Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,139.014888361,21.5400446565,0.0,0.0,43.513341876,52.539744,118.956599534,114.102339534,4.83426,0.02
 01/01  02:00:00,140.808003481,23.3487241962,0.0,0.0,43.513341876,52.539744,105.765131457,100.910871457,4.83426,0.02
 01/01  03:00:00,148.408514545,30.8792728988,0.0,0.0,43.513341876,52.539744,157.923727809,153.069467809,4.83426,0.02
 01/01  04:00:00,142.085470004,24.6039656042,0.0,0.0,43.513341876,52.539744,120.384597196,115.530337196,4.83426,0.02
 01/01  05:00:00,142.366475505,24.3664703388,0.0,0.0,43.513341876,52.539744,192.94872005,179.500966213,4.83426,8.61349383705
 01/01  06:00:00,152.380487156,34.47564383,0.0,0.0,43.513341876,52.539744,134.114092226,129.259832226,4.83426,0.02
 01/01  07:00:00,155.112185461,37.0831740138,0.0,0.0,43.513341876,52.539744,194.713119088,189.858859088,4.83426,0.02
 01/01  08:00:00,134.97822944,17.2035913491,0.0,0.0,43.513341876,52.539744,104.770614675,99.9163546752,4.83426,0.02
 01/01  09:00:00,121.433223887,18.5302389366,0.0,0.0,43.513341876,52.539744,145.640789461,140.786529461,4.83426,0.02
 01/01  10:00:00,112.767337304,12.9014247058,0.0,0.0,43.513341876,52.539744,102.366139625,88.9114248335,4.83426,8.62045479119
 01/01  11:00:00,109.838953394,9.97474263377,0.0,0.0,43.513341876,52.539744,103.807648129,98.953388129,4.83426,0.02
 01/01  12:00:00,104.780384315,4.0257077539,0.0,0.0,43.513341876,52.539744,64.8605927034,60.0063327034,4.83426,0.02
 01/01  13:00:00,104.805455651,5.03213469237,0.0,0.0,43.513341876,52.539744,86.8836798712,73.4279637516,4.83426,8.62145611958
 01/01  14:00:00,103.832924345,4.0257077539,0.0,0.0,43.513341876,52.539744,52.1838723562,47.3296123562,4.83426,0.02
 01/01  15:00:00,104.87166572,5.03213469237,0.0,0.0,43.513341876,52.539744,59.4291495219,54.5748895219,4.83426,0.02
 01/01  16:00:00,103.819295873,4.0257077539,0.0,0.0,43.513341876,52.539744,45.578657645,40.724397645,4.83426,0.02
 01/01  17:00:00,104.648384501,5.03213469237,0.0,0.0,43.513341876,52.539744,69.2424454592,55.7946759408,4.83426,8.61350951838
 01/01  18:00:00,115.577656354,4.0257077539,0.0,0.0,43.513341876,52.539744,51.2986729698,46.4444129698,4.83426,0.02
 01/01  19:00:00,122.585325688,5.03213469237,0.0,0.0,43.513341876,52.539744,72.9911137564,68.1368537564,4.83426,0.02
 01/01  20:00:00,126.793846722,8.82901748981,0.0,0.0,43.513341876,52.539744,63.5333228235,58.6790628235,4.83426,0.02
 01/01  21:00:00,125.801947645,7.83406537165,0.0,0.0,43.513341876,52.539744,87.8282748952,82.9740148952,4.83426,0.02
 01/01  22:00:00,132.011151759,14.2658862253,0.0,0.0,43.513341876,52.539744,97.8410462779,84.3933831825,4.83426,8.61340309534
 01/01  23:00:00,135.523491256,18.0359781425,0.0,0.0,43.513341876,52.539744,127.991158019,123.136898019,4.83426,0.02
 01/01  24:00:00,128.256405002,9.81753907809,0.0,0.0,43.513341876,52.539744,96.2441074082,91.3898474082,4.83426,0.02
 01/02  01:00:00,132.275886709,14.7780523697,0.0,0.0,43.513341876,52.539744,130.346491507,125.492231507,4.83426,0.02
 01/02  02:00:00,134.308437458,16.8555110589,0.0,0.0,43.513341876,52.539744,106.514597482,93.058593236,4.83426,8.62174424617
 01/02  03:00:00,152.317072663,34.8137698293,0.0,0.0,43.513341876,52.539744,134.447628073,129.593368073,4.83426,0.02
 01/02  04:00:00,126.807583043,9.35113792504,0.0,0.0,43.513341876,52.539744,97.1558542994,92.3015942994,4.83426,0.02
 01/02  05:00:00,134.631984203,16.699376264,0.0,0.0,43.513341876,52.539744,140.927288678,127.471303479,4.83426,8.62172519872
 01/02  06:00:00,132.121832041,14.2658862253,0.0,0.0,43.513341876,52.539744,94.7585396621,89.9042796621,4.83426,0.02
 01/02  07:00:00,196.605753172,72.7697296493,0.0,0.0,43.513341876,53.238744,2580.5606287,2575.7063687,4.83426,0.02
 01/02  08:00:00,372.708390455,72.7697296493,0.0,0.0,220.879908,53.238744,1827.36645912,1796.09793059,4.83426,26.4342685258
 01/02  09:00:00,448.828991285,72.7697296493,0.00242050028329,0.0,220.879908,145.652643033,1525.87604349,1454.09550751,36.25695,35.5235859858
 01/02  10:00:00,445.608766522,72.7697296493,0.00224365046894,0.0,220.879908,145.652643033,1440.95908165,1350.75113311,36.25695,53.9509985389
 01/02  11:00:00,451.255464861,72.7697296493,0.00149332949766,0.0,220.879908,151.653867033,1342.22223131,1248.85094315,48.3426,45.0286881587
 01/02  12:00:00,451.850978837,72.7697296493,0.0,0.0,220.879908,151.653867033,1195.91263662,1093.2881114,48.3426,54.2819252213
 01/02  13:00:00,450.597365122,72.7697296493,0.0,0.0,220.879908,151.653867033,1115.75436773,1003.87643937,48.3426,63.5353283617
 01/02  14:00:00,444.487669331,72.7697296493,0.0,0.0,220.879908,145.652643033,1046.35078196,967.612634089,24.1713,54.5668478719
 01/02  15:00:00,444.349575558,72.7697296493,0.0,0.0,220.879908,145.652643033,985.598551829,907.452504432,24.1713,53.9747473965
 01/02  16:00:00,436.38207951,72.7697296493,0.0,0.0,220.879908,137.835547516,849.329442046,799.423848482,4.83426,45.0713335645
 01/02  17:00:00,431.419391385,72.7697296493,0.0,0.0,220.879908,133.019064,791.005382513,741.501687646,4.83426,44.6694348664
 01/02  18:00:00,364.175475964,72.7697296493,0.0,0.0,220.879908,53.238744,1120.23457768,1070.73686466,4.83426,44.663453013
 01/02  19:00:00,370.823677008,72.7697296493,0.0,0.0,220.879908,53.238744,1226.0822445,1176.38424628,4.83426,44.8637382209
 01/02  20:00:00,371.674624266,72.7697296493,0.0,0.0,220.879908,53.238744,1216.77470298,1203.23745994,4.83426,8.70298304204
 01/02  21:00:00,371.872125099,72.7697296493,0.0,0.0,220.879908,53.238744,1235.29843295,1213.10287833,4.83426,17.3612946249
 01/02  22:00:00,117.614501562,0.0,0.0,0.0,43.513341876,52.539744,13.5257360716,0.0,4.83426,8.69147607161
 01/02  23:00:00,118.106984058,0.698484953437,0.0,0.0,43.513341876,52.539744,13.6448806303,0.160373585565,4.83426,8.65024704472
 01/02  24:00:00,119.902810637,1.39696990687,0.0,0.0,43.513341876,52.539744,5.32185770974,0.467597709738,4.83426,0.02
 01/03  01:00:00,118.518873326,1.04772743016,0.0,0.0,43.513341876,52.539744,13.9700211339,0.5141232691,4.83426,8.62163786483
 01/03  02:00:00,119.214685906,1.74621238359,0.0,0.0,43.513341876,52.539744,5.85904178295,1.00478178295,4.83426,0.02
 01/03  03:00:00,119.953089673,2.48868825784,0.0,0.0,43.513341876,52.539744,6.27054601514,1.41628601514,4.83426,0.02
 01/03  04:00:00,121.618257763,4.15229965807,0.0,0.0,43.513341876,52.539744,7.61832168225,2.76406168225,4.83426,0.02
 01/03  05:00:00,124.272439296,4.68289221566,0.0,0.0,43.513341876,52.539744,17.1436451557,3.68764062838,4.83426,8.62174452736
 01/03  06:00:00,123.631840821,4.37495023062,0.0,0.0,43.513341876,52.539744,10.9999830829,6.14572308285,4.83426,0.02
 01/03  07:00:00,196.379351551,72.7697296493,0.0,0.0,43.513341876,53.238744,2236.55804184,2231.70378184,4.83426,0.02
 01/03  08:00:00,372.109936881,72.7697296493,0.0,0.0,220.879908,53.238744,1922.10455898,1886.65918859,4.83426,30.611110389
 01/03  09:00:00,449.260058325,72.7697296493,0.0,0.0,220.879908,145.652643033,1698.82706651,1626.84953342,36.25695,35.7205830927
 01/03  10:00:00,446.297500549,72.7697296493,0.0,0.0,220.879908,145.652643033,1677.91214204,1592.16247371,36.25695,49.4927183286
 01/03  11:00:00,452.273246884,72.7697296493,0.0,0.0,220.879908,151.653867033,1636.71735299,1543.35026811,48.3426,45.0244848764
 01/03  12:00:00,453.277073035,72.7697296493,0.0,0.0,220.879908,151.653867033,1592.8284807,1490.19044506,48.3426,54.2954356391
 01/03  13:00:00,452.22891293,72.7697296493,0.0,0.0,220.879908,151.653867033,1581.6733391,1469.80038987,48.3426,63.530349232
 01/03  14:00:00,446.247392124,72.7697296493,0.0,0.0,220.879908,145.652643033,1541.12467801,1462.37040578,24.1713,54.5829722344
 01/03  15:00:00,446.232108901,72.7697296493,0.0,0.0,220.879908,145.652643033,1539.61780155,1461.45920162,24.1713,53.987299932
 01/03  16:00:00,438.372774517,72.7697296493,0.0,0.0,220.879908,137.835547516,1515.64927102,1456.73702286,4.83426,54.077988164
 01/03  17:00:00,433.379708945,72.7697296493,0.0,0.0,220.879908,133.019064,1503.71125909,1463.13462509,4.83426,35.7423739978
 01/03  18:00:00,365.621060083,72.7697296493,0.0,0.0,220.879908,53.238744,1706.85341711,1657.35025589,4.83426,44.6689012227
 01/03  19:00:00,371.624052562,72.7697296493,0.0,0.0,220.879908,53.238744,1755.20305815,1705.50405361,4.83426,44.8647445395
 01/03  20:00:00,371.61405692,72.7697296493,0.0,0.0,220.879908,53.238744,1769.21628398,1746.99612976,4.83426,17.3858942131
 01/03  21:00:00,371.632095928,72.7697296493,0.0,0.0,220.879908,53.238744,1819.55176912,1806.02632369,4.83426,8.69118543492
 01/03  22:00:00,118.81083331,1.53666689756,0.0,0.0,43.513341876,52.539744,15.5525235066,2.02641784886,4.83426,8.69184565771
 01/03  23:00:00,119.468113252,2.05415436863,0.0,0.0,43.513341876,52.539744,16.904134819,3.41949977703,4.83426,8.65037504196
 01/03  24:00:00,123.589749102,5.03213469237,0.0,0.0,43.513341876,52.539744,12.7229088656,7.8686488656,4.83426,0.02
 01/04  01:00:00,121.528232388,4.0257077539,0.0,0.0,43.513341876,52.539744,21.6697158316,8.21364323765,4.83426,8.62181259393
 01/04  02:00:00,127.361436547,9.83544442828,0.0,0.0,43.513341876,52.539744,24.222788861,19.368528861,4.83426,0.02
 01/04  03:00:00,126.989271654,9.46945878793,0.0,0.0,43.513341876,52.539744,29.9254460625,25.0711860625,4.83426,0.02
 01/04  04:00:00,134.719780303,17.1657774171,0.0,0.0,43.513341876,52.539744,56.035620418,42.5809971333,4.83426,8.62036328468
 01/04  05:00:00,133.348969231,15.3727286765,0.0,0.0,43.513341876,52.539744,57.8852234505,53.0309634505,4.83426,0.02
 01/04  06:00:00,153.984012688,35.9743999349,0.0,0.0,43.513341876,52.539744,93.568892132,88.714632132,4.83426,0.02
 01/04  07:00:00,196.79113039,72.7697296493,0.0,0.0,43.513341876,53.238744,3234.7726752,3221.31670423,4.83426,8.62171097156
 01/04  08:00:00,373.069348659,72.7697296493,0.0,0.0,220.879908,53.238744,2806.35643589,2775.08917861,4.83426,26.4329972773
 01/04  09:00:00,449.589417285,72.7697296493,0.0,0.0,220.879908,145.652643033,2549.59555464,2477.80877335,36.25695,35.52983129
 01/04  10:00:00,446.536765388,72.7697296493,0.0,0.0,220.879908,145.652643033,2461.60475293,2380.37810847,36.25695,44.9696944613
 01/04  11:00:00,452.462658615,72.7697296493,0.0,0.0,220.879908,151.653867033,2399.5704889,2297.19185343,48.3426,54.0360354683
 01/04  12:00:00,453.466671554,72.7697296493,0.0,0.0,220.879908,151.653867033,2306.21924942,2203.60809421,48.3426,54.2685552143
 01/04  13:00:00,452.357585502,72.7697296493,0.0,0.0,220.879908,151.653867033,2210.64087043,2107.83090115,48.3426,54.4673692834
 01/04  14:00:00,446.356675784,72.7697296493,0.0,0.0,220.879908,145.652643033,2129.45939157,2041.61008717,24.1713,63.678004398
 01/04  15:00:00,446.323322561,72.7697296493,0.0,0.0,220.879908,145.652643033,2072.90551984,2003.74614096,24.1713,44.9880788809
 01/04  16:00:00,438.432329913,72.7697296493,0.0,0.0,220.879908,137.835547516,1963.07797203,1904.14906468,4.83426,54.0946473448
 01/04  17:00:00,433.459573207,72.7697296493,0.0,0.0,220.879908,133.019064,1877.609881,1828.09800197,4.83426,44.6776190355
 01/04  18:00:00,365.735901092,72.7697296493,0.0,0.0,220.879908,53.238744,2081.30299171,2040.72775619,4.83426,35.7409755266
 01/04  19:00:00,371.763516322,72.7697296493,0.0,0.0,220.879908,53.238744,2185.71580201,2136.01313489,4.83426,44.8684071172
 01/04  20:00:00,372.191099789,72.7697296493,0.0,0.0,220.879908,53.238744,2199.21156248,2176.98896792,4.83426,17.3883345697
 01/04  21:00:00,372.191186512,72.7697296493,0.0,0.0,220.879908,53.238744,2235.37811846,2221.85275151,4.83426,8.69110695656
 01/04  22:00:00,119.529511829,1.93510762378,0.0,0.0,43.513341876,52.539744,30.2465854467,8.04894527653,4.83426,17.3633801702
 01/04  23:00:00,122.124249377,4.68289221566,0.0,0.0,43.513341876,52.539744,16.6800816582,11.8258216582,4.83426,0.02
 01/04  24:00:00,127.816595781,9.17825996653,0.0,0.0,43.513341876,52.539744,45.1973561802,31.7251437817,4.83426,8.6379523985
 01/05  01:00:00,131.73136918,14.1538198548,0.0,0.0,43.513341876,52.539744,48.1895111668,43.3352511668,4.83426,0.02
 01/05  02:00:00,137.441843697,19.7943783692,0.0,0.0,43.513341876,52.539744,82.3940441413,77.5397841413,4.83426,0.02
 01/05  03:00:00,152.018756436,34.3980625165,0.0,0.0,43.513341876,52.539744,99.7274457319,86.2731311673,4.83426,8.62005456458
 01/05  04:00:00,150.320580886,32.6054065213,0.0,0.0,43.513341876,52.539744,140.794067265,135.939807265,4.83426,0.02
 01/05  05:00:00,159.526507642,41.4291322371,0.0,0.0,43.513341876,52.539744,137.293107599,132.438847599,4.83426,0.02
 01/05  06:00:00,162.128162473,43.9469031228,0.0,0.0,43.513341876,52.539744,201.744912454,188.288803877,4.83426,8.6218485771
 01/05  07:00:00,196.968431756,72.7697296493,0.0,0.0,43.513341876,53.238744,3449.00446377,3444.15020377,4.83426,0.02
 01/05  08:00:00,373.785428031,72.7697296493,0.0,0.0,220.879908,53.238744,2977.18209647,2945.91321357,4.83426,26.4346228981
 01/05  09:00:00,449.732296928,72.7697296493,0.0,0.0,220.879908,145.652643033,2573.28105178,2501.49771949,36.25695,35.5263822838
 01/05  10:00:00,446.638476868,72.7697296493,0.0,0.0,220.879908,145.652643033,2437.07907117,2346.86417386,36.25695,53.9579473044
 01/05  11:00:00,452.564618781,72.7697296493,0.0,0.0,220.879908,151.653867033,2328.62777061,2235.23653524,48.3426,45.048635367
 01/05  12:00:00,453.505731707,72.7697296493,0.0,0.0,220.879908,151.653867033,2188.36173182,2085.72576884,48.3426,54.2933629737
 01/05  13:00:00,452.375838708,72.7697296493,0.0,0.0,220.879908,151.653867033,2058.01494215,1946.10851931,48.3426,63.5638228364
 01/05  14:00:00,446.322235175,72.7697296493,0.0,0.0,220.879908,145.652643033,1879.64504468,1800.89094628,24.1713,54.5827983936
 01/05  15:00:00,446.266914437,72.7697296493,0.0,0.0,220.879908,145.652643033,1762.21065453,1684.0502928,24.1713,53.9890617282
 01/05  16:00:00,438.377772413,72.7697296493,0.0,0.0,220.879908,137.835547516,1618.76184733,1568.84483487,4.83426,45.0827524597
 01/05  17:00:00,433.363093203,72.7697296493,0.0,0.0,220.879908,133.019064,1510.04233614,1460.53152733,4.83426,44.6765488044
 01/05  18:00:00,365.611950843,72.7697296493,0.0,0.0,220.879908,53.238744,1692.63767607,1643.12479626,4.83426,44.678619815
 01/05  19:00:00,371.632716937,72.7697296493,0.0,0.0,220.879908,53.238744,1789.57943491,1739.87186834,4.83426,44.8733065692
 01/05  20:00:00,372.051749767,72.7697296493,0.0,0.0,220.879908,53.238744,1792.64581474,1779.10716488,4.83426,8.70438985277
 01/05  21:00:00,372.039820988,72.7697296493,0.0,0.0,220.879908,53.238744,1825.22633062,1803.02949939,4.83426,17.3625712338
 01/05  22:00:00,119.127246002,1.53666689756,0.0,0.0,43.513341876,52.539744,17.5709697079,4.04502541477,4.83426,8.69168429314
 01/05  23:00:00,119.904808287,2.48868825784,0.0,0.0,43.513341876,52.539744,18.235745309,4.75140455509,4.83426,8.6500807539
 01/05  24:00:00,122.944123818,4.37495023062,0.0,0.0,43.513341876,52.539744,15.42124408,10.56698408,4.83426,0.02
 01/06  01:00:00,123.155381812,5.64355416284,0.0,0.0,43.513341876,52.539744,27.8276987041,14.3715886022,4.83426,8.62185010195
 01/06  02:00:00,127.671846797,10.1389219137,0.0,0.0,43.513341876,52.539744,29.2030058635,24.3487458635,4.83426,0.02
 01/06  03:00:00,127.657617457,10.1266432497,0.0,0.0,43.513341876,52.539744,34.4618513656,29.6075913656,4.83426,0.02
 01/06  04:00:00,134.420900815,16.8566732455,0.0,0.0,43.513341876,52.539744,64.2307705151,50.7745930754,4.83426,8.62191743969
 01/06  05:00:00,137.694877103,18.0069563148,0.0,0.0,43.513341876,52.539744,61.2517945111,56.3975345111,4.83426,0.02
 01/06  06:00:00,146.556351782,27.1817886176,0.0,0.0,43.513341876,52.539744,84.6593098335,79.8050498335,4.83426,0.02
 01/06  07:00:00,197.336497879,72.7697296493,0.0,0.0,43.513341876,53.238744,2919.06904944,2905.61303733,4.83426,8.6217521104
 01/06  08:00:00,372.658692973,72.7697296493,0.0,0.0,220.879908,53.238744,2385.41215128,2354.14386808,4.83426,26.4340231951
 01/06  09:00:00,449.435033419,72.7697296493,0.0,0.0,220.879908,145.652643033,2120.11007031,2048.32035204,36.25695,35.5327682693
 01/06  10:00:00,446.374029695,72.7697296493,0.0,0.0,220.879908,145.652643033,1926.13529175,1844.90083071,36.25695,44.9775110394
 01/06  11:00:00,452.311004465,72.7697296493,0.0,0.0,220.879908,151.653867033,1703.4507823,1601.06318175,48.3426,54.0450005516
 01/06  12:00:00,453.293706067,72.7697296493,0.0,0.0,220.879908,151.653867033,1457.95111008,1355.32937473,48.3426,54.2791353512
 01/06  13:00:00,451.76210663,72.7697296493,0.0,0.0,220.879908,151.653867033,1257.39452382,1154.57206691,48.3426,54.4798569064
 01/06  14:00:00,444.962603504,72.7697296493,0.0,0.0,220.879908,145.652643033,1136.11637824,1048.2550668,24.1713,63.6900114392
 01/06  15:00:00,444.564419732,72.7697296493,0.0,0.0,220.879908,145.652643033,1026.13320675,956.967889857,24.1713,44.9940168906
 01/06  16:00:00,436.578962058,72.7697296493,0.0,0.0,220.879908,137.835547516,939.07618328,880.133949506,4.83426,54.1079737742
 01/06  17:00:00,431.604192418,72.7697296493,0.0,0.0,220.879908,133.019064,856.652479103,807.134721632,4.83426,44.6834974711
 01/06  18:00:00,363.956491747,72.7697296493,0.0,0.0,220.879908,53.238744,995.059096546,954.477696321,4.83426,35.7471402255
 01/06  19:00:00,370.032982532,72.7697296493,0.0,0.0,220.879908,53.238744,1044.11852225,985.433465916,4.83426,53.8507963303
 01/06  20:00:00,370.011928023,72.7697296493,0.0,0.0,220.879908,53.238744,1003.17875887,989.64086647,4.83426,8.70363239897
 01/06  21:00:00,370.012693874,72.7697296493,0.0,0.0,220.879908,53.238744,1014.05018367,1000.52607821,4.83426,8.68984546536
 01/06  22:00:00,117.364120123,0.0,0.0,0.0,43.513341876,52.539744,22.1971059382,0.0,4.83426,17.3628459382
 01/06  23:00:00,118.177956121,0.698484953437,0.0,0.0,43.513341876,52.539744,5.08799344891,0.233733448907,4.83426,0.02
 01/06  24:00:00,119.614566551,1.04772743016,0.0,0.0,43.513341876,52.539744,13.8643833431,0.391734607775,4.83426,8.63838873528
 01/07  01:00:00,118.783856856,1.22234866851,0.0,0.0,43.513341876,52.539744,5.39393960366,0.539679603656,4.83426,0.02
 01/07  02:00:00,118.955893911,1.39696990687,0.0,0.0,43.513341876,52.539744,5.58891920836,0.734659208358,4.83426,0.02
 01/07  03:00:00,118.958186758,1.39696990687,0.0,0.0,43.513341876,52.539744,14.2928959327,0.84493288038,4.83426,8.61370305233
 01/07  04:00:00,118.566521518,1.04772743016,0.0,0.0,43.513341876,52.539744,5.66930520608,0.815045206085,4.83426,0.02
 01/07  05:00:00,119.652206937,1.74621238359,0.0,0.0,43.513341876,52.539744,6.39712093587,1.54286093587,4.83426,0.02
 01/07  06:00:00,119.262757025,1.39696990687,0.0,0.0,43.513341876,52.539744,6.23669414795,1.38243414795,4.83426,0.02
 01/07  07:00:00,121.612221642,3.71547610828,0.0,0.0,43.513341876,52.539744,7.88638695123,3.03212695123,4.83426,0.02
 01/07  08:00:00,120.03771849,2.27841355476,0.0,0.0,43.513341876,52.539744,15.1548149357,1.70681498486,4.83426,8.61373995081
 01/07  09:00:00,106.537221383,3.71776576886,0.0,0.0,43.513341876,52.539744,7.72533582166,2.87107582166,4.83426,0.02
 01/07  10:00:00,103.221898011,3.36852329214,0.0,0.0,43.513341876,52.539744,7.38798354981,2.53372354981,4.83426,0.02
 01/07  11:00:00,102.698699583,2.85649453876,0.0,0.0,43.513341876,52.539744,24.8713582198,2.56948473508,4.83426,17.4676134847
 01/07  12:00:00,102.172513572,1.39696990687,0.0,0.0,43.513341876,52.539744,15.0168022587,1.51859036077,4.83426,8.66395189794
 01/07  13:00:00,100.822989835,1.04772743016,0.0,0.0,43.513341876,52.539744,14.6303296986,1.13272136021,4.83426,8.66334833835
 01/07  14:00:00,101.241484047,1.39696990687,0.0,0.0,43.513341876,52.539744,14.8537226146,1.36383324533,4.83426,8.65562936929
 01/07  15:00:00,103.07855962,3.21226263904,0.0,0.0,43.513341876,52.539744,15.7050219973,2.21511655335,4.83426,8.65564544396
 01/07  16:00:00,103.574617621,3.7366672619,0.0,0.0,43.513341876,52.539744,7.60642503215,2.75216503215,4.83426,0.02
 01/07  17:00:00,104.453441801,4.81567205456,0.0,0.0,43.513341876,52.539744,18.0464924016,4.59849326908,4.83426,8.61373913256
 01/07  18:00:00,112.842452258,4.24217039171,0.0,0.0,43.513341876,52.539744,11.4117119712,6.55745197123,4.83426,0.02
 01/07  19:00:00,122.386655918,4.81567205456,0.0,0.0,43.513341876,52.539744,16.4404946276,11.5862346276,4.83426,0.02
 01/07  20:00:00,125.448272576,7.44437688232,0.0,0.0,43.513341876,52.539744,22.8951525389,18.0408925389,4.83426,0.02
 01/07  21:00:00,126.403767393,8.41815435649,0.0,0.0,43.513341876,52.539744,29.6767385552,24.8224785552,4.83426,0.02
 01/07  22:00:00,131.292571635,13.4659676338,0.0,0.0,43.513341876,52.539744,87.2293018414,47.0129820957,4.83426,35.3820597457
 01/07  23:00:00,134.953826582,17.4435755734,0.0,0.0,43.513341876,52.539744,73.1466945982,68.2924345982,4.83426,0.02
 01/07  24:00:00,151.020054628,32.4745583101,0.0,0.0,43.513341876,52.539744,103.694697272,98.840437272,4.83426,0.02
 01/08  01:00:00,151.492256205,33.914397443,0.0,0.0,43.513341876,52.539744,137.440435382,123.992731293,4.83426,8.61344408927
 01/08  02:00:00,152.829933251,35.1863672619,0.0,0.0,43.513341876,52.539744,166.562511401,161.708251401,4.83426,0.02
 01/08  03:00:00,163.038034058,45.3761465351,0.0,0.0,43.513341876,52.539744,186.297867146,181.443607146,4.83426,0.02
 01/08  04:00:00,155.516775805,37.7779237232,0.0,0.0,43.513341876,52.539744,218.330419575,213.476159575,4.83426,0.02
 01/08  05:00:00,168.845237039,50.6795119482,0.0,0.0,43.513341876,52.539744,232.100382,227.246122,4.83426,0.02
 01/08  06:00:00,159.821027114,41.5985067539,0.0,0.0,43.513341876,52.539744,269.009359341,255.561363511,4.83426,8.61373583031
 01/08  07:00:00,171.161896522,52.8970601059,0.0,0.0,43.513341876,52.539744,282.333257914,277.478997914,4.83426,0.02
 01/08  08:00:00,159.688693428,41.5985067539,0.0,0.0,43.513341876,52.539744,237.979127108,233.124867108,4.83426,0.02
 01/08  09:00:00,141.611552724,38.4829970808,0.0,0.0,43.513341876,52.539744,229.540437273,224.686177273,4.83426,0.02
 01/08  10:00:00,133.677975242,33.5168675529,0.0,0.0,43.513341876,52.539744,203.860090104,190.404880426,4.83426,8.62094967851
 01/08  11:00:00,135.647742403,35.5770148535,0.0,0.0,43.513341876,52.539744,173.02128257,150.720111237,4.83426,17.4669113336
 01/08  12:00:00,125.572705755,24.5986821506,0.0,0.0,43.513341876,52.539744,149.066800059,135.569365766,4.83426,8.66317429332
 01/08  13:00:00,122.135853568,22.2218015082,0.0,0.0,43.513341876,52.539744,115.704807403,110.850547403,4.83426,0.02
 01/08  14:00:00,113.609334765,13.6331254804,0.0,0.0,43.513341876,52.539744,119.279778423,105.781174288,4.83426,8.66434413458
 01/08  15:00:00,113.665659728,13.7123663491,0.0,0.0,43.513341876,52.539744,102.075065656,88.5847843263,4.83426,8.65602132967
 01/08  16:00:00,117.862287338,17.9700340632,0.0,0.0,43.513341876,52.539744,89.626084235,76.1356821727,4.83426,8.65614206232
 01/08  17:00:00,114.90262098,15.2298906711,0.0,0.0,43.513341876,52.539744,75.9577636133,71.1035036133,4.83426,0.02
 01/08  18:00:00,143.658325772,34.9844674758,0.0,0.0,43.513341876,52.539744,108.145592175,103.291332175,4.83426,0.02
 01/08  19:00:00,153.310464577,35.6396164342,0.0,0.0,43.513341876,52.539744,139.870887374,126.422866666,4.83426,8.61376070728
 01/08  20:00:00,149.658851063,31.497355926,0.0,0.0,43.513341876,52.539744,172.225058094,167.370798094,4.83426,0.02
 01/08  21:00:00,152.197751318,34.0365815612,0.0,0.0,43.513341876,52.539744,188.064294406,183.210034406,4.83426,0.02
 01/08  22:00:00,166.945171255,48.7729948211,0.0,0.0,43.513341876,52.539744,373.770519462,333.553962342,4.83426,35.38229712
 01/08  23:00:00,167.797759852,49.9616681071,0.0,0.0,43.513341876,52.539744,304.448863399,299.594603399,4.83426,0.02
 01/08  24:00:00,168.787948533,49.8676483308,0.0,0.0,43.513341876,52.539744,345.477793978,340.623533978,4.83426,0.02
 01/09  01:00:00,170.668891498,52.7547841579,0.0,0.0,43.513341876,52.539744,338.462688362,333.608428362,4.83426,0.02
 01/09  02:00:00,168.709870125,50.7098193168,0.0,0.0,43.513341876,52.539744,377.913037133,364.458198886,4.83426,8.62057824691
 01/09  03:00:00,171.009494299,53.0355078199,0.0,0.0,43.513341876,52.539744,359.542040818,354.687780818,4.83426,0.02
 01/09  04:00:00,169.335591617,51.2712666408,0.0,0.0,43.513341876,52.539744,396.895629228,392.041369228,4.83426,0.02
 01/09  05:00:00,170.940273975,52.4740604959,0.0,0.0,43.513341876,52.539744,384.185789445,370.729548743,4.83426,8.62198070166
 01/09  06:00:00,168.657248037,50.1483719928,0.0,0.0,43.513341876,52.539744,396.529959824,391.675699824,4.83426,0.02
 01/09  07:00:00,197.126817604,72.7697296493,0.0,0.0,43.513341876,53.238744,3698.22064524,3693.36638524,4.83426,0.02
 01/09  08:00:00,374.618620993,72.7697296493,0.0,0.0,220.879908,53.238744,3350.44584016,3319.16945958,4.83426,26.4421205769
 01/09  09:00:00,451.100194946,72.7697296493,0.0,0.0,220.879908,145.652643033,3132.08386672,3060.28694676,36.25695,35.5399699623
 01/09  10:00:00,447.236412019,72.7697296493,0.0,0.0,220.879908,145.652643033,2967.24932861,2877.00635429,36.25695,53.9860243121
 01/09  11:00:00,452.858212823,72.7697296493,0.0,0.0,220.879908,151.653867033,2788.55860144,2695.16815734,48.3426,45.0478440928
 01/09  12:00:00,453.678099123,72.7697296493,0.0,0.0,220.879908,151.653867033,2586.66134824,2474.95507611,48.3426,63.3636721298
 01/09  13:00:00,452.484812799,72.7697296493,0.0,0.0,220.879908,151.653867033,2382.68214234,2279.85632789,48.3426,54.4832144486
 01/09  14:00:00,446.441174834,72.7697296493,0.0,0.0,220.879908,145.652643033,2255.05633749,2167.16808419,24.1713,63.7169532978
 01/09  15:00:00,446.37249012,72.7697296493,0.0,0.0,220.879908,145.652643033,2136.37591782,2067.1910534,24.1713,45.0135644195
 01/09  16:00:00,438.465554905,72.7697296493,0.0,0.0,220.879908,137.835547516,1964.15609015,1905.20324607,4.83426,54.1185840811
 01/09  17:00:00,433.50883071,72.7697296493,0.0,0.0,220.879908,133.019064,1863.29417463,1813.76607086,4.83426,44.6938437649
 01/09  18:00:00,362.794676314,72.7697296493,0.0,0.0,220.879908,53.238744,2018.31916041,1977.72983152,4.83426,35.7550688838
 01/09  19:00:00,371.782325886,72.7697296493,0.0,0.0,220.879908,53.238744,2060.06246436,2001.36741609,4.83426,53.8607882719
 01/09  20:00:00,372.192736639,72.7697296493,0.0,0.0,220.879908,53.238744,2026.78121833,2013.24324881,4.83426,8.70370951732
 01/09  21:00:00,372.181942193,72.7697296493,0.0,0.0,220.879908,53.238744,2067.29416751,2053.76753003,4.83426,8.69237747954
 01/09  22:00:00,119.177668219,1.6065153929,0.0,0.0,43.513341876,52.539744,29.3642753912,7.16519884397,4.83426,17.3648165472
 01/09  23:00:00,122.096867722,4.68289221566,0.0,0.0,43.513341876,52.539744,15.6960130726,10.8417530726,4.83426,0.02
 01/09  24:00:00,122.977201453,4.37495023062,0.0,0.0,43.513341876,52.539744,38.0979061621,24.626883767,4.83426,8.63676239514
 01/10  01:00:00,127.67293773,10.1266432497,0.0,0.0,43.513341876,52.539744,41.4524388721,36.5981788721,4.83426,0.02
 01/10  02:00:00,136.568169959,18.979896926,0.0,0.0,43.513341876,52.539744,72.8329216264,59.3782663786,4.83426,8.62039524781
 01/10  03:00:00,134.118672378,16.5241739324,0.0,0.0,43.513341876,52.539744,80.9506326823,76.0963726823,4.83426,0.02
 01/10  04:00:00,150.357183741,32.7256590119,0.0,0.0,43.513341876,52.539744,107.398684736,102.544424736,4.83426,0.02
 01/10  05:00:00,153.555642468,33.7835492317,0.0,0.0,43.513341876,52.539744,134.438983891,120.98269444,4.83426,8.62202945082
 01/10  06:00:00,156.620903244,37.1740061591,0.0,0.0,43.513341876,52.539744,139.382688703,134.528428703,4.83426,0.02
 01/10  07:00:00,197.565319744,72.7697296493,0.0,0.0,43.513341876,53.238744,3175.19681933,3170.34255933,4.83426,0.02
 01/10  08:00:00,373.395748014,72.7697296493,0.0,0.0,220.879908,53.238744,2671.01553678,2639.73898363,4.83426,26.4422931497
 01/10  09:00:00,449.596727476,72.7697296493,0.0,0.0,220.879908,145.652643033,2335.610381,2263.81145752,36.25695,35.5419734832
 01/10  10:00:00,446.538257012,72.7697296493,0.0,0.0,220.879908,145.652643033,2209.35531848,2119.10943257,36.25695,53.9889359074
 01/10  11:00:00,452.461163332,72.7697296493,0.0,0.0,220.879908,151.653867033,2076.57547877,1983.17961876,48.3426,45.0532600149
 01/10  12:00:00,453.425904834,72.7697296493,0.0,0.0,220.879908,151.653867033,1935.50071557,1824.29457247,48.3426,62.8635431059
 01/10  13:00:00,452.339796685,72.7697296493,0.0,0.0,220.879908,151.653867033,1826.01490188,1722.67039095,48.3426,55.0019109374
 01/10  14:00:00,446.318211974,72.7697296493,0.0,0.0,220.879908,145.652643033,1710.45585741,1622.56105831,24.1713,63.7234991004
 01/10  15:00:00,446.275825232,72.7697296493,0.0,0.0,220.879908,145.652643033,1590.69408231,1521.50748971,24.1713,45.0152925966
 01/10  16:00:00,438.39884674,72.7697296493,0.0,0.0,220.879908,137.835547516,1498.24004296,1439.28426807,4.83426,54.1215148862
 01/10  17:00:00,433.396205801,72.7697296493,0.0,0.0,220.879908,133.019064,1388.92391729,1339.39148332,4.83426,44.6981739763
 01/10  18:00:00,362.616941571,72.7697296493,0.0,0.0,220.879908,53.238744,1443.3484618,1402.75547532,4.83426,35.7587264787
 01/10  19:00:00,371.586275074,72.7697296493,0.0,0.0,220.879908,53.238744,1440.86609931,1382.16478393,4.83426,53.8670553801
 01/10  20:00:00,371.555919902,72.7697296493,0.0,0.0,220.879908,53.238744,1380.07515589,1366.53662266,4.83426,8.70427323898
 01/10  21:00:00,371.550298077,72.7697296493,0.0,0.0,220.879908,53.238744,1347.53488043,1334.01022608,4.83426,8.69039435317
 01/10  22:00:00,118.699653113,1.39696990687,0.0,0.0,43.513341876,52.539744,23.3213412546,1.12153241077,4.83426,17.3655488438
 01/10  23:00:00,119.183503742,1.74621238359,0.0,0.0,43.513341876,52.539744,6.4967485387,1.6424885387,4.83426,0.02
 01/10  24:00:00,119.937858073,1.39696990687,0.0,0.0,43.513341876,52.539744,15.3203431322,1.84752407178,4.83426,8.63855906047
 01/11  01:00:00,119.231352526,1.74621238359,0.0,0.0,43.513341876,52.539744,7.21643410946,2.36217410946,4.83426,0.02
 01/11  02:00:00,118.880931968,1.39696990687,0.0,0.0,43.513341876,52.539744,15.7608067048,2.30468664068,4.83426,8.62186006417
 01/11  03:00:00,119.263550708,1.74621238359,0.0,0.0,43.513341876,52.539744,7.37185479726,2.51759479726,4.83426,0.02
 01/11  04:00:00,120.612176197,3.08143288211,0.0,0.0,43.513341876,52.539744,7.95880084201,3.10454084201,4.83426,0.02
 01/11  05:00:00,121.891441154,3.93422840668,0.0,0.0,43.513341876,52.539744,17.31585379,3.85953677129,4.83426,8.62205701868
 01/11  06:00:00,122.028770022,4.10305966538,0.0,0.0,43.513341876,52.539744,9.11454289701,4.26028289701,4.83426,0.02
 01/11  07:00:00,193.565562293,72.7697296493,0.0,0.0,43.513341876,53.238744,1666.47627294,1661.62201294,4.83426,0.02
 01/11  08:00:00,370.325795602,72.7697296493,0.0,0.0,220.879908,53.238744,1415.55677536,1384.27997884,4.83426,26.4425365126
 01/11  09:00:00,447.584672241,72.7697296493,0.00258276929624,0.0,220.879908,145.652643033,1215.02214044,1143.22253858,36.25695,35.5426518618
 01/11  10:00:00,444.844330072,72.7697296493,0.0020830569125,0.0,220.879908,145.652643033,1233.62403049,1143.37048183,36.25695,53.9965986579
 01/11  11:00:00,451.178941406,72.7697296493,0.00139094508393,0.0,220.879908,151.653867033,1268.39230339,1166.89632941,48.3426,53.1533739757
 01/11  12:00:00,452.306838088,72.7697296493,0.0,0.0,220.879908,151.653867033,1211.76816827,1108.2162827,48.3426,55.2092855682
 01/11  13:00:00,451.759144069,72.7697296493,0.0,0.0,220.879908,151.653867033,1259.83371209,1156.99192099,48.3426,54.4991910993
 01/11  14:00:00,446.27828271,72.7697296493,0.0,0.0,220.879908,145.652643033,1323.52412916,1235.62574452,24.1713,63.7270846377
 01/11  15:00:00,446.2550674,72.7697296493,0.0,0.0,220.879908,145.652643033,1360.94181713,1291.75460298,24.1713,45.0159141535
 01/11  16:00:00,438.383681327,72.7697296493,0.0,0.0,220.879908,137.835547516,1350.81219054,1291.84577664,4.83426,54.1321539087
 01/11  17:00:00,433.346489504,72.7697296493,0.0,0.0,220.879908,133.019064,1245.34551246,1195.80943575,4.83426,44.7018167141
 01/11  18:00:00,362.571205492,72.7697296493,0.0,0.0,220.879908,53.238744,1370.37999088,1320.85275325,4.83426,44.6929776248
 01/11  19:00:00,371.554324051,72.7697296493,0.0,0.0,220.879908,53.238744,1412.8533194,1363.11971777,4.83426,44.8993416311
 01/11  20:00:00,371.957882282,72.7697296493,0.0,0.0,220.879908,53.238744,1388.04989284,1374.51259617,4.83426,8.70303667643
 01/11  21:00:00,371.93517213,72.7697296493,0.0,0.0,220.879908,53.238744,1430.63323404,1408.43417579,4.83426,17.3647982488
 01/11  22:00:00,118.478701897,0.873106191796,0.0,0.0,43.513341876,52.539744,13.7984230318,0.271532686315,4.83426,8.69263034545
 01/11  23:00:00,118.824244994,1.39696990687,0.0,0.0,43.513341876,52.539744,14.2853725947,0.799980474544,4.83426,8.65113212015
 01/11  24:00:00,120.283335023,1.74621238359,0.0,0.0,43.513341876,52.539744,6.08276982628,1.22850982628,4.83426,0.02
 01/12  01:00:00,118.888045099,1.39696990687,0.0,0.0,43.513341876,52.539744,6.29950059026,1.44524059026,4.83426,0.02
 01/12  02:00:00,121.429361602,3.93812668083,0.0,0.0,43.513341876,52.539744,16.2627066223,2.80637112014,4.83426,8.62207550212
 01/12  03:00:00,122.099312149,4.61073800305,0.0,0.0,43.513341876,52.539744,8.73981502311,3.88555502311,4.83426,0.02
 01/12  04:00:00,121.858901951,4.37495023062,0.0,0.0,43.513341876,52.539744,9.61509310058,4.76083310058,4.83426,0.02
 01/12  05:00:00,122.601601102,4.68289221566,0.0,0.0,43.513341876,52.539744,21.5504886854,8.0941331142,4.83426,8.62209557121
 01/12  06:00:00,127.0698623,9.17825996653,0.0,0.0,43.513341876,52.539744,17.50558994,12.65132994,4.83426,0.02
 01/12  07:00:00,195.752052472,72.7697296493,0.0,0.0,43.513341876,53.238744,2365.48958624,2360.63532624,4.83426,0.02
 01/12  08:00:00,372.140138585,72.7697296493,0.0,0.0,220.879908,53.238744,2035.55658505,1995.47081195,4.83426,35.2515131028
 01/12  09:00:00,449.271920191,72.7697296493,0.0,0.0,220.879908,145.652643033,1793.02760133,1721.22681142,36.25695,35.5438399087
 01/12  10:00:00,446.276435433,72.7697296493,0.0,0.0,220.879908,145.652643033,1658.12110839,1576.860392,36.25695,45.0037663903
 01/12  11:00:00,452.251907744,72.7697296493,0.0,0.0,220.879908,151.653867033,1526.63325593,1424.21876892,48.3426,54.0718870037
 01/12  12:00:00,453.271021561,72.7697296493,0.0,0.0,220.879908,151.653867033,1359.97763945,1257.32414207,48.3426,54.3108973796
 01/12  13:00:00,451.814737211,72.7915256608,0.0,0.0,220.879908,151.653867033,1211.3348687,1108.47487254,48.3426,54.5173961602
 01/12  14:00:00,445.228464307,72.9431434776,0.0,0.0,220.879908,145.652643033,1111.00350497,1023.10441679,24.1713,63.7277881759
 01/12  15:00:00,445.205050389,73.2610222587,0.0,0.0,220.879908,145.652643033,1021.82140341,943.636891935,24.1713,54.0132114729
 01/12  16:00:00,436.935590615,73.0381960612,0.0,0.0,220.879908,137.835547516,912.00789993,862.053819646,4.83426,45.1198202844
 01/12  17:00:00,431.82924275,72.7697296493,0.0,0.0,220.879908,133.019064,887.359276537,837.82486759,4.83426,44.7001489467
 01/12  18:00:00,361.42406018,72.7697296493,0.0,0.0,220.879908,53.238744,1053.70870551,1004.17123421,4.83426,44.7032113048
 01/12  19:00:00,370.724820722,72.7697296493,0.0,0.0,220.879908,53.238744,1103.60727031,1053.87162106,4.83426,44.9013892518
 01/12  20:00:00,371.765137281,72.7697296493,0.0,0.0,220.879908,53.238744,1158.97200199,1136.74864858,4.83426,17.3890934113
 01/12  21:00:00,371.858356752,72.7697296493,0.0,0.0,220.879908,53.238744,1162.11164231,1148.58462856,4.83426,8.69275374361
 01/12  22:00:00,117.631560004,0.0,0.0,0.0,43.513341876,52.539744,13.526984186,0.0,4.83426,8.69272418602
 01/12  23:00:00,117.424351768,0.0,0.0,0.0,43.513341876,52.539744,13.485100101,0.0,4.83426,8.65084010095
 01/12  24:00:00,119.229512632,0.698484953437,0.0,0.0,43.513341876,52.539744,4.98329019953,0.129030199528,4.83426,0.02
 01/13  01:00:00,118.895367742,1.39696990687,0.0,0.0,43.513341876,52.539744,13.6995269915,0.243194200957,4.83426,8.62207279054
 01/13  02:00:00,118.718048909,1.22234866851,0.0,0.0,43.513341876,52.539744,5.12099550311,0.26673550311,4.83426,0.02
 01/13  03:00:00,119.236100773,1.74621238359,0.0,0.0,43.513341876,52.539744,5.31026005365,0.456000053649,4.83426,0.02
 01/13  04:00:00,118.880161948,1.39696990687,0.0,0.0,43.513341876,52.539744,13.9754792591,0.520614697379,4.83426,8.62060456176
 01/13  05:00:00,121.791476709,2.18693420753,0.0,0.0,43.513341876,52.539744,5.68652502751,0.832265027507,4.83426,0.02
 01/13  06:00:00,123.256475437,3.98734098702,0.0,0.0,43.513341876,52.539744,6.25697363849,1.40271363849,4.83426,0.02
 01/13  07:00:00,195.172951683,72.7697296493,0.0,0.0,43.513341876,53.238744,1786.18780199,1772.73141691,4.83426,8.62212508346
 01/13  08:00:00,371.235981509,72.7697296493,0.0,0.0,220.879908,53.238744,1545.07988459,1513.7987845,4.83426,26.4468400835
 01/13  09:00:00,448.379585971,72.7697296493,0.00158813952631,0.0,220.879908,145.652643033,1311.48505523,1239.6822309,36.25695,35.5458743248
 01/13  10:00:00,445.128013996,72.7697296493,0.00219736581299,0.0,220.879908,145.652643033,1215.65644232,1134.40615147,36.25695,44.9933408519
 01/13  11:00:00,450.901443901,72.7697296493,0.00156199391438,0.0,220.879908,151.653867033,1174.19158954,1071.75752479,48.3426,54.0914647494
 01/13  12:00:00,451.711022635,72.7697296493,0.0,0.0,220.879908,151.653867033,1087.49604239,984.821111685,48.3426,54.3323307034
 01/13  13:00:00,450.486188337,72.7697296493,0.0,0.0,220.879908,151.653867033,1014.40508628,902.451934447,48.3426,63.6105518358
 01/13  14:00:00,444.360882373,72.7697296493,0.0,0.0,220.879908,145.652643033,944.471978106,865.666073113,24.1713,54.634604993
 01/13  15:00:00,444.173200133,72.7697296493,0.0,0.0,220.879908,145.652643033,840.491161043,762.286308794,24.1713,54.0335522487
 01/13  16:00:00,436.355494709,72.7697296493,0.0,0.0,220.879908,137.835547516,807.649967649,748.686283707,4.83426,54.1294239423
 01/13  17:00:00,431.903980673,72.7697296493,0.0,0.0,220.879908,133.019064,935.907773891,895.307276648,4.83426,35.7662372432
 01/13  18:00:00,362.082338498,72.7697296493,0.0,0.0,220.879908,53.238744,1173.42554978,1123.88427757,4.83426,44.7070122074
 01/13  19:00:00,371.128181745,72.7697296493,0.0,0.0,220.879908,53.238744,1142.98066894,1092.04744446,4.83426,46.0989644739
 01/13  20:00:00,370.880786182,72.7697296493,0.0,0.0,220.879908,53.238744,1106.61852847,1085.55421594,4.83426,16.2300525306
 01/13  21:00:00,371.179156039,72.7697296493,0.0,0.0,220.879908,53.238744,1155.50283008,1141.97577584,4.83426,8.69279423271
 01/13  22:00:00,117.330576299,0.0,0.0,0.0,43.513341876,52.539744,22.2001942161,0.0,4.83426,17.3659342161
 01/13  23:00:00,117.433952749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  24:00:00,119.570861892,1.04772743016,0.0,0.0,43.513341876,52.539744,13.6987651811,0.22601969994,4.83426,8.63848548117
 01/14  01:00:00,118.714270945,1.22234866851,0.0,0.0,43.513341876,52.539744,5.17239633859,0.31813633859,4.83426,0.02
 01/14  02:00:00,119.233705763,1.74621238359,0.0,0.0,43.513341876,52.539744,5.3973498223,0.543089822305,4.83426,0.02
 01/14  03:00:00,121.657967489,4.16956214777,0.0,0.0,43.513341876,52.539744,15.0853810868,1.63728176603,4.83426,8.61383932077
 01/14  04:00:00,122.076059021,4.59141286843,0.0,0.0,43.513341876,52.539744,7.24336997833,2.38910997833,4.83426,0.02
 01/14  05:00:00,122.377288615,4.46642957784,0.0,0.0,43.513341876,52.539744,8.39077399772,3.53651399772,4.83426,0.02
 01/14  06:00:00,127.280698587,9.39472260434,0.0,0.0,43.513341876,52.539744,12.6964838012,7.84222380124,4.83426,0.02
 01/14  07:00:00,127.598599075,9.67001512507,0.0,0.0,43.513341876,52.539744,19.6318368192,14.7775768192,4.83426,0.02
 01/14  08:00:00,127.176170077,9.39472260434,0.0,0.0,43.513341876,52.539744,24.7170625737,11.2703695471,4.83426,8.61243302659
 01/14  09:00:00,110.516642849,7.66863606845,0.0,0.0,43.513341876,52.539744,18.4700140221,13.6157540221,4.83426,0.02
 01/14  10:00:00,104.47151388,4.59141286843,0.0,0.0,43.513341876,52.539744,16.9478079202,12.0935479202,4.83426,0.02
 01/14  11:00:00,104.342599074,4.46642957784,0.0,0.0,43.513341876,52.539744,33.9283911822,11.622953682,4.83426,17.4711775002
 01/14  12:00:00,105.393918787,4.59141286843,0.0,0.0,43.513341876,52.539744,22.7331561096,9.2338624223,4.83426,8.66503368727
 01/14  13:00:00,104.26398781,4.46642957784,0.0,0.0,43.513341876,52.539744,22.0187182521,8.5202428717,4.83426,8.66421538036
 01/14  14:00:00,104.452499428,4.59141286843,0.0,0.0,43.513341876,52.539744,20.8261508888,7.33523608693,4.83426,8.65665480185
 01/14  15:00:00,104.125987261,4.24996694003,0.0,0.0,43.513341876,52.539744,19.0445437393,5.55369972819,4.83426,8.65658401109
 01/14  16:00:00,102.67500791,2.83632212098,0.0,0.0,43.513341876,52.539744,7.42603566167,2.57177566167,4.83426,0.02
 01/14  17:00:00,101.025476661,1.39696990687,0.0,0.0,43.513341876,52.539744,14.650741907,1.20349670389,4.83426,8.61298520309
 01/14  18:00:00,112.25687476,3.66365010941,0.0,0.0,43.513341876,52.539744,9.35914743201,4.50488743201,4.83426,0.02
 01/14  19:00:00,121.580680064,4.0257077539,0.0,0.0,43.513341876,52.539744,11.6571900316,6.80293003158,4.83426,0.02
 01/14  20:00:00,123.02018669,5.03213469237,0.0,0.0,43.513341876,52.539744,16.3101351314,11.4558751314,4.83426,0.02
 01/14  21:00:00,121.987623708,4.0257077539,0.0,0.0,43.513341876,52.539744,20.0067060507,15.1524460507,4.83426,0.02
 01/14  22:00:00,133.064609511,15.2723131638,0.0,0.0,43.513341876,52.539744,72.8110883935,32.5844437613,4.83426,35.3923846322
 01/14  23:00:00,133.799941306,16.3333906237,0.0,0.0,43.513341876,52.539744,51.1374625055,46.2832025055,4.83426,0.02
 01/14  24:00:00,134.5293735,16.0589349659,0.0,0.0,43.513341876,52.539744,59.308263194,54.454003194,4.83426,0.02
 01/15  01:00:00,150.715001343,33.2187576195,0.0,0.0,43.513341876,52.539744,87.6118659927,74.163716952,4.83426,8.61388904074
 01/15  02:00:00,149.660945405,32.1557485319,0.0,0.0,43.513341876,52.539744,86.3055416128,81.4512816128,4.83426,0.02
 01/15  03:00:00,148.442218785,30.9068849846,0.0,0.0,43.513341876,52.539744,111.226036526,106.371776526,4.83426,0.02
 01/15  04:00:00,149.947871682,32.4095043449,0.0,0.0,43.513341876,52.539744,116.516101342,111.661841342,4.83426,0.02
 01/15  05:00:00,154.078000925,36.0767470753,0.0,0.0,43.513341876,52.539744,143.463378593,138.609118593,4.83426,0.02
 01/15  06:00:00,154.275734114,36.3058387587,0.0,0.0,43.513341876,52.539744,148.49255452,135.045432639,4.83426,8.61286188131
 01/15  07:00:00,159.63983741,41.5893671939,0.0,0.0,43.513341876,52.539744,173.44790416,168.59364416,4.83426,0.02
 01/15  08:00:00,142.237291797,24.3943299799,0.0,0.0,43.513341876,52.539744,120.981151733,116.126891733,4.83426,0.02
 01/15  09:00:00,117.575257208,17.642132861,0.0,0.0,43.513341876,52.539744,128.426713402,123.572453402,4.83426,0.02
 01/15  10:00:00,118.134261818,18.2100182876,0.0,0.0,43.513341876,52.539744,112.675012846,99.2186211157,4.83426,8.62213173051
 01/15  11:00:00,116.136416294,16.2429294019,0.0,0.0,43.513341876,52.539744,109.420892476,87.1152855687,4.83426,17.4713469071
 01/15  12:00:00,115.752851107,14.9520925148,0.0,0.0,43.513341876,52.539744,83.1735831059,69.674780954,4.83426,8.66454215198
 01/15  13:00:00,103.797965264,4.0257077539,0.0,0.0,43.513341876,52.539744,63.0144204619,49.5149842123,4.83426,8.66517624964
 01/15  14:00:00,104.866295646,5.03213469237,0.0,0.0,43.513341876,52.539744,53.8839545856,40.3850601911,4.83426,8.66463439453
 01/15  15:00:00,103.880875911,4.0257077539,0.0,0.0,43.513341876,52.539744,30.1328406415,25.2785806415,4.83426,0.02
 01/15  16:00:00,104.878899976,5.03213469237,0.0,0.0,43.513341876,52.539744,39.6703097688,26.1800484377,4.83426,8.65600133113
 01/15  17:00:00,103.675725724,4.0257077539,0.0,0.0,43.513341876,52.539744,26.6356856942,21.7814256942,4.83426,0.02
 01/15  18:00:00,113.659538705,5.03213469237,0.0,0.0,43.513341876,52.539744,42.7840414952,29.3359329708,4.83426,8.61384852442
 01/15  19:00:00,121.611435699,4.0257077539,0.0,0.0,43.513341876,52.539744,32.6540063761,27.7997463761,4.83426,0.02
 01/15  20:00:00,123.036679235,5.03213469237,0.0,0.0,43.513341876,52.539744,42.7578715422,37.9036115422,4.83426,0.02
 01/15  21:00:00,121.97717034,4.0257077539,0.0,0.0,43.513341876,52.539744,42.1870911265,37.3328311265,4.83426,0.02
 01/15  22:00:00,126.014577077,8.23434118298,0.0,0.0,43.513341876,52.539744,101.172118257,60.9444590326,4.83426,35.393399224
 01/15  23:00:00,123.067018948,5.6268109992,0.0,0.0,43.513341876,52.539744,63.1658717748,58.3116117748,4.83426,0.02
 01/15  24:00:00,128.27169846,9.83544442828,0.0,0.0,43.513341876,52.539744,74.4750741946,69.6208141946,4.83426,0.02
 01/16  01:00:00,132.894172671,15.4423777792,0.0,0.0,43.513341876,52.539744,71.2075100011,66.3532500011,4.83426,0.02
 01/16  02:00:00,126.340041199,8.8747824811,0.0,0.0,43.513341876,52.539744,88.1401131705,74.6923814548,4.83426,8.61347171573
 01/16  03:00:00,126.294413349,8.82901748981,0.0,0.0,43.513341876,52.539744,73.7236101157,68.8693501157,4.83426,0.02
 01/16  04:00:00,128.188709002,10.7056451537,0.0,0.0,43.513341876,52.539744,79.5005483894,74.6462883894,4.83426,0.02
 01/16  05:00:00,130.073138903,12.1705221859,0.0,0.0,43.513341876,52.539744,75.2229930682,70.3687330682,4.83426,0.02
 01/16  06:00:00,126.107968901,8.23434118298,0.0,0.0,43.513341876,52.539744,82.6215693957,77.7673093957,4.83426,0.02
 01/16  07:00:00,132.893622625,15.0072774165,0.0,0.0,43.513341876,52.539744,90.4442938211,76.9961192438,4.83426,8.61391457733
 01/16  08:00:00,127.579506266,9.83544442828,0.0,0.0,43.513341876,52.539744,75.9352735687,71.0810135687,4.83426,0.02
 01/16  09:00:00,103.828685731,4.0257077539,0.0,0.0,43.513341876,52.539744,68.223617386,63.369357386,4.83426,0.02
 01/16  10:00:00,109.665956224,9.83544442828,0.0,0.0,43.513341876,52.539744,84.5215649906,71.0651436633,4.83426,8.62216132729
 01/16  11:00:00,103.818293631,4.0257077539,0.0,0.0,43.513341876,52.539744,62.1837319647,57.3294719647,4.83426,0.02
 01/16  12:00:00,105.774521032,5.03213469237,0.0,0.0,43.513341876,52.539744,61.7375504475,56.8832904475,4.83426,0.02
 01/16  13:00:00,103.756431925,4.0257077539,0.0,0.0,43.513341876,52.539744,57.0902781158,43.6338679088,4.83426,8.62215020694
 01/16  14:00:00,104.838553187,5.03213469237,0.0,0.0,43.513341876,52.539744,49.7957077358,44.9414477358,4.83426,0.02
 01/16  15:00:00,103.838308082,4.0257077539,0.0,0.0,43.513341876,52.539744,36.0105232363,31.1562632363,4.83426,0.02
 01/16  16:00:00,104.823250452,5.03213469237,0.0,0.0,43.513341876,52.539744,40.028750761,35.174490761,4.83426,0.02
 01/16  17:00:00,103.611932306,4.0257077539,0.0,0.0,43.513341876,52.539744,34.2563995264,29.4021395264,4.83426,0.02
 01/16  18:00:00,113.603012917,5.03213469237,0.0,0.0,43.513341876,52.539744,65.1681685479,51.7201931645,4.83426,8.61371538345
 01/16  19:00:00,125.575557045,8.02846586716,0.0,0.0,43.513341876,52.539744,73.683772369,68.829512369,4.83426,0.02
 01/16  20:00:00,136.185314826,18.1821586465,0.0,0.0,43.513341876,52.539744,102.555517913,97.7012579133,4.83426,0.02
 01/16  21:00:00,129.61369175,11.6205421096,0.0,0.0,43.513341876,52.539744,119.339502951,114.485242951,4.83426,0.02
 01/16  22:00:00,153.82119115,35.9743999349,0.0,0.0,43.513341876,52.539744,191.98741557,178.539278782,4.83426,8.61387678769
 01/16  23:00:00,152.702314587,35.0989910026,0.0,0.0,43.513341876,52.539744,221.19885968,216.34459968,4.83426,0.02
 01/16  24:00:00,152.473983236,33.8815212117,0.0,0.0,43.513341876,52.539744,205.238775324,200.384515324,4.83426,0.02
 01/17  01:00:00,157.335714315,39.6587567525,0.0,0.0,43.513341876,52.539744,242.216796072,237.362536072,4.83426,0.02
 01/17  02:00:00,162.256204254,44.6040875846,0.0,0.0,43.513341876,52.539744,220.735355456,207.278827771,4.83426,8.62226768478
 01/17  03:00:00,161.700300578,43.9736005774,0.0,0.0,43.513341876,52.539744,246.500155877,241.645895877,4.83426,0.02
 01/17  04:00:00,157.246297196,39.5544779845,0.0,0.0,43.513341876,52.539744,221.151410904,216.297150904,4.83426,0.02
 01/17  05:00:00,163.759991011,43.8533480868,0.0,0.0,43.513341876,52.539744,267.669612851,254.213100881,4.83426,8.62225197008
