Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,162.392431306,42.880800221,0.0,0.0,43.513341876,52.539744,228.476050613,223.621790613,4.83426,0.02
 01/17  07:00:00,197.574267392,72.7697296493,0.0,0.0,43.513341876,53.238744,3307.58065863,3302.72639863,4.83426,0.02
 01/17  08:00:00,374.245512056,72.7697296493,0.0,0.0,220.879908,53.238744,2838.71818697,2807.43313806,4.83426,26.4507889065
 01/17  09:00:00,447.076869173,72.7697296493,0.0,0.0,220.879908,145.652643033,2489.37406459,2417.56491904,36.25695,35.5521955564
 01/17  10:00:00,446.678735674,72.7697296493,0.0,0.0,220.879908,145.652643033,2316.10523727,2225.82639561,36.25695,54.0218916596
 01/17  11:00:00,452.484934244,72.7697296493,0.0,0.0,220.879908,151.653867033,2117.03948849,2014.60722088,48.3426,54.0896676061
 01/17  12:00:00,453.390010855,72.7697296493,0.0,0.0,220.879908,151.653867033,1908.81638093,1806.14595698,48.3426,54.3278239503
 01/17  13:00:00,452.287536494,72.7697296493,0.0,0.0,220.879908,151.653867033,1784.95140511,1682.07121215,48.3426,54.5375929575
 01/17  14:00:00,446.282861168,72.7697296493,0.0,0.0,220.879908,145.652643033,1738.14837464,1650.22163656,24.1713,63.7554380876
 01/17  15:00:00,446.248788492,72.7697296493,0.0,0.0,220.879908,145.652643033,1699.59365856,1621.38858788,24.1713,54.0337706776
 01/17  16:00:00,438.372315595,72.7697296493,0.0,0.0,220.879908,137.835547516,1621.48276303,1571.52126158,4.83426,45.1272414464
 01/17  17:00:00,433.380281596,72.7697296493,0.0,0.0,220.879908,133.019064,1562.39621349,1512.84630414,4.83426,44.715649351
 01/17  18:00:00,359.669921948,72.7697296493,0.0,0.0,220.879908,53.238744,1792.74608382,1743.19805685,4.83426,44.7137669736
 01/17  19:00:00,371.666083519,72.7697296493,0.0,0.0,220.879908,53.238744,1898.26118221,1848.51571198,4.83426,44.9112102377
 01/17  20:00:00,371.651316203,72.7697296493,0.0,0.0,220.879908,53.238744,1889.45226729,1867.22803522,4.83426,17.3899720691
 01/17  21:00:00,371.657229961,72.7697296493,0.0,0.0,220.879908,53.238744,1878.10093089,1864.5732408,4.83426,8.69343009065
 01/17  22:00:00,118.798043673,1.53666689756,0.0,0.0,43.513341876,52.539744,17.2259016968,3.6977680304,4.83426,8.69387366642
 01/17  23:00:00,120.109151189,2.71133883039,0.0,0.0,43.513341876,52.539744,18.2565421759,4.77112185786,4.83426,8.65116031805
 01/17  24:00:00,122.932816624,4.37495023062,0.0,0.0,43.513341876,52.539744,24.7210059255,11.2477445803,4.83426,8.63900134519
 01/18  01:00:00,124.187931291,6.68427127228,0.0,0.0,43.513341876,52.539744,21.6966130218,16.8423530218,4.83426,0.02
 01/18  02:00:00,128.314080043,10.7793632118,0.0,0.0,43.513341876,52.539744,36.1823565871,31.3280965871,4.83426,0.02
 01/18  03:00:00,135.730917291,18.1809964599,0.0,0.0,43.513341876,52.539744,61.7321659938,48.2773991112,4.83426,8.62050688258
 01/18  04:00:00,137.627174625,20.0348833504,0.0,0.0,43.513341876,52.539744,78.8316169125,73.9773569125,4.83426,0.02
 01/18  05:00:00,146.642690656,28.6004363092,0.0,0.0,43.513341876,52.539744,100.571890868,95.7176308685,4.83426,0.02
 01/18  06:00:00,155.834076912,37.7885194439,0.0,0.0,43.513341876,52.539744,135.135698912,121.679179062,4.83426,8.62225984961
 01/18  07:00:00,196.88242302,72.7697296493,0.0,0.0,43.513341876,53.238744,3290.16349136,3285.30923136,4.83426,0.02
 01/18  08:00:00,373.362375167,72.7697296493,0.0,0.0,220.879908,53.238744,2813.30884228,2782.0254596,4.83426,26.4491226745
 01/18  09:00:00,446.619997044,72.7697296493,0.0,0.0,220.879908,145.652643033,2469.32304084,2397.51117824,36.25695,35.5549125955
 01/18  10:00:00,446.477650781,72.7697296493,0.0,0.0,220.879908,145.652643033,2261.69372015,2171.41902902,36.25695,54.0177411332
 01/18  11:00:00,452.375988524,72.7697296493,0.0,0.0,220.879908,151.653867033,2045.37449548,1950.18086926,48.3426,46.8510262272
 01/18  12:00:00,453.350976191,72.7697296493,0.0,0.0,220.879908,151.653867033,1878.43145514,1768.48308501,48.3426,61.6057701306
 01/18  13:00:00,452.275629831,72.7697296493,0.0,0.0,220.879908,151.653867033,1760.36834511,1657.49207035,48.3426,54.5336747571
 01/18  14:00:00,446.269665262,72.7697296493,0.0,0.0,220.879908,145.652643033,1685.9664908,1598.03262838,24.1713,63.7625624108
 01/18  15:00:00,446.230875193,72.7723758202,0.0,0.0,220.879908,145.652643033,1583.25620667,1508.00675558,24.1713,51.0781510844
 01/18  16:00:00,438.369093974,72.7916479965,0.0,0.0,220.879908,137.835547516,1438.5662833,1385.62644227,4.83426,48.1055810375
 01/18  17:00:00,433.323253176,72.7697296493,0.0,0.0,220.879908,133.019064,1328.024452,1278.47368826,4.83426,44.7165037403
 01/18  18:00:00,359.573741494,72.7697296493,0.0,0.0,220.879908,53.238744,1531.13375781,1481.5785049,4.83426,44.7209929065
 01/18  19:00:00,371.568532992,72.7697296493,0.0,0.0,220.879908,53.238744,1638.01886041,1588.26825532,4.83426,44.9163450929
 01/18  20:00:00,371.983340378,72.7697296493,0.0,0.0,220.879908,53.238744,1634.83809676,1612.61149651,4.83426,17.3923402501
 01/18  21:00:00,371.974946479,72.7697296493,0.0,0.0,220.879908,53.238744,1674.92908989,1661.40200171,4.83426,8.6928281818
 01/18  22:00:00,119.11996765,1.53666689756,0.0,0.0,43.513341876,52.539744,15.3770898044,1.84919658069,4.83426,8.69363322374
 01/18  23:00:00,118.809904466,1.39696990687,0.0,0.0,43.513341876,52.539744,16.3356027885,2.84972432732,4.83426,8.65161846118
 01/18  24:00:00,122.269486383,3.71776576886,0.0,0.0,43.513341876,52.539744,19.5053367616,6.03201306349,4.83426,8.63906369807
 01/19  01:00:00,122.180289838,4.68289221566,0.0,0.0,43.513341876,52.539744,11.5846909927,6.73043099273,4.83426,0.02
 01/19  02:00:00,122.285171831,4.77522604194,0.0,0.0,43.513341876,52.539744,17.2872963637,12.4330363637,4.83426,0.02
 01/19  03:00:00,127.952246747,10.4468638987,0.0,0.0,43.513341876,52.539744,31.8972036612,18.4406219236,4.83426,8.62232173755
 01/19  04:00:00,127.021072936,9.49848061559,0.0,0.0,43.513341876,52.539744,30.6653468283,25.8110868283,4.83426,0.02
 01/19  05:00:00,135.955059582,18.0069563148,0.0,0.0,43.513341876,52.539744,38.7042487684,33.8499887684,4.83426,0.02
 01/19  06:00:00,129.063237486,11.127443502,0.0,0.0,43.513341876,52.539744,56.4433751329,42.9868341538,4.83426,8.62228097909
 01/19  07:00:00,196.265962094,72.7697296493,0.0,0.0,43.513341876,53.238744,2681.02198443,2676.16772443,4.83426,0.02
 01/19  08:00:00,372.328991576,72.7697296493,0.0,0.0,220.879908,53.238744,2133.90591581,2102.62250777,4.83426,26.4491480402
 01/19  09:00:00,446.306127024,72.7697296493,0.0,0.0,220.879908,145.652643033,1804.93148716,1733.12059805,36.25695,35.5539391136
 01/19  10:00:00,446.309894137,72.7697296493,0.0,0.0,220.879908,145.652643033,1691.73871987,1601.46447835,36.25695,54.0172915208
 01/19  11:00:00,452.296860259,72.7697296493,0.0,0.0,220.879908,151.653867033,1636.46353872,1543.03622192,48.3426,45.0847168039
 01/19  12:00:00,453.309147062,72.7697296493,0.0,0.0,220.879908,151.653867033,1544.05865027,1432.30571678,48.3426,63.4103334843
 01/19  13:00:00,452.259133313,72.7697296493,0.0,0.0,220.879908,151.653867033,1430.72457665,1327.84782366,48.3426,54.5341529949
 01/19  14:00:00,446.276888295,72.7697296493,0.0,0.0,220.879908,145.652643033,1364.64171823,1276.70385472,24.1713,63.766563519
 01/19  15:00:00,446.26094059,72.7697296493,0.0,0.0,220.879908,145.652643033,1314.82289021,1245.61970857,24.1713,45.0318816438
 01/19  16:00:00,438.379112651,72.7697296493,0.0,0.0,220.879908,137.835547516,1223.18417845,1164.17771797,4.83426,54.1722004809
 01/19  17:00:00,432.945484817,72.7697296493,0.0,0.0,220.879908,133.019064,1060.11816412,1010.55939362,4.83426,44.7245104958
 01/19  18:00:00,359.264199866,72.7697296493,0.0,0.0,220.879908,53.238744,1194.84161943,1145.28489694,4.83426,44.7224624823
 01/19  19:00:00,371.476143173,72.7697296493,0.0,0.0,220.879908,53.238744,1227.68895919,1177.93565285,4.83426,44.9190463403
 01/19  20:00:00,371.883606936,72.7697296493,0.0,0.0,220.879908,53.238744,1203.80935902,1181.58279927,4.83426,17.3922997578
 01/19  21:00:00,371.855832531,72.7697296493,0.0,0.0,220.879908,53.238744,1204.30547536,1190.7784112,4.83426,8.69280416085
 01/19  22:00:00,118.681800115,1.04772743016,0.0,0.0,43.513341876,52.539744,13.775409374,0.24753408098,4.83426,8.69361529302
 01/19  23:00:00,118.492513717,1.04772743016,0.0,0.0,43.513341876,52.539744,13.8625048819,0.378267415012,4.83426,8.64997746684
 01/19  24:00:00,120.291082191,1.74621238359,0.0,0.0,43.513341876,52.539744,14.2469715745,0.774062899637,4.83426,8.6386486749
 01/20  01:00:00,118.888929429,1.39696990687,0.0,0.0,43.513341876,52.539744,5.69110143128,0.836841431284,4.83426,0.02
 01/20  02:00:00,119.231239667,1.74621238359,0.0,0.0,43.513341876,52.539744,6.0276275092,1.1733675092,4.83426,0.02
 01/20  03:00:00,118.875356156,1.39696990687,0.0,0.0,43.513341876,52.539744,14.6990183494,1.24244486317,4.83426,8.62231348621
 01/20  04:00:00,120.647269453,3.16988503506,0.0,0.0,43.513341876,52.539744,6.94467137503,2.09041137503,4.83426,0.02
 01/20  05:00:00,123.075544265,3.47675461105,0.0,0.0,43.513341876,52.539744,7.45936624683,2.60510624683,4.83426,0.02
 01/20  06:00:00,124.078375609,4.81567205456,0.0,0.0,43.513341876,52.539744,17.197867086,3.74140441198,4.83426,8.62220267401
 01/20  07:00:00,195.954150913,72.7697296493,0.0,0.0,43.513341876,53.238744,2024.09604076,2019.24178076,4.83426,0.02
 01/20  08:00:00,372.000966466,72.7697296493,0.0,0.0,220.879908,53.238744,1857.18408864,1825.90019342,4.83426,26.4496352171
 01/20  09:00:00,446.270225899,72.7697296493,0.0,0.0,220.879908,145.652643033,1816.8066347,1744.99444079,36.25695,35.5552439156
 01/20  10:00:00,446.301714193,72.7697296493,0.0,0.0,220.879908,145.652643033,1899.76717389,1809.48988692,36.25695,54.0203369751
 01/20  11:00:00,452.280370029,72.7697296493,0.0,0.0,220.879908,151.653867033,1904.25045304,1810.82034789,48.3426,45.0875051585
 01/20  12:00:00,453.286241434,72.7697296493,0.0,0.0,220.879908,151.653867033,1843.33639227,1731.58140738,48.3426,63.4123848886
 01/20  13:00:00,452.238873764,72.7697296493,0.0,0.0,220.879908,151.653867033,1792.83480278,1689.95321246,48.3426,54.5389903186
 01/20  14:00:00,446.260178702,72.7697296493,0.0,0.0,220.879908,145.652643033,1775.79116023,1687.8491378,24.1713,63.7707224324
 01/20  15:00:00,446.24313987,72.7697296493,0.0,0.0,220.879908,145.652643033,1726.3576518,1652.77864998,24.1713,49.4077018245
 01/20  16:00:00,438.382701176,72.7697296493,0.0,0.0,220.879908,137.835547516,1643.50110976,1588.87479181,4.83426,49.7920579483
 01/20  17:00:00,433.386346582,72.7697296493,0.0,0.0,220.879908,133.019064,1589.22656298,1539.67289946,4.83426,44.7194035175
 01/20  18:00:00,359.647311116,72.7697296493,0.0,0.0,220.879908,53.238744,1766.27394526,1716.72186327,4.83426,44.7178219871
 01/20  19:00:00,371.637056975,72.7697296493,0.0,0.0,220.879908,53.238744,1859.1766889,1809.41940605,4.83426,44.9230228518
 01/20  20:00:00,371.622127017,72.7697296493,0.0,0.0,220.879908,53.238744,1866.22429973,1843.99658647,4.83426,17.3934532658
 01/20  21:00:00,371.632009883,72.7697296493,0.0,0.0,220.879908,53.238744,1865.29420438,1851.76657123,4.83426,8.69337314724
 01/20  22:00:00,118.822800174,1.53666689756,0.0,0.0,43.513341876,52.539744,16.2555376083,2.72745807571,4.83426,8.69381953264
 01/20  23:00:00,119.475353582,2.05415436863,0.0,0.0,43.513341876,52.539744,16.9865414735,3.50128642327,4.83426,8.65099505019
 01/20  24:00:00,123.597087864,5.03213469237,0.0,0.0,43.513341876,52.539744,21.2997786455,7.82644193566,4.83426,8.63907670986
 01/21  01:00:00,121.529623747,4.0257077539,0.0,0.0,43.513341876,52.539744,12.4835602585,7.62930025854,4.83426,0.02
 01/21  02:00:00,122.550159542,5.03213469237,0.0,0.0,43.513341876,52.539744,19.0325929281,14.1783329281,4.83426,0.02
 01/21  03:00:00,126.331430652,8.82901748981,0.0,0.0,43.513341876,52.539744,20.8965014909,16.0422414909,4.83426,0.02
 01/21  04:00:00,127.0382625,9.51522377922,0.0,0.0,43.513341876,52.539744,38.7577425928,25.3095454557,4.83426,8.61393713709
 01/21  05:00:00,128.684512686,10.7503413842,0.0,0.0,43.513341876,52.539744,32.3369482476,27.4826882476,4.83426,0.02
 01/21  06:00:00,131.862153733,13.9357112854,0.0,0.0,43.513341876,52.539744,43.0729753679,38.2187153679,4.83426,0.02
 01/21  07:00:00,130.515009395,12.5812040567,0.0,0.0,43.513341876,52.539744,41.1350244747,36.2807644747,4.83426,0.02
 01/21  08:00:00,128.039533611,10.2357202396,0.0,0.0,43.513341876,52.539744,41.4897304502,36.6354704502,4.83426,0.02
 01/21  09:00:00,108.685182465,8.82901748981,0.0,0.0,43.513341876,52.539744,44.7766745656,31.3286434355,4.83426,8.6137711301
 01/21  10:00:00,104.92774099,5.03213469237,0.0,0.0,43.513341876,52.539744,44.488560508,39.634300508,4.83426,0.02
 01/21  11:00:00,103.891432993,4.0257077539,0.0,0.0,43.513341876,52.539744,45.8862869091,23.5799698774,4.83426,17.4720570317
 01/21  12:00:00,105.84020767,5.03213469237,0.0,0.0,43.513341876,52.539744,39.3543247526,25.8546356829,4.83426,8.66542906973
 01/21  13:00:00,103.813801599,4.0257077539,0.0,0.0,43.513341876,52.539744,30.8899175497,17.3910010515,4.83426,8.66465649829
 01/21  14:00:00,104.888117394,5.03213469237,0.0,0.0,43.513341876,52.539744,32.2300765783,18.7388640254,4.83426,8.65695255288
 01/21  15:00:00,103.890371438,4.0257077539,0.0,0.0,43.513341876,52.539744,17.9256041399,13.0713441399,4.83426,0.02
 01/21  16:00:00,104.8721456,5.03213469237,0.0,0.0,43.513341876,52.539744,28.8525017177,15.3612887837,4.83426,8.65695293405
 01/21  17:00:00,103.658198217,4.0257077539,0.0,0.0,43.513341876,52.539744,20.4673505957,15.6130905957,4.83426,0.02
 01/21  18:00:00,110.64621465,5.03213469237,0.0,0.0,43.513341876,52.539744,37.3060685109,23.8578153734,4.83426,8.61399313752
 01/21  19:00:00,121.58478394,4.0257077539,0.0,0.0,43.513341876,52.539744,29.4825333289,24.6282733289,4.83426,0.02
 01/21  20:00:00,123.036732543,5.03213469237,0.0,0.0,43.513341876,52.539744,43.7786078147,38.9243478147,4.83426,0.02
 01/21  21:00:00,134.219295743,16.2429294019,0.0,0.0,43.513341876,52.539744,50.4386087281,45.5843487281,4.83426,0.02
 01/21  22:00:00,135.598719821,17.754023194,0.0,0.0,43.513341876,52.539744,134.651232864,94.4132638658,4.83426,35.4037089978
 01/21  23:00:00,145.461716979,27.9432518474,0.0,0.0,43.513341876,52.539744,110.845944755,105.991684755,4.83426,0.02
 01/21  24:00:00,143.535766331,25.006911637,0.0,0.0,43.513341876,52.539744,123.60360009,118.74934009,4.83426,0.02
 01/22  01:00:00,152.380942456,34.8496521336,0.0,0.0,43.513341876,52.539744,130.365011309,116.916765797,4.83426,8.61398551238
 01/22  02:00:00,152.187449573,34.6251208749,0.0,0.0,43.513341876,52.539744,143.229655559,138.375395559,4.83426,0.02
 01/22  03:00:00,153.25494961,35.7112958153,0.0,0.0,43.513341876,52.539744,127.88005139,123.02579139,4.83426,0.02
 01/22  04:00:00,148.001943614,30.4305295407,0.0,0.0,43.513341876,52.539744,148.253394378,143.399134378,4.83426,0.02
 01/22  05:00:00,144.812567677,26.8344777686,0.0,0.0,43.513341876,52.539744,131.799358527,126.945098527,4.83426,0.02
 01/22  06:00:00,149.025446957,31.0450428254,0.0,0.0,43.513341876,52.539744,158.963858608,145.515626828,4.83426,8.61397178036
 01/22  07:00:00,153.335447374,35.3439129277,0.0,0.0,43.513341876,52.539744,140.81504536,135.96078536,4.83426,0.02
 01/22  08:00:00,135.827796854,17.9802588603,0.0,0.0,43.513341876,52.539744,128.851621479,123.997361479,4.83426,0.02
 01/22  09:00:00,117.412765555,17.5238119981,0.0,0.0,43.513341876,52.539744,109.121893066,104.267633066,4.83426,0.02
 01/22  10:00:00,111.126026038,11.2103946191,0.0,0.0,43.513341876,52.539744,104.973018618,91.5163961537,4.83426,8.62236246435
 01/22  11:00:00,110.323009665,10.4510980777,0.0,0.0,43.513341876,52.539744,86.1269524766,63.8184720856,4.83426,17.4742203911
 01/22  12:00:00,113.245492236,12.4460466045,0.0,0.0,43.513341876,52.539744,73.7381713298,60.2396917028,4.83426,8.66421962699
 01/22  13:00:00,103.785804608,4.0257077539,0.0,0.0,43.513341876,52.539744,49.8540517141,36.3541521571,4.83426,8.66563955699
 01/22  14:00:00,104.862466555,5.03213469237,0.0,0.0,43.513341876,52.539744,49.464200338,35.9650581908,4.83426,8.6648821472
 01/22  15:00:00,103.858485071,4.0257077539,0.0,0.0,43.513341876,52.539744,29.1601604985,24.3059004985,4.83426,0.02
 01/22  16:00:00,104.837037875,5.03213469237,0.0,0.0,43.513341876,52.539744,37.7009813822,24.2095327692,4.83426,8.65718861301
 01/22  17:00:00,103.618672685,4.0257077539,0.0,0.0,43.513341876,52.539744,24.4278276306,19.5735676306,4.83426,0.02
 01/22  18:00:00,110.611219979,5.03213469237,0.0,0.0,43.513341876,52.539744,43.8381914845,30.3899444195,4.83426,8.61398706505
 01/22  19:00:00,121.555014823,4.0257077539,0.0,0.0,43.513341876,52.539744,38.3795879241,33.5253279241,4.83426,0.02
 01/22  20:00:00,123.010123919,5.03213469237,0.0,0.0,43.513341876,52.539744,55.158621904,50.304361904,4.83426,0.02
 01/22  21:00:00,132.344898918,14.3894514239,0.0,0.0,43.513341876,52.539744,63.4008269121,58.5465669121,4.83426,0.02
 01/22  22:00:00,135.45779287,17.6217725106,0.0,0.0,43.513341876,52.539744,157.842028342,117.605160811,4.83426,35.4026075316
 01/22  23:00:00,145.752543537,28.2375444831,0.0,0.0,43.513341876,52.539744,134.371437665,129.517177665,4.83426,0.02
 01/22  24:00:00,157.609658457,39.0602171903,0.0,0.0,43.513341876,52.539744,168.199274716,163.345014716,4.83426,0.02
 01/23  01:00:00,151.181861379,33.6206255641,0.0,0.0,43.513341876,52.539744,170.330316454,156.873647661,4.83426,8.62240879335
 01/23  02:00:00,151.504199772,33.8815212117,0.0,0.0,43.513341876,52.539744,197.270946888,192.416686888,4.83426,0.02
 01/23  03:00:00,158.389337407,40.7675308314,0.0,0.0,43.513341876,52.539744,191.569390939,186.715130939,4.83426,0.02
 01/23  04:00:00,161.167648588,43.4953135057,0.0,0.0,43.513341876,52.539744,223.716826121,210.260170049,4.83426,8.62239607197
 01/23  05:00:00,160.198988733,42.1256437793,0.0,0.0,43.513341876,52.539744,189.927460847,185.073200847,4.83426,0.02
 01/23  06:00:00,156.034442473,37.9514431115,0.0,0.0,43.513341876,52.539744,208.652772967,203.798512967,4.83426,0.02
 01/23  07:00:00,196.830246704,72.7697296493,0.0,0.0,43.513341876,53.238744,3023.33776307,3009.88120165,4.83426,8.6223014169
 01/23  08:00:00,373.865996316,72.7697296493,0.0,0.0,220.879908,53.238744,2511.71035926,2480.42433575,4.83426,26.4517635119
 01/23  09:00:00,446.698898223,72.7697296493,0.0,0.0,220.879908,145.652643033,2137.89562852,2066.07252858,36.25695,35.5661499362
 01/23  10:00:00,446.477930716,72.7697296493,0.0,0.0,220.879908,145.652643033,1950.5531293,1869.27253607,36.25695,45.0236432218
 01/23  11:00:00,452.342477823,72.7697296493,0.0,0.0,220.879908,151.653867033,1745.29616312,1642.828836,48.3426,54.124727121
 01/23  12:00:00,453.188120709,72.7697296493,0.0,0.0,220.879908,151.653867033,1423.47270903,1320.75723344,48.3426,54.3728755909
 01/23  13:00:00,450.50243801,72.7741144978,0.0,0.0,220.879908,151.653867033,990.333924685,878.341503244,48.3426,63.6498214412
 01/23  14:00:00,444.288456576,72.9998223736,0.0,0.0,220.879908,145.652643033,784.342745662,696.379354673,24.1713,63.7920909898
 01/23  15:00:00,444.78676344,73.5742087397,0.0,0.0,220.879908,145.652643033,688.30277281,619.077124695,24.1713,45.054348115
 01/23  16:00:00,437.10139247,73.794048441,0.0,0.0,220.879908,137.835547516,572.172028766,513.161582689,4.83426,54.1761860776
 01/23  17:00:00,431.100864564,72.8807962288,0.0,0.0,220.879908,133.019064,427.168032386,377.602055388,4.83426,44.731716998
 01/23  18:00:00,357.235351845,72.7697296493,0.0,0.0,220.879908,53.238744,585.566929235,536.002173185,4.83426,44.7304960504
 01/23  19:00:00,369.333941717,72.7697296493,0.0,0.0,220.879908,53.238744,743.05378776,693.288491947,4.83426,44.9310358135
 01/23  20:00:00,369.768586626,72.7697296493,0.0,0.0,220.879908,53.238744,748.477509889,726.251423513,4.83426,17.3918263761
 01/23  21:00:00,369.713983169,72.7697296493,0.0,0.0,220.879908,53.238744,724.916552551,711.388205971,4.83426,8.69408657995
 01/23  22:00:00,117.776901946,0.0,0.0,0.0,43.513341876,52.539744,13.5275710183,0.0,4.83426,8.69331101835
 01/23  23:00:00,117.556012768,0.0,0.0,0.0,43.513341876,52.539744,13.4860278389,0.0,4.83426,8.65176783888
 01/23  24:00:00,118.573085546,0.0,0.0,0.0,43.513341876,52.539744,13.4731297219,0.0,4.83426,8.63886972188
 01/24  01:00:00,117.57851817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.553030778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  03:00:00,117.5373751,0.0,0.0,0.0,43.513341876,52.539744,13.4564663924,0.0,4.83426,8.62220639238
 01/24  04:00:00,118.917921152,1.39696990687,0.0,0.0,43.513341876,52.539744,5.6960181546,0.841758154599,4.83426,0.02
 01/24  05:00:00,120.998424465,1.39696990687,0.0,0.0,43.513341876,52.539744,5.8121091758,0.957849175799,4.83426,0.02
 01/24  06:00:00,120.648830976,1.39696990687,0.0,0.0,43.513341876,52.539744,14.6175273456,1.16088566121,4.83426,8.62238168435
 01/24  07:00:00,195.436194028,72.7697296493,0.0,0.0,43.513341876,53.238744,2012.52990828,2007.67564828,4.83426,0.02
 01/24  08:00:00,371.840762872,72.7697296493,0.0,0.0,220.879908,53.238744,1679.60547857,1648.31471908,4.83426,26.4564994908
 01/24  09:00:00,446.172400662,72.7697296493,0.000955221645391,0.0,220.879908,145.652643033,1420.49450113,1348.671026,36.25695,35.5665251271
 01/24  10:00:00,445.830079509,72.7697296493,0.00202121208085,0.0,220.879908,145.652643033,1290.59817085,1200.31063373,36.25695,54.0305871222
 01/24  11:00:00,451.618458843,72.7697296493,0.00136401415212,0.0,220.879908,151.653867033,1251.52009256,1158.08032814,48.3426,45.0971644145
 01/24  12:00:00,452.232014642,72.7697296493,0.0,0.0,220.879908,151.653867033,1160.07932373,1048.31236074,48.3426,63.4243629834
 01/24  13:00:00,450.982807051,72.7697296493,0.0,0.0,220.879908,151.653867033,1116.34511577,1013.44729037,48.3426,54.5552253985
 01/24  14:00:00,445.014374996,72.7713256152,0.0,0.0,220.879908,145.652643033,1128.85922222,1040.89704366,24.1713,63.7908785598
 01/24  15:00:00,444.809739236,72.810407282,0.0,0.0,220.879908,145.652643033,1055.08586826,976.861377802,24.1713,54.0531904599
 01/24  16:00:00,436.84347978,72.9134809548,0.0,0.0,220.879908,137.835547516,920.637159057,870.658603577,4.83426,45.1442954803
 01/24  17:00:00,431.829161316,72.7697296493,0.0,0.0,220.879908,133.019064,879.752083749,830.185062822,4.83426,44.7327609275
 01/24  18:00:00,358.86336612,72.7697296493,0.0,0.0,220.879908,53.238744,1114.58218088,1065.01244888,4.83426,44.7354719976
 01/24  19:00:00,371.488361172,72.7697296493,0.0,0.0,220.879908,53.238744,1173.77115232,1124.01073592,4.83426,44.9261564007
 01/24  20:00:00,371.469546919,72.7697296493,0.0,0.0,220.879908,53.238744,1226.34842662,1204.12051597,4.83426,17.393650648
 01/24  21:00:00,371.475811847,72.7697296493,0.0,0.0,220.879908,53.238744,1288.29531795,1274.76735593,4.83426,8.69370202192
 01/24  22:00:00,117.31562871,0.0,0.0,0.0,43.513341876,52.539744,22.202589986,0.0,4.83426,17.368329986
 01/24  23:00:00,117.425564348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  24:00:00,119.574427126,1.04772743016,0.0,0.0,43.513341876,52.539744,13.681613141,0.208422081047,4.83426,8.63893105994
 01/25  01:00:00,119.065834529,1.57159114523,0.0,0.0,43.513341876,52.539744,5.22600801995,0.371748019947,4.83426,0.02
 01/25  02:00:00,118.887384224,1.39696990687,0.0,0.0,43.513341876,52.539744,13.8408442986,0.384368162464,4.83426,8.62221613618
 01/25  03:00:00,119.560017435,2.07251495389,0.0,0.0,43.513341876,52.539744,5.68863143013,0.834371430133,4.83426,0.02
 01/25  04:00:00,121.731700687,4.24606866587,0.0,0.0,43.513341876,52.539744,6.40013790957,1.54587790957,4.83426,0.02
 01/25  05:00:00,122.286681456,4.37495023062,0.0,0.0,43.513341876,52.539744,15.8700897093,2.413431499,4.83426,8.62239821028
 01/25  06:00:00,122.561407147,4.68289221566,0.0,0.0,43.513341876,52.539744,7.62837471639,2.77411471639,4.83426,0.02
 01/25  07:00:00,195.174985541,72.7697296493,0.0,0.0,43.513341876,53.238744,2064.92597001,2060.07171001,4.83426,0.02
 01/25  08:00:00,371.911214217,72.7697296493,0.0,0.0,220.879908,53.238744,1744.51028791,1713.21758227,4.83426,26.4584456318
 01/25  09:00:00,446.2158339,72.7697296493,0.00139047063357,0.0,220.879908,145.652643033,1474.03749877,1393.32961709,36.25695,44.4509316708
 01/25  10:00:00,446.24959026,72.7697296493,0.00194621122479,0.0,220.879908,145.652643033,1372.20329801,1290.90237555,36.25695,45.0439724583
 01/25  11:00:00,451.868274318,72.7697296493,0.00138343589548,0.0,220.879908,151.653867033,1312.89807838,1210.4381047,48.3426,54.1173736851
 01/25  12:00:00,452.466857149,72.7697296493,0.0,0.0,220.879908,151.653867033,1222.10524972,1119.39780194,48.3426,54.3648477804
 01/25  13:00:00,451.130502064,72.7697296493,0.0,0.0,220.879908,151.653867033,1172.0106934,1059.99989168,48.3426,63.6682017147
 01/25  14:00:00,444.809360392,72.7697296493,0.0,0.0,220.879908,145.652643033,1087.16899168,1008.31757173,24.1713,54.6801199441
 01/25  15:00:00,444.373738067,72.7697296493,0.0,0.0,220.879908,145.652643033,940.268091123,862.022721879,24.1713,54.0740692443
 01/25  16:00:00,436.247428317,72.7697296493,0.0,0.0,220.879908,137.835547516,723.833060119,664.824101717,4.83426,54.1746984027
 01/25  17:00:00,431.106161812,72.7697296493,0.0,0.0,220.879908,133.019064,503.446795833,453.876108502,4.83426,44.7364273308
 01/25  18:00:00,354.289896765,72.7697296493,0.0,0.0,220.879908,53.238744,530.649652217,481.819742034,4.83426,43.9956501835
 01/25  19:00:00,369.231350315,72.7697296493,0.0,0.0,220.879908,53.238744,526.2154077,475.70468776,4.83426,45.6764599402
 01/25  20:00:00,369.702112447,72.7697296493,0.0,0.0,220.879908,53.238744,610.081892349,596.541171477,4.83426,8.7064608722
 01/25  21:00:00,369.838075221,72.7697296493,0.0,0.0,220.879908,53.238744,809.743606047,787.541262526,4.83426,17.3680835209
 01/25  22:00:00,117.771864257,0.0,0.0,0.0,43.513341876,52.539744,13.5279256455,0.0,4.83426,8.69366564551
 01/25  23:00:00,117.521706007,0.0,0.0,0.0,43.513341876,52.539744,13.4856177183,0.0,4.83426,8.65135771827
 01/25  24:00:00,118.560039281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  01:00:00,117.538773998,0.0,0.0,0.0,43.513341876,52.539744,13.4563850092,0.0,4.83426,8.62212500917
 01/26  02:00:00,117.521133121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  03:00:00,117.498563589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,118.53839881,1.04772743016,0.0,0.0,43.513341876,52.539744,14.0501434761,0.593443827311,4.83426,8.62243964881
 01/26  05:00:00,118.960241963,1.04772743016,0.0,0.0,43.513341876,52.539744,5.49769571722,0.643435717224,4.83426,0.02
 01/26  06:00:00,119.277247068,1.39696990687,0.0,0.0,43.513341876,52.539744,5.96671164549,1.11245164549,4.83426,0.02
 01/26  07:00:00,194.801974257,72.7697296493,0.0,0.0,43.513341876,53.238744,2003.77488758,1990.31826437,4.83426,8.62236321027
 01/26  08:00:00,371.8406427,72.7697296493,0.0,0.0,220.879908,53.238744,1622.5883503,1591.29768747,4.83426,26.4564028342
 01/26  09:00:00,446.200665524,72.7697296493,0.00137083307952,0.0,220.879908,145.652643033,1428.201557,1356.37968742,36.25695,35.5649195771
 01/26  10:00:00,446.245226991,72.7697296493,0.00172220993506,0.0,220.879908,145.652643033,1401.31015371,1311.02399876,36.25695,54.0292049466
 01/26  11:00:00,452.249762459,72.7697296493,0.00123390645469,0.0,220.879908,151.653867033,1376.55084568,1283.09231217,48.3426,45.1159335075
 01/26  12:00:00,453.276208888,72.7697296493,0.0,0.0,220.879908,151.653867033,1338.50848723,1233.64804738,48.3426,56.5178398571
 01/26  13:00:00,452.245477224,72.7697296493,0.0,0.0,220.879908,151.653867033,1331.17976592,1221.31811581,48.3426,61.5190501102
 01/26  14:00:00,446.272660071,72.7697296493,0.0,0.0,220.879908,145.652643033,1329.14014493,1241.1689198,24.1713,63.7999251291
 01/26  15:00:00,446.256555678,72.7697296493,0.0,0.0,220.879908,145.652643033,1329.35306428,1256.31258361,24.1713,48.869180673
 01/26  16:00:00,438.387926405,72.7697296493,0.0,0.0,220.879908,137.835547516,1275.97941241,1220.78176233,4.83426,50.3633900855
 01/26  17:00:00,433.334059673,72.7697296493,0.0,0.0,220.879908,133.019064,1182.57496925,1133.00727724,4.83426,44.7334320068
 01/26  18:00:00,356.563600806,72.7697296493,0.0,0.0,220.879908,53.238744,1343.55767994,1293.99043514,4.83426,44.7329848031
 01/26  19:00:00,371.52735915,72.7697296493,0.0,0.0,220.879908,53.238744,1407.02599091,1357.25756273,4.83426,44.9341681766
 01/26  20:00:00,371.941145177,72.7697296493,0.0,0.0,220.879908,53.238744,1440.25048523,1418.02324254,4.83426,17.3929826824
 01/26  21:00:00,371.934424059,72.7697296493,0.0,0.0,220.879908,53.238744,1535.19326775,1521.66563756,4.83426,8.69337019639
 01/26  22:00:00,117.952428549,0.349242476718,0.0,0.0,43.513341876,52.539744,22.3338862115,0.130524636534,4.83426,17.369101575
 01/26  23:00:00,119.174983331,1.74621238359,0.0,0.0,43.513341876,52.539744,5.33478159164,0.480521591635,4.83426,0.02
 01/26  24:00:00,119.93602405,1.39696990687,0.0,0.0,43.513341876,52.539744,14.2630026407,0.789554505047,4.83426,8.63918813568
 01/27  01:00:00,121.145378759,3.64561155626,0.0,0.0,43.513341876,52.539744,6.9330804504,2.0788204504,4.83426,0.02
 01/27  02:00:00,122.186882915,4.68289221566,0.0,0.0,43.513341876,52.539744,17.9956019347,4.53887333457,4.83426,8.62246860018
 01/27  03:00:00,125.476985047,7.97743253255,0.0,0.0,43.513341876,52.539744,12.4159430121,7.56168301212,4.83426,0.02
 01/27  04:00:00,126.600437915,9.08592614024,0.0,0.0,43.513341876,52.539744,18.551979357,13.697719357,4.83426,0.02
 01/27  05:00:00,131.619111758,11.9801906458,0.0,0.0,43.513341876,52.539744,26.2530871955,21.3988271955,4.83426,0.02
 01/27  06:00:00,137.835770807,18.501217109,0.0,0.0,43.513341876,52.539744,53.0050826839,39.5483247945,4.83426,8.62249788938
 01/27  07:00:00,197.185740045,72.7697296493,0.0,0.0,43.513341876,53.238744,2930.72839159,2925.87413159,4.83426,0.02
 01/27  08:00:00,372.50403295,72.7697296493,0.0,0.0,220.879908,53.238744,2516.78626828,2485.49353133,4.83426,26.4584769536
 01/27  09:00:00,446.441142981,72.7697296493,0.0,0.0,220.879908,145.652643033,2282.36513483,2210.5390784,36.25695,35.5691064346
 01/27  10:00:00,446.388531888,72.7697296493,0.0,0.0,220.879908,145.652643033,2159.73315295,2069.42296577,36.25695,54.0532371801
 01/27  11:00:00,452.325913832,72.7697296493,0.0,0.0,220.879908,151.653867033,2001.4317526,1898.96910671,48.3426,54.12004589
 01/27  12:00:00,453.308008814,72.7697296493,0.0,0.0,220.879908,151.653867033,1821.44665947,1718.73557371,48.3426,54.3684857627
 01/27  13:00:00,452.243677494,72.7697296493,0.0,0.0,220.879908,151.653867033,1736.51203413,1624.49290178,48.3426,63.6765323496
 01/27  14:00:00,446.257291735,72.7697296493,0.0,0.0,220.879908,145.652643033,1670.77647812,1591.91974996,24.1713,54.6854281596
 01/27  15:00:00,446.228656157,72.770865802,0.0,0.0,220.879908,145.652643033,1617.64572815,1539.39565063,24.1713,54.0787775124
 01/27  16:00:00,438.361315507,72.7744823865,0.0,0.0,220.879908,137.835547516,1520.99934366,1461.98505983,4.83426,54.1800238254
 01/27  17:00:00,433.336186957,72.7697296493,0.0,0.0,220.879908,133.019064,1441.49900081,1391.92419874,4.83426,44.7405420703
 01/27  18:00:00,356.596464564,72.7697296493,0.0,0.0,220.879908,53.238744,1624.17338014,1574.60648154,4.83426,44.7326385938
 01/27  19:00:00,371.576125484,72.7697296493,0.0,0.0,220.879908,53.238744,1720.5534978,1670.77472847,4.83426,44.9445093352
 01/27  20:00:00,371.57779579,72.7697296493,0.0,0.0,220.879908,53.238744,1773.36698064,1759.82579206,4.83426,8.7069285759
 01/27  21:00:00,371.600793411,72.7697296493,0.0,0.0,220.879908,53.238744,1846.87495134,1824.67324001,4.83426,17.367451328
 01/27  22:00:00,118.816204057,1.53666689756,0.0,0.0,43.513341876,52.539744,15.1447971461,1.61578834883,4.83426,8.69474879724
 01/27  23:00:00,118.978661686,1.56012119202,0.0,0.0,43.513341876,52.539744,16.3317641474,2.84572833789,4.83426,8.65177580947
 01/27  24:00:00,123.594888011,5.03213469237,0.0,0.0,43.513341876,52.539744,11.986518672,7.13225867199,4.83426,0.02
 01/28  01:00:00,121.533370481,4.0257077539,0.0,0.0,43.513341876,52.539744,21.8500762178,8.40178357603,4.83426,8.61403264178
 01/28  02:00:00,128.329213372,10.7961063755,0.0,0.0,43.513341876,52.539744,24.5958466763,19.7415866763,4.83426,0.02
 01/28  03:00:00,128.938390267,11.4186423234,0.0,0.0,43.513341876,52.539744,31.3091418976,26.4548818976,4.83426,0.02
 01/28  04:00:00,133.946302263,16.379155615,0.0,0.0,43.513341876,52.539744,50.1728872809,45.3186272809,4.83426,0.02
 01/28  05:00:00,140.754322524,22.7714581291,0.0,0.0,43.513341876,52.539744,61.9481185689,57.0938585689,4.83426,0.02
 01/28  06:00:00,148.780239952,30.7619683644,0.0,0.0,43.513341876,52.539744,98.7844325592,85.3361034505,4.83426,8.61406910867
 01/28  07:00:00,152.126971992,34.1129547306,0.0,0.0,43.513341876,52.539744,93.5203125972,88.6660525972,4.83426,0.02
 01/28  08:00:00,135.763218123,17.8619379974,0.0,0.0,43.513341876,52.539744,96.4085121721,91.5542521721,4.83426,0.02
 01/28  09:00:00,118.547738718,18.6306544493,0.0,0.0,43.513341876,52.539744,77.0416270783,72.1873670783,4.83426,0.02
 01/28  10:00:00,114.108414118,14.1376110716,0.0,0.0,43.513341876,52.539744,92.3501174892,78.8942148396,4.83426,8.62164264963
 01/28  11:00:00,110.466435796,10.5694189406,0.0,0.0,43.513341876,52.539744,69.0316624919,46.7212464356,4.83426,17.4761560563
 01/28  12:00:00,105.856090666,5.03213469237,0.0,0.0,43.513341876,52.539744,56.2870353905,42.7869191833,4.83426,8.66585620717
 01/28  13:00:00,103.809726028,4.0257077539,0.0,0.0,43.513341876,52.539744,35.0552328621,21.555111151,4.83426,8.66586171105
 01/28  14:00:00,104.904772382,5.03213469237,0.0,0.0,43.513341876,52.539744,25.3247939903,20.4705339903,4.83426,0.02
 01/28  15:00:00,103.85014452,3.94942825147,0.0,0.0,43.513341876,52.539744,25.7017279901,12.2101679516,4.83426,8.65730003846
 01/28  16:00:00,103.047743692,3.16881262601,0.0,0.0,43.513341876,52.539744,21.5649638377,8.07318888287,4.83426,8.65751495481
 01/28  17:00:00,101.062518058,1.39696990687,0.0,0.0,43.513341876,52.539744,8.26443616411,3.41017616411,4.83426,0.02
 01/28  18:00:00,104.895750348,2.25496313031,0.0,0.0,43.513341876,52.539744,10.6893883182,5.83512831824,4.83426,0.02
 01/28  19:00:00,122.256015295,4.68289221566,0.0,0.0,43.513341876,52.539744,25.6480608117,12.1998069269,4.83426,8.61399388481
 01/28  20:00:00,122.37121216,4.37495023062,0.0,0.0,43.513341876,52.539744,19.8859894044,15.0317294044,4.83426,0.02
 01/28  21:00:00,122.654355812,4.68289221566,0.0,0.0,43.513341876,52.539744,24.0842584078,19.2299984078,4.83426,0.02
 01/28  22:00:00,122.162607381,4.37495023062,0.0,0.0,43.513341876,52.539744,73.2882077356,33.0443132419,4.83426,35.4096344938
 01/28  23:00:00,126.537638455,9.08592614024,0.0,0.0,43.513341876,52.539744,45.5130608708,40.6588008707,4.83426,0.02
 01/28  24:00:00,125.623937326,7.1768809099,0.0,0.0,43.513341876,52.539744,51.8406664952,46.9864064952,4.83426,0.02
 01/29  01:00:00,123.757001388,6.28399546096,0.0,0.0,43.513341876,52.539744,50.7991796327,45.9449196327,4.83426,0.02
 01/29  02:00:00,125.859599992,8.37770834387,0.0,0.0,43.513341876,52.539744,65.2821194152,51.8338227865,4.83426,8.61403662868
 01/29  03:00:00,126.565092309,9.08592614024,0.0,0.0,43.513341876,52.539744,57.1575500857,52.3032900857,4.83426,0.02
 01/29  04:00:00,128.943434309,11.4668383072,0.0,0.0,43.513341876,52.539744,63.4604620298,58.6062020298,4.83426,0.02
 01/29  05:00:00,128.653735319,10.7566784883,0.0,0.0,43.513341876,52.539744,63.5492675638,58.6950075638,4.83426,0.02
 01/29  06:00:00,127.878179641,10.0136361405,0.0,0.0,43.513341876,52.539744,73.0526010236,68.1983410236,4.83426,0.02
 01/29  07:00:00,131.352566158,13.4681479458,0.0,0.0,43.513341876,52.539744,84.8803896726,71.4325572017,4.83426,8.61357247087
 01/29  08:00:00,125.725843255,7.97743253255,0.0,0.0,43.513341876,52.539744,73.2016229568,68.3473629568,4.83426,0.02
 01/29  09:00:00,109.304143865,9.48620195156,0.0,0.0,43.513341876,52.539744,71.1191945003,66.2649345003,4.83426,0.02
 01/29  10:00:00,104.216175462,4.37495023062,0.0,0.0,43.513341876,52.539744,59.7551224719,54.9008624719,4.83426,0.02
 01/29  11:00:00,104.504652513,4.68289221566,0.0,0.0,43.513341876,52.539744,72.9627937624,41.9252076418,4.83426,26.2033261206
 01/29  12:00:00,105.12538865,4.37495023062,0.0,0.0,43.513341876,52.539744,37.3909745443,32.5367145443,4.83426,0.02
 01/29  13:00:00,104.427657244,4.68289221566,0.0,0.0,43.513341876,52.539744,39.8636840445,26.3634936354,4.83426,8.66593040911
 01/29  14:00:00,104.185464373,4.37495023062,0.0,0.0,43.513341876,52.539744,34.7331339304,21.2329333578,4.83426,8.66594057258
 01/29  15:00:00,104.393295787,4.56647805675,0.0,0.0,43.513341876,52.539744,30.9733459315,17.4814915982,4.83426,8.65759433324
 01/29  16:00:00,103.170045085,3.37899579272,0.0,0.0,43.513341876,52.539744,24.2837432974,10.7921559135,4.83426,8.65732738392
 01/29  17:00:00,100.976732819,1.39696990687,0.0,0.0,43.513341876,52.539744,8.80323784169,3.94897784169,4.83426,0.02
 01/29  18:00:00,105.794636719,3.22008957711,0.0,0.0,43.513341876,52.539744,17.3717506709,12.5174906709,4.83426,0.02
 01/29  19:00:00,122.556357095,5.03213469237,0.0,0.0,43.513341876,52.539744,38.1442812998,24.6959940347,4.83426,8.61402726514
 01/29  20:00:00,121.976865731,4.0257077539,0.0,0.0,43.513341876,52.539744,31.7300049614,26.8757449614,4.83426,0.02
 01/29  21:00:00,122.972585451,5.03213469237,0.0,0.0,43.513341876,52.539744,48.2164772451,43.3622172451,4.83426,0.02
 01/29  22:00:00,130.24818901,12.4768130144,0.0,0.0,43.513341876,52.539744,108.968005219,68.7189455317,4.83426,35.4147996872
 01/29  23:00:00,129.765696208,12.306748399,0.0,0.0,43.513341876,52.539744,93.7537448717,88.8994848717,4.83426,0.02
 01/29  24:00:00,133.555640685,15.1082273096,0.0,0.0,43.513341876,52.539744,92.5162365909,87.6619765909,4.83426,0.02
 01/30  01:00:00,136.973056114,19.4909008838,0.0,0.0,43.513341876,52.539744,114.275256009,109.420996009,4.83426,0.02
 01/30  02:00:00,146.553062508,29.0798855674,0.0,0.0,43.513341876,52.539744,113.527631409,100.070863269,4.83426,8.62250813971
 01/30  03:00:00,133.54941473,16.0589349659,0.0,0.0,43.513341876,52.539744,118.267828565,113.413568565,4.83426,0.02
 01/30  04:00:00,145.021106445,27.5433155305,0.0,0.0,43.513341876,52.539744,107.424768687,102.570508687,4.83426,0.02
 01/30  05:00:00,134.301554275,16.379155615,0.0,0.0,43.513341876,52.539744,126.565508375,113.108875153,4.83426,8.62237322184
 01/30  06:00:00,134.263322501,16.3891099059,0.0,0.0,43.513341876,52.539744,101.16601524,96.3117552396,4.83426,0.02
 01/30  07:00:00,196.322209871,72.7697296493,0.0,0.0,43.513341876,53.238744,2548.26408168,2543.40982168,4.83426,0.02
 01/30  08:00:00,371.924782864,72.7697296493,0.0,0.0,220.879908,53.238744,1756.87752134,1716.77158394,4.83426,35.2716773992
 01/30  09:00:00,445.433029629,72.7697296493,0.00228236397636,0.0,220.879908,145.652643033,1472.36001047,1400.53540244,36.25695,35.5676580323
 01/30  10:00:00,445.401432729,72.7697296493,0.00202840455384,0.0,220.879908,145.652643033,1404.26163181,1322.96275136,36.25695,45.0419304531
 01/30  11:00:00,451.544840896,72.7697296493,0.00131126992115,0.0,220.879908,151.653867033,1399.62147142,1297.13954731,48.3426,54.1393241093
 01/30  12:00:00,452.677100864,72.7697296493,0.0,0.0,220.879908,151.653867033,1327.63591069,1224.90254182,48.3426,54.3907688778
 01/30  13:00:00,452.124808825,72.7697296493,0.0,0.0,220.879908,151.653867033,1362.70362353,1250.68873545,48.3426,63.6722880773
 01/30  14:00:00,446.277969153,72.7697296493,0.0,0.0,220.879908,145.652643033,1377.00407182,1289.01664353,24.1713,63.8161282915
 01/30  15:00:00,446.250723076,72.7697296493,0.0,0.0,220.879908,145.652643033,1354.25765799,1285.02654008,24.1713,45.0598179152
 01/30  16:00:00,438.377600656,72.7697296493,0.0,0.0,220.879908,137.835547516,1303.88574767,1244.85214011,4.83426,54.1993475543
 01/30  17:00:00,433.363360042,72.7697296493,0.0,0.0,220.879908,133.019064,1245.90150903,1196.32252518,4.83426,44.7447238568
 01/30  18:00:00,356.624183868,72.7697296493,0.0,0.0,220.879908,53.238744,1408.58031823,1359.00948242,4.83426,44.7365758077
 01/30  19:00:00,371.581119858,72.7697296493,0.0,0.0,220.879908,53.238744,1449.45295504,1399.67824517,4.83426,44.9404498725
 01/30  20:00:00,371.976667249,72.7697296493,0.0,0.0,220.879908,53.238744,1429.68180392,1407.45463999,4.83426,17.3929039301
 01/30  21:00:00,371.949419639,72.7697296493,0.0,0.0,220.879908,53.238744,1432.23785102,1418.70870635,4.83426,8.6948846623
 01/30  22:00:00,118.63559572,1.04772743016,0.0,0.0,43.513341876,52.539744,13.9771705243,0.448160932785,4.83426,8.69474959155
 01/30  23:00:00,118.798961229,1.39696990687,0.0,0.0,43.513341876,52.539744,14.4593956549,0.972903291118,4.83426,8.65223236383
 01/30  24:00:00,120.260229756,1.74621238359,0.0,0.0,43.513341876,52.539744,14.8989405447,1.42517098598,4.83426,8.63950955872
 01/31  01:00:00,118.867099986,1.39696990687,0.0,0.0,43.513341876,52.539744,6.52272105169,1.66846105169,4.83426,0.02
 01/31  02:00:00,120.96532445,3.49511519631,0.0,0.0,43.513341876,52.539744,7.68729405432,2.83303405432,4.83426,0.02
 01/31  03:00:00,122.153397401,4.68289221566,0.0,0.0,43.513341876,52.539744,17.6288997316,4.17211741067,4.83426,8.62252232096
 01/31  04:00:00,121.843440552,4.37495023062,0.0,0.0,43.513341876,52.539744,10.3045414909,5.45028149095,4.83426,0.02
 01/31  05:00:00,124.287536163,4.68289221566,0.0,0.0,43.513341876,52.539744,14.5930383063,9.73877830635,4.83426,0.02
 01/31  06:00:00,123.640911267,4.37495023062,0.0,0.0,43.513341876,52.539744,25.6024846692,12.1458839471,4.83426,8.62234072211
 01/31  07:00:00,196.542993838,72.7697296493,0.0,0.0,43.513341876,53.238744,2344.90538259,2340.05112259,4.83426,0.02
 01/31  08:00:00,369.171507693,72.7697296493,0.0,0.0,220.879908,53.238744,1977.23156954,1945.93710285,4.83426,26.4602066955
 01/31  09:00:00,446.27968245,72.7697296493,0.0,0.0,220.879908,145.652643033,1720.28567513,1648.45415874,36.25695,35.5745663904
 01/31  10:00:00,446.276913014,72.7697296493,0.0,0.0,220.879908,145.652643033,1616.57180444,1526.25346469,36.25695,54.0613897491
 01/31  11:00:00,452.254233108,72.7697296493,0.0,0.0,220.879908,151.653867033,1495.66257929,1393.19040459,48.3426,54.129574703
 01/31  12:00:00,453.278584658,72.7697296493,0.0,0.0,220.879908,151.653867033,1396.97055036,1294.24861674,48.3426,54.3793336204
 01/31  13:00:00,452.231294403,72.7697296493,0.0,0.0,220.879908,151.653867033,1383.21603357,1271.18632686,48.3426,63.6871067074
 01/31  14:00:00,446.255263,72.7697296493,0.0,0.0,220.879908,145.652643033,1341.60566694,1261.2785477,24.1713,56.1558192405
 01/31  15:00:00,446.239671524,72.7697296493,0.0,0.0,220.879908,145.652643033,1319.29726604,1242.47621586,24.1713,52.649750177
 01/31  16:00:00,438.371932551,72.7697296493,0.0,0.0,220.879908,137.835547516,1268.44834838,1209.42110917,4.83426,54.192979211
 01/31  17:00:00,433.326747708,72.7697296493,0.0,0.0,220.879908,133.019064,1176.58499712,1127.00503467,4.83426,44.745702446
 01/31  18:00:00,356.566087785,72.7697296493,0.0,0.0,220.879908,53.238744,1307.93357542,1258.35534473,4.83426,44.7439706889
 01/31  19:00:00,371.529148267,72.7697296493,0.0,0.0,220.879908,53.238744,1348.82509276,1299.04016637,4.83426,44.9506663971
 01/31  20:00:00,371.506581152,72.7697296493,0.0,0.0,220.879908,53.238744,1335.24215796,1313.0146269,4.83426,17.3932710557
 01/31  21:00:00,371.510547523,72.7697296493,0.0,0.0,220.879908,53.238744,1343.29792948,1329.76887403,4.83426,8.69479545279
 01/31  22:00:00,118.172788249,0.873106191796,0.0,0.0,43.513341876,52.539744,13.709870395,0.180711297051,4.83426,8.69489909795
 01/31  23:00:00,118.477407843,1.04772743016,0.0,0.0,43.513341876,52.539744,13.9214538511,0.434889888168,4.83426,8.65230396292
 01/31  24:00:00,120.28448134,1.74621238359,0.0,0.0,43.513341876,52.539744,14.6178911806,1.14429283337,4.83426,8.63933834723
 02/01  01:00:00,120.93610168,3.44327635418,0.0,0.0,43.513341876,52.539744,6.93110691099,2.07684691099,4.83426,0.02
 02/01  02:00:00,122.537395717,5.03213469237,0.0,0.0,43.513341876,52.539744,10.8623413744,6.00808137435,4.83426,0.02
 02/01  03:00:00,124.726229227,7.2279142445,0.0,0.0,43.513341876,52.539744,23.5772811293,10.1204923119,4.83426,8.62252881747
 02/01  04:00:00,128.014052011,10.4758857264,0.0,0.0,43.513341876,52.539744,28.4560487201,23.6017887201,4.83426,0.02
 02/01  05:00:00,135.854247736,17.8892632581,0.0,0.0,43.513341876,52.539744,41.7603747599,36.9061147599,4.83426,0.02
 02/01  06:00:00,147.434873219,29.4439395801,0.0,0.0,43.513341876,52.539744,78.4234248324,64.9666058815,4.83426,8.62255895098
 02/01  07:00:00,196.775049398,72.7697296493,0.0,0.0,43.513341876,53.238744,3251.38826208,3246.53400208,4.83426,0.02
 02/01  08:00:00,369.961663107,72.7697296493,0.0,0.0,220.879908,53.238744,2815.61570995,2784.3205603,4.83426,26.4608896481
 02/01  09:00:00,446.580083405,72.7697296493,0.0,0.0,220.879908,145.652643033,2557.00451284,2485.17782488,36.25695,35.5697379644
 02/01  10:00:00,446.556061046,72.7697296493,0.0,0.0,220.879908,145.652643033,2493.45795799,2403.14865783,36.25695,54.0523501641
 02/01  11:00:00,452.486985408,72.7697296493,0.0,0.0,220.879908,151.653867033,2418.48904422,2316.02078209,48.3426,54.1256621243
 02/01  12:00:00,453.46298253,72.7697296493,0.0,0.0,220.879908,151.653867033,2281.43255313,2178.71945068,48.3426,54.3705024555
 02/01  13:00:00,452.383756702,72.7697296493,0.0,0.0,220.879908,151.653867033,2209.89093694,2106.9598332,48.3426,54.588503746
 02/01  14:00:00,446.395263801,72.7697296493,0.0,0.0,220.879908,145.652643033,2196.28049257,2108.30149447,24.1713,63.8076980972
 02/01  15:00:00,446.368343926,72.7697296493,0.0,0.0,220.879908,145.652643033,2165.09453682,2086.83969628,24.1713,54.0835405462
 02/01  16:00:00,438.488323279,72.7697296493,0.0,0.0,220.879908,137.835547516,2059.54052976,2000.51998564,4.83426,54.1862841245
 02/01  17:00:00,433.521819293,72.7697296493,0.0,0.0,220.879908,133.019064,1956.1740503,1906.59489017,4.83426,44.7449001389
 02/01  18:00:00,356.793638008,72.7697296493,0.0,0.0,220.879908,53.238744,2047.05671574,2003.18136446,4.83426,39.0410912842
 02/01  19:00:00,371.775077619,72.7697296493,0.0,0.0,220.879908,53.238744,2114.57607317,2059.06233019,4.83426,50.6794829809
 02/01  20:00:00,372.206903927,72.7697296493,0.0,0.0,220.879908,53.238744,2144.638206,2131.09687652,4.83426,8.70706948007
 02/01  21:00:00,372.214795927,72.7697296493,0.0,0.0,220.879908,53.238744,2234.64680701,2212.44327129,4.83426,17.3692757219
 02/01  22:00:00,119.52175434,1.93510762378,0.0,0.0,43.513341876,52.539744,20.4327777017,6.90347875106,4.83426,8.69503895064
 02/01  23:00:00,122.118895093,4.68289221566,0.0,0.0,43.513341876,52.539744,24.6767901977,11.1904022878,4.83426,8.65212790984
 02/01  24:00:00,126.838846781,8.21759801934,0.0,0.0,43.513341876,52.539744,32.2163095885,27.3620495885,4.83426,0.02
 02/02  01:00:00,127.053909447,9.48620195156,0.0,0.0,43.513341876,52.539744,51.5509345275,38.0941362482,4.83426,8.62253827922
 02/02  02:00:00,135.934704252,18.3115959868,0.0,0.0,43.513341876,52.539744,71.7116506441,66.8573906441,4.83426,0.02
 02/02  03:00:00,135.110776705,17.5126955207,0.0,0.0,43.513341876,52.539744,77.1981658178,72.3439058178,4.83426,0.02
 02/02  04:00:00,149.655786208,31.9908932366,0.0,0.0,43.513341876,52.539744,123.296469748,109.839662664,4.83426,8.62254708379
 02/02  05:00:00,154.54911988,36.4953581836,0.0,0.0,43.513341876,52.539744,111.175913275,106.321653275,4.83426,0.02
 02/02  06:00:00,153.306247067,35.2013799265,0.0,0.0,43.513341876,52.539744,152.545261374,147.691001374,4.83426,0.02
 02/02  07:00:00,196.882323916,72.7697296493,0.0,0.0,43.513341876,53.238744,3269.68572651,3256.22889897,4.83426,8.62256753769
 02/02  08:00:00,370.459492411,72.7697296493,0.0,0.0,220.879908,53.238744,2782.36750099,2751.07188234,4.83426,26.461358653
 02/02  09:00:00,446.645215522,72.7697296493,0.0,0.0,220.879908,145.652643033,2487.54450812,2415.71389867,36.25695,35.573659448
