Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  10:00:00,446.588630121,72.7697296493,0.0,0.0,220.879908,145.652643033,2416.11843094,2325.81508567,36.25695,54.0463952707
 02/02  11:00:00,452.511959332,72.7697296493,0.0,0.0,220.879908,151.653867033,2299.78070881,2206.32288915,48.3426,45.1152196569
 02/02  12:00:00,453.472303073,72.7697296493,0.0,0.0,220.879908,151.653867033,2199.24626128,2087.45414279,48.3426,63.4495184889
 02/02  13:00:00,452.353782796,72.7697296493,0.0,0.0,220.879908,151.653867033,2065.56465788,1962.64160383,48.3426,54.5804540476
 02/02  14:00:00,446.325502704,72.7697296493,0.0,0.0,220.879908,145.652643033,1949.93737054,1861.95171612,24.1713,63.8143544217
 02/02  15:00:00,446.296329242,72.7697296493,0.0,0.0,220.879908,145.652643033,1899.11710725,1820.86802088,24.1713,54.077786379
 02/02  16:00:00,438.411761473,72.7697296493,0.0,0.0,220.879908,137.835547516,1805.60584169,1746.58822705,4.83426,54.18335464
 02/02  17:00:00,433.400498368,72.7697296493,0.0,0.0,220.879908,133.019064,1695.51790684,1654.88374578,4.83426,35.7999010522
 02/02  18:00:00,356.707285389,72.7697296493,0.0,0.0,220.879908,53.238744,1937.3090006,1887.73127992,4.83426,44.7434606706
 02/02  19:00:00,371.732930717,72.7697296493,0.0,0.0,220.879908,53.238744,2150.81217322,2092.04342375,4.83426,53.9344894701
 02/02  20:00:00,372.175915735,72.7697296493,0.0,0.0,220.879908,53.238744,2203.77596754,2190.23392191,4.83426,8.70778562979
 02/02  21:00:00,372.19957439,72.7697296493,0.0,0.0,220.879908,53.238744,2311.40541223,2289.20242448,4.83426,17.3687277475
 02/02  22:00:00,119.519795875,1.93510762378,0.0,0.0,43.513341876,52.539744,20.7953080315,7.26579704391,4.83426,8.69525098756
 02/02  23:00:00,122.122861181,4.68289221566,0.0,0.0,43.513341876,52.539744,26.7158838239,13.2300044029,4.83426,8.65161942095
 02/02  24:00:00,128.31482943,9.65859094012,0.0,0.0,43.513341876,52.539744,46.4020692963,41.5478092963,4.83426,0.02
 02/03  01:00:00,136.223393925,18.6195379718,0.0,0.0,43.513341876,52.539744,70.9884656976,57.5329549507,4.83426,8.62125074687
 02/03  02:00:00,148.107403326,30.3897899913,0.0,0.0,43.513341876,52.539744,121.61310026,116.75884026,4.83426,0.02
 02/03  03:00:00,160.488597918,42.7853135573,0.0,0.0,43.513341876,52.539744,138.634094883,133.779834883,4.83426,0.02
 02/03  04:00:00,164.016739218,46.1663829082,0.0,0.0,43.513341876,52.539744,220.631115764,207.174281643,4.83426,8.62257412141
 02/03  05:00:00,166.022633954,46.1116357939,0.0,0.0,43.513341876,52.539744,195.118955461,190.264695461,4.83426,0.02
 02/03  06:00:00,168.167785356,48.3839310659,0.0,0.0,43.513341876,52.539744,288.273941566,283.419681566,4.83426,0.02
 02/03  07:00:00,197.822768324,72.7697296493,0.0,0.0,43.513341876,53.238744,3892.29731356,3878.84060121,4.83426,8.62245235189
 02/03  08:00:00,371.557443258,72.7697296493,0.0,0.0,220.879908,53.238744,3535.56303364,3504.27036856,4.83426,26.4584050862
 02/03  09:00:00,447.363919318,72.7697296493,0.0,0.0,220.879908,145.652643033,3279.60574554,3207.77520524,36.25695,35.5735903061
 02/03  10:00:00,446.883957527,72.7697296493,0.0,0.0,220.879908,145.652643033,2962.76758636,2875.36391711,36.25695,51.1467192531
 02/03  11:00:00,452.583669665,72.7697296493,0.0,0.0,220.879908,151.653867033,2531.50066367,2435.12228935,48.3426,48.0357743141
 02/03  12:00:00,453.455805822,72.7697296493,0.0,0.0,220.879908,151.653867033,2211.18218641,2102.04093912,48.3426,60.798647285
 02/03  13:00:00,452.314552539,72.7697296493,0.0,0.0,220.879908,151.653867033,1998.2057994,1892.60312329,48.3426,57.2600761057
 02/03  14:00:00,446.297253465,72.7697296493,0.0,0.0,220.879908,145.652643033,1864.00550264,1776.01578877,24.1713,63.8184138792
 02/03  15:00:00,446.259027154,72.7697296493,0.0,0.0,220.879908,145.652643033,1785.64180082,1707.39706114,24.1713,54.0734396757
 02/03  16:00:00,438.373906017,72.7697296493,0.0,0.0,220.879908,137.835547516,1683.51326608,1629.50370939,4.83426,49.1752966837
 02/03  17:00:00,433.357619677,72.7697296493,0.0,0.0,220.879908,133.019064,1583.12792337,1537.53748303,4.83426,40.756180337
 02/03  18:00:00,353.647428834,72.7697296493,0.0,0.0,220.879908,53.238744,1781.7745933,1732.19447343,4.83426,44.7458598639
 02/03  19:00:00,371.651987411,72.7697296493,0.0,0.0,220.879908,53.238744,1982.78262015,1924.01715189,4.83426,53.9312082542
 02/03  20:00:00,371.67211564,72.7697296493,0.0,0.0,220.879908,53.238744,2085.05288707,2071.51164524,4.83426,8.70698182592
 02/03  21:00:00,371.705673592,72.7697296493,0.0,0.0,220.879908,53.238744,2153.78266077,2140.25444998,4.83426,8.6939507921
 02/03  22:00:00,118.874443506,1.6065153929,0.0,0.0,43.513341876,52.539744,27.0071977773,4.80401608849,4.83426,17.3689216889
 02/03  23:00:00,121.445476963,4.0257077539,0.0,0.0,43.513341876,52.539744,21.9319503321,8.44581478802,4.83426,8.65187554409
 02/03  24:00:00,125.888241841,7.2736792358,0.0,0.0,43.513341876,52.539744,29.5694250049,24.7151650049,4.83426,0.02
 02/04  01:00:00,129.82521117,12.2609834077,0.0,0.0,43.513341876,52.539744,41.5274790713,36.6732190713,4.83426,0.02
 02/04  02:00:00,139.087988802,21.4400844193,0.0,0.0,43.513341876,52.539744,92.5188833309,79.0705912369,4.83426,8.614032094
 02/04  03:00:00,154.227302847,36.5729394971,0.0,0.0,43.513341876,52.539744,103.384364388,98.5301043882,4.83426,0.02
 02/04  04:00:00,163.819866075,46.086869967,0.0,0.0,43.513341876,52.539744,156.498803796,151.644543796,4.83426,0.02
 02/04  05:00:00,160.62659718,42.490818195,0.0,0.0,43.513341876,52.539744,149.511852991,144.657592991,4.83426,0.02
 02/04  06:00:00,160.210295363,42.0257819552,0.0,0.0,43.513341876,52.539744,200.399541782,195.545281782,4.83426,0.02
 02/04  07:00:00,162.926144221,44.7083663527,0.0,0.0,43.513341876,52.539744,212.850771732,199.402417323,4.83426,8.61409440943
 02/04  08:00:00,157.114528092,42.0257819552,0.0,0.0,43.513341876,52.539744,202.745884172,197.891624172,4.83426,0.02
 02/04  09:00:00,129.26233248,29.1855292487,0.0,0.0,43.513341876,52.539744,155.845123504,150.990863504,4.83426,0.02
 02/04  10:00:00,131.741180198,31.6507421839,0.0,0.0,43.513341876,52.539744,134.652038478,129.797778478,4.83426,0.02
 02/04  11:00:00,112.921507298,12.9224020484,0.0,0.0,43.513341876,52.539744,107.413405941,85.102452281,4.83426,17.4766936597
 02/04  12:00:00,113.85826917,12.9403073986,0.0,0.0,43.513341876,52.539744,94.2726466532,80.7719395683,4.83426,8.66644708485
 02/04  13:00:00,110.299705956,10.4510980777,0.0,0.0,43.513341876,52.539744,65.293899078,51.7933465965,4.83426,8.66629248145
 02/04  14:00:00,109.872253976,9.97474263377,0.0,0.0,43.513341876,52.539744,57.2939774287,43.8023243714,4.83426,8.65739305729
 02/04  15:00:00,103.904363314,4.0257077539,0.0,0.0,43.513341876,52.539744,39.0410505876,25.5507650364,4.83426,8.65602555119
 02/04  16:00:00,104.870955465,5.03213469237,0.0,0.0,43.513341876,52.539744,33.570117887,20.0799086608,4.83426,8.65594922622
 02/04  17:00:00,103.64930834,4.0257077539,0.0,0.0,43.513341876,52.539744,20.3674740665,15.5132140665,4.83426,0.02
 02/04  18:00:00,104.661197499,5.03213469237,0.0,0.0,43.513341876,52.539744,27.3481380137,22.4938780137,4.83426,0.02
 02/04  19:00:00,121.576223334,4.0257077539,0.0,0.0,43.513341876,52.539744,28.8617009145,24.0074409145,4.83426,0.02
 02/04  20:00:00,123.026894037,5.03213469237,0.0,0.0,43.513341876,52.539744,49.9090813949,36.4607099474,4.83426,8.61411144759
 02/04  21:00:00,129.640524481,11.6762613918,0.0,0.0,43.513341876,52.539744,45.6839947486,40.8297347486,4.83426,0.02
 02/04  22:00:00,135.194776219,17.3676772033,0.0,0.0,43.513341876,52.539744,110.87867192,79.4764982857,4.83426,26.567913634
 02/04  23:00:00,137.062638254,19.5692516385,0.0,0.0,43.513341876,52.539744,101.910256413,88.4618688593,4.83426,8.61412755363
 02/04  24:00:00,149.732141857,31.2190829704,0.0,0.0,43.513341876,52.539744,110.833212861,105.978952861,4.83426,0.02
 02/05  01:00:00,148.026726372,30.5088802953,0.0,0.0,43.513341876,52.539744,114.481079855,109.626819855,4.83426,0.02
 02/05  02:00:00,155.012485117,37.4571823173,0.0,0.0,43.513341876,52.539744,137.72416249,132.86990249,4.83426,0.02
 02/05  03:00:00,151.523893602,33.9813830359,0.0,0.0,43.513341876,52.539744,140.612802263,127.164416562,4.83426,8.61412570056
 02/05  04:00:00,148.991144554,31.412425713,0.0,0.0,43.513341876,52.539744,152.32338891,147.46912891,4.83426,0.02
 02/05  05:00:00,152.587274641,34.6047302085,0.0,0.0,43.513341876,52.539744,138.940772926,134.086512926,4.83426,0.02
 02/05  06:00:00,154.832364403,36.8426690326,0.0,0.0,43.513341876,52.539744,156.386261913,151.532001913,4.83426,0.02
 02/05  07:00:00,146.920953405,28.9317734357,0.0,0.0,43.513341876,52.539744,142.822361452,137.968101452,4.83426,0.02
 02/05  08:00:00,140.039651732,25.180951782,0.0,0.0,43.513341876,52.539744,135.811411118,122.363027493,4.83426,8.61412362505
 02/05  09:00:00,115.777210091,15.8948491117,0.0,0.0,43.513341876,52.539744,106.942369729,102.088109729,4.83426,0.02
 02/05  10:00:00,113.413603906,13.507575833,0.0,0.0,43.513341876,52.539744,103.335148713,98.4808887127,4.83426,0.02
 02/05  11:00:00,112.891197772,13.0407229113,0.0,0.0,43.513341876,52.539744,93.8957833464,71.5836385481,4.83426,17.4778847983
 02/05  12:00:00,105.821598774,5.03213469237,0.0,0.0,43.513341876,52.539744,83.5109940162,70.0108130241,4.83426,8.66592099212
 02/05  13:00:00,103.774944448,4.0257077539,0.0,0.0,43.513341876,52.539744,56.444699642,42.9440098556,4.83426,8.66642978642
 02/05  14:00:00,104.85003117,5.03213469237,0.0,0.0,43.513341876,52.539744,52.8651437743,39.3651466812,4.83426,8.66573709306
 02/05  15:00:00,103.843567368,4.0257077539,0.0,0.0,43.513341876,52.539744,36.9608203158,23.4689047546,4.83426,8.65765556127
 02/05  16:00:00,104.143970617,4.35429998478,0.0,0.0,43.513341876,52.539744,34.6750793759,21.1835579698,4.83426,8.65726140614
 02/05  17:00:00,102.949081401,3.36852329214,0.0,0.0,43.513341876,52.539744,20.9053847093,16.0511247093,4.83426,0.02
 02/05  18:00:00,104.273723365,4.68289221566,0.0,0.0,43.513341876,52.539744,29.9608068814,25.1065468814,4.83426,0.02
 02/05  19:00:00,121.541451414,4.0257077539,0.0,0.0,43.513341876,52.539744,31.0567176083,26.2024576083,4.83426,0.02
 02/05  20:00:00,122.992353844,5.03213469237,0.0,0.0,43.513341876,52.539744,53.4701980249,40.0218076956,4.83426,8.61413032929
 02/05  21:00:00,121.95513032,4.0257077539,0.0,0.0,43.513341876,52.539744,44.8022170387,39.9479570387,4.83426,0.02
 02/05  22:00:00,126.816770163,9.03489280563,0.0,0.0,43.513341876,52.539744,119.22330405,78.9728504202,4.83426,35.4161936302
 02/05  23:00:00,130.893405872,13.4514047821,0.0,0.0,43.513341876,52.539744,84.184020163,79.329760163,4.83426,0.02
 02/05  24:00:00,129.973550524,11.5061967763,0.0,0.0,43.513341876,52.539744,109.243170931,104.388910931,4.83426,0.02
 02/06  01:00:00,136.111091858,18.6445842698,0.0,0.0,43.513341876,52.539744,105.476286349,100.622026349,4.83426,0.02
 02/06  02:00:00,150.95902271,33.4458671605,0.0,0.0,43.513341876,52.539744,147.197921707,133.741917238,4.83426,8.62174446881
 02/06  03:00:00,138.75485951,21.2627477332,0.0,0.0,43.513341876,52.539744,123.716341211,118.862081211,4.83426,0.02
 02/06  04:00:00,147.161816129,29.6179797251,0.0,0.0,43.513341876,52.539744,157.419341139,152.565081139,4.83426,0.02
 02/06  05:00:00,152.103164838,34.1534915532,0.0,0.0,43.513341876,52.539744,152.313623075,138.856865496,4.83426,8.62249757963
 02/06  06:00:00,152.356957042,34.3732966896,0.0,0.0,43.513341876,52.539744,179.083865836,174.229605836,4.83426,0.02
 02/06  07:00:00,196.764850167,72.7697296493,0.0,0.0,43.513341876,53.238744,2979.4315228,2974.5772628,4.83426,0.02
 02/06  08:00:00,370.623687618,72.7697296493,0.0,0.0,220.879908,53.238744,2407.82546353,2376.15173383,4.83426,26.8394697056
 02/06  09:00:00,446.638658394,72.7697296493,0.0,0.0,220.879908,145.652643033,2150.82114312,2070.47994127,36.25695,44.0842518481
 02/06  10:00:00,446.530724918,72.7697296493,0.0,0.0,220.879908,145.652643033,2108.3838016,2027.07308337,36.25695,45.05376823
 02/06  11:00:00,452.418303307,72.7697296493,0.0,0.0,220.879908,151.653867033,2030.83795405,1928.34871611,48.3426,54.1466379363
 02/06  12:00:00,453.374061562,72.7697296493,0.0,0.0,220.879908,151.653867033,1898.61218003,1795.86986381,48.3426,54.3997162255
 02/06  13:00:00,452.27956854,72.7697296493,0.0,0.0,220.879908,151.653867033,1811.8632293,1699.82996535,48.3426,63.6906639519
 02/06  14:00:00,446.266860958,72.7697296493,0.0,0.0,220.879908,145.652643033,1727.98822105,1639.98375483,24.1713,63.8331662139
 02/06  15:00:00,446.232914144,72.7697296493,0.0,0.0,220.879908,145.652643033,1662.49278587,1593.25417034,24.1713,45.0673155302
 02/06  16:00:00,438.353431768,72.7697296493,0.0,0.0,220.879908,137.835547516,1579.24305794,1520.19674369,4.83426,54.2120542412
 02/06  17:00:00,433.338466145,72.7697296493,0.0,0.0,220.879908,133.019064,1479.98863011,1430.40822639,4.83426,44.7461437165
 02/06  18:00:00,353.616168537,72.7697296493,0.0,0.0,220.879908,53.238744,1650.70167952,1601.12075696,4.83426,44.7466625593
 02/06  19:00:00,371.619719171,72.7697296493,0.0,0.0,220.879908,53.238744,1841.90167347,1792.12044335,4.83426,44.9469701197
 02/06  20:00:00,372.067513247,72.7697296493,0.0,0.0,220.879908,53.238744,1958.32302882,1936.09356567,4.83426,17.395203146
 02/06  21:00:00,372.069110908,72.7697296493,0.0,0.0,220.879908,53.238744,2018.4328412,2004.90412325,4.83426,8.6944579503
 02/06  22:00:00,119.103081218,1.53666689756,0.0,0.0,43.513341876,52.539744,25.6800885721,3.47578909858,4.83426,17.3700394735
 02/06  23:00:00,120.436169658,3.03993106126,0.0,0.0,43.513341876,52.539744,9.90906615737,5.05480615737,4.83426,0.02
 02/06  24:00:00,123.602064223,5.03213469237,0.0,0.0,43.513341876,52.539744,29.055582354,15.581939303,4.83426,8.63938305093
 02/07  01:00:00,127.30063423,9.78967943699,0.0,0.0,43.513341876,52.539744,27.9918441343,23.1375841343,4.83426,0.02
 02/07  02:00:00,136.812558076,19.2159108456,0.0,0.0,43.513341876,52.539744,69.6446207682,56.1878637821,4.83426,8.62249698606
 02/07  03:00:00,142.67702779,25.1067734611,0.0,0.0,43.513341876,52.539744,69.1687404486,64.3144804486,4.83426,0.02
 02/07  04:00:00,152.190154746,34.5048683843,0.0,0.0,43.513341876,52.539744,123.542295437,118.688035437,4.83426,0.02
 02/07  05:00:00,155.694371768,35.9584262124,0.0,0.0,43.513341876,52.539744,118.567790106,105.110982905,4.83426,8.62254720123
 02/07  06:00:00,165.015511363,45.4723566823,0.0,0.0,43.513341876,52.539744,181.818287639,176.964027639,4.83426,0.02
 02/07  07:00:00,197.634228355,72.7697296493,0.0,0.0,43.513341876,53.238744,3520.00874062,3515.15448062,4.83426,0.02
 02/07  08:00:00,370.855834676,72.7697296493,0.0,0.0,220.879908,53.238744,3095.79549354,3064.49605959,4.83426,26.4651739542
 02/07  09:00:00,446.801032383,72.7697296493,0.0,0.0,220.879908,145.652643033,2805.52235985,2724.80619867,36.25695,44.4592111725
 02/07  10:00:00,446.648491855,72.7697296493,0.0,0.0,220.879908,145.652643033,2664.70144389,2583.38919732,36.25695,45.055296571
 02/07  11:00:00,452.504710424,72.7697296493,0.0,0.0,220.879908,151.653867033,2499.16625979,2396.67670985,48.3426,54.146949938
 02/07  12:00:00,453.450469639,72.7697296493,0.0,0.0,220.879908,151.653867033,2322.69285983,2219.9501541,48.3426,54.4001057213
 02/07  13:00:00,452.344434982,72.7697296493,0.0,0.0,220.879908,151.653867033,2199.88209955,2087.84561843,48.3426,63.6938811196
 02/07  14:00:00,446.331305909,72.7697296493,0.0,0.0,220.879908,145.652643033,2071.41918004,1983.41345083,24.1713,63.8344292153
 02/07  15:00:00,446.286986395,72.7697296493,0.0,0.0,220.879908,145.652643033,1952.38245833,1883.14303752,24.1713,45.0681208028
 02/07  16:00:00,438.39754251,72.7697296493,0.0,0.0,220.879908,137.835547516,1826.72914042,1767.68210574,4.83426,54.2127746863
 02/07  17:00:00,433.392757925,72.7697296493,0.0,0.0,220.879908,133.019064,1717.48947766,1667.90799025,4.83426,44.7472274092
 02/07  18:00:00,353.704648472,72.7697296493,0.0,0.0,220.879908,53.238744,1953.0467008,1903.46516647,4.83426,44.7472743277
 02/07  19:00:00,371.709530117,72.7697296493,0.0,0.0,220.879908,53.238744,2138.71065854,2088.92876541,4.83426,44.9476331259
 02/07  20:00:00,371.724243747,72.7697296493,0.0,0.0,220.879908,53.238744,2215.00500202,2192.77545365,4.83426,17.3952883677
 02/07  21:00:00,371.775366973,72.7697296493,0.0,0.0,220.879908,53.238744,2304.44349465,2290.91473525,4.83426,8.69449940804
 02/07  22:00:00,119.211964063,1.93510762378,0.0,0.0,43.513341876,52.539744,29.3238828702,7.1198868117,4.83426,17.3697360585
 02/07  23:00:00,122.115843452,4.68289221566,0.0,0.0,43.513341876,52.539744,15.9039034384,11.0496434384,4.83426,0.02
 02/07  24:00:00,126.838038853,8.21759801934,0.0,0.0,43.513341876,52.539744,41.5640983683,28.0902430474,4.83426,8.63959532094
 02/08  01:00:00,132.962008304,15.3894718401,0.0,0.0,43.513341876,52.539744,47.8488213167,42.9945613167,4.83426,0.02
 02/08  02:00:00,140.161018497,22.5061873211,0.0,0.0,43.513341876,52.539744,96.4449232276,82.9880601586,4.83426,8.62260306894
 02/08  03:00:00,151.165100137,33.5297934188,0.0,0.0,43.513341876,52.539744,101.092172215,96.2379122146,4.83426,0.02
 02/08  04:00:00,160.828816508,43.091884857,0.0,0.0,43.513341876,52.539744,152.092485273,147.238225273,4.83426,0.02
 02/08  05:00:00,156.341727389,38.2186455472,0.0,0.0,43.513341876,52.539744,161.120817231,147.663981508,4.83426,8.62257572262
 02/08  06:00:00,167.389644394,49.1300160454,0.0,0.0,43.513341876,52.539744,232.510664633,227.656404633,4.83426,0.02
 02/08  07:00:00,197.091419868,72.7697296493,0.0,0.0,43.513341876,53.238744,3823.08867633,3818.23441633,4.83426,0.02
 02/08  08:00:00,371.334076309,72.7697296493,0.0,0.0,220.879908,53.238744,3437.89972169,3406.59998559,4.83426,26.4654761018
 02/08  09:00:00,447.068986346,72.7697296493,0.0,0.0,220.879908,145.652643033,3112.11374854,3031.39692171,36.25695,44.4598768284
 02/08  10:00:00,446.785122163,72.7697296493,0.0,0.0,220.879908,145.652643033,2909.2587144,2827.94626073,36.25695,45.0555036688
 02/08  11:00:00,452.567629863,72.7697296493,0.0,0.0,220.879908,151.653867033,2629.0816097,2526.59090777,48.3426,54.1481019263
 02/08  12:00:00,453.447675662,72.7697296493,0.0,0.0,220.879908,151.653867033,2264.49746922,2161.75339413,48.3426,54.4014750879
 02/08  13:00:00,452.309098121,72.7697296493,0.0,0.0,220.879908,151.653867033,2001.75316688,1889.71726105,48.3426,63.6933058265
 02/08  14:00:00,446.285664312,72.7697296493,0.0,0.0,220.879908,145.652643033,1786.97214822,1698.96536713,24.1713,63.8354810882
 02/08  15:00:00,446.260117022,72.792043227,0.0,0.0,220.879908,145.652643033,1632.55909343,1563.3187701,24.1713,45.0690233311
 02/08  16:00:00,438.381179444,72.7961534146,0.0,0.0,220.879908,137.835547516,1547.567009,1488.51831972,4.83426,54.2144292737
 02/08  17:00:00,433.336869616,72.7697296493,0.0,0.0,220.879908,133.019064,1478.71062395,1429.12911909,4.83426,44.7472448606
 02/08  18:00:00,353.617350025,72.7697296493,0.0,0.0,220.879908,53.238744,1719.68260761,1670.09436907,4.83426,44.753978537
 02/08  19:00:00,371.606908392,72.7697296493,0.0,0.0,220.879908,53.238744,1876.16467327,1826.38412999,4.83426,44.9462832727
 02/08  20:00:00,372.028963765,72.7697296493,0.0,0.0,220.879908,53.238744,1897.31313418,1875.08319802,4.83426,17.3956761549
 02/08  21:00:00,372.034422966,72.7697296493,0.0,0.0,220.879908,53.238744,1964.52516908,1950.99622152,4.83426,8.69468755522
 02/08  22:00:00,119.117243477,1.53666689756,0.0,0.0,43.513341876,52.539744,25.5771312058,3.37266555087,4.83426,17.3702056549
 02/08  23:00:00,120.119814394,2.71133883039,0.0,0.0,43.513341876,52.539744,9.37536891119,4.52110891119,4.83426,0.02
 02/08  24:00:00,122.95096763,4.37495023062,0.0,0.0,43.513341876,52.539744,25.2684473248,11.7945815284,4.83426,8.63960579635
 02/09  01:00:00,126.049691988,8.52554000438,0.0,0.0,43.513341876,52.539744,22.4064213498,17.5521613498,4.83426,0.02
 02/09  02:00:00,131.346251575,13.7727876178,0.0,0.0,43.513341876,52.539744,54.5058841119,41.0490008821,4.83426,8.62262322974
 02/09  03:00:00,137.192210548,19.6080595601,0.0,0.0,43.513341876,52.539744,59.0520997264,54.1978397264,4.83426,0.02
 02/09  04:00:00,152.321506413,34.7046338161,0.0,0.0,43.513341876,52.539744,83.5151610484,78.6609010484,4.83426,0.02
 02/09  05:00:00,153.682857502,35.6251574582,0.0,0.0,43.513341876,52.539744,107.558603224,94.1017457065,4.83426,8.62259751795
 02/09  06:00:00,154.866825117,36.8019294833,0.0,0.0,43.513341876,52.539744,128.539242034,123.684982034,4.83426,0.02
 02/09  07:00:00,196.932738712,72.7697296493,0.0,0.0,43.513341876,53.238744,3450.98836598,3446.13410598,4.83426,0.02
 02/09  08:00:00,370.414127403,72.7697296493,0.0,0.0,220.879908,53.238744,2944.54455212,2909.82299527,4.83426,29.8872968512
 02/09  09:00:00,446.653244632,72.7697296493,0.0,0.0,220.879908,145.652643033,2560.76878826,2483.49849563,36.25695,41.0133426278
 02/09  10:00:00,446.532288357,72.7697296493,0.0,0.0,220.879908,145.652643033,2360.56143905,2279.24802323,36.25695,45.0564658187
 02/09  11:00:00,452.399431039,72.7697296493,0.0,0.0,220.879908,151.653867033,2135.40462305,2032.91195614,48.3426,54.1500669166
 02/09  12:00:00,453.365534638,72.7697296493,0.0,0.0,220.879908,151.653867033,1911.2050694,1808.45868551,48.3426,54.4037838847
 02/09  13:00:00,452.282341216,72.7697296493,0.0,0.0,220.879908,151.653867033,1803.33179283,1691.29886398,48.3426,63.6903288512
 02/09  14:00:00,446.270095482,72.7697296493,0.0,0.0,220.879908,145.652643033,1686.1902309,1598.19135844,24.1713,63.8275724574
 02/09  15:00:00,446.23013965,72.7697296493,0.0,0.0,220.879908,145.652643033,1563.95897222,1494.72310542,24.1713,45.0645668019
 02/09  16:00:00,438.366838042,72.7697296493,0.0,0.0,220.879908,137.835547516,1478.53056361,1419.47917182,4.83426,54.2171317892
 02/09  17:00:00,433.35996583,72.7697296493,0.0,0.0,220.879908,133.019064,1390.61139827,1341.02745971,4.83426,44.7496785536
 02/09  18:00:00,353.626170199,72.7697296493,0.0,0.0,220.879908,53.238744,1516.94115759,1467.35639548,4.83426,44.750502112
 02/09  19:00:00,371.573047723,72.7697296493,0.0,0.0,220.879908,53.238744,1543.38617097,1493.60390923,4.83426,44.9480017446
 02/09  20:00:00,371.979482888,72.7697296493,0.0,0.0,220.879908,53.238744,1529.99689503,1507.76624055,4.83426,17.3963944849
 02/09  21:00:00,371.950594041,72.7697296493,0.0,0.0,220.879908,53.238744,1516.92715793,1503.39786981,4.83426,8.69502812741
 02/09  22:00:00,119.051318464,1.46681840222,0.0,0.0,43.513341876,52.539744,23.4495527514,1.24472053369,4.83426,17.3705722177
 02/09  23:00:00,118.807709659,1.39696990687,0.0,0.0,43.513341876,52.539744,6.38093570121,1.52667570121,4.83426,0.02
 02/09  24:00:00,120.283999447,1.74621238359,0.0,0.0,43.513341876,52.539744,16.1761863684,2.70377110725,4.83426,8.63815526116
 02/10  01:00:00,120.695458018,3.20308234641,0.0,0.0,43.513341876,52.539744,8.5816548716,3.7273948716,4.83426,0.02
 02/10  02:00:00,122.479639137,4.97801903292,0.0,0.0,43.513341876,52.539744,20.5190084863,7.06242198724,4.83426,8.62232649905
 02/10  03:00:00,121.511445305,4.0257077539,0.0,0.0,43.513341876,52.539744,10.9919418303,6.13768183032,4.83426,0.02
 02/10  04:00:00,122.531507971,5.03213469237,0.0,0.0,43.513341876,52.539744,16.1641247569,11.3098647569,4.83426,0.02
 02/10  05:00:00,124.837808451,5.22653518788,0.0,0.0,43.513341876,52.539744,25.8445497305,12.3876933565,4.83426,8.62259637392
 02/10  06:00:00,127.532313892,8.23434118298,0.0,0.0,43.513341876,52.539744,25.831577397,20.977317397,4.83426,0.02
 02/10  07:00:00,196.66959655,72.7697296493,0.0,0.0,43.513341876,53.238744,2486.28099697,2481.42673697,4.83426,0.02
 02/10  08:00:00,366.231621626,72.7697296493,0.0,0.0,220.879908,53.238744,2075.1566169,2035.04390459,4.83426,35.2784523091
 02/10  09:00:00,446.299623826,72.7697296493,0.0,0.0,220.879908,145.652643033,1793.21688674,1721.38284428,36.25695,35.5770924627
 02/10  10:00:00,446.302850858,72.7697296493,0.0,0.0,220.879908,145.652643033,1684.64843544,1603.33944616,36.25695,45.0520392804
 02/10  11:00:00,452.282958608,72.7697296493,0.0,0.0,220.879908,151.653867033,1622.5780174,1520.08252086,48.3426,54.1528965418
 02/10  12:00:00,453.29350906,72.7697296493,0.0,0.0,220.879908,151.653867033,1516.65705271,1413.90741106,48.3426,54.4070416562
 02/10  13:00:00,452.244005007,72.7697296493,0.0,0.0,220.879908,151.653867033,1455.0152966,1342.98007434,48.3426,63.6926222585
 02/10  14:00:00,446.265282588,72.7697296493,0.0,0.0,220.879908,145.652643033,1377.35802516,1289.35689523,24.1713,63.829829938
 02/10  15:00:00,446.254996562,72.7697296493,0.0,0.0,220.879908,145.652643033,1304.68390547,1229.12426709,24.1713,51.3883383774
 02/10  16:00:00,438.154287393,72.7697296493,0.0,0.0,220.879908,137.835547516,1162.79164736,1110.08059936,4.83426,47.8767879963
 02/10  17:00:00,432.734308678,72.7697296493,0.0,0.0,220.879908,133.019064,1020.46750776,970.881278565,4.83426,44.7519691905
 02/10  18:00:00,352.970842213,72.7697296493,0.0,0.0,220.879908,53.238744,1123.31136947,1073.72981052,4.83426,44.7472989418
 02/10  19:00:00,370.707933066,72.7697296493,0.0,0.0,220.879908,53.238744,1118.67348552,1061.57467059,4.83426,52.2645549246
 02/10  20:00:00,370.550842596,72.7697296493,0.0,0.0,220.879908,53.238744,1077.8842017,1062.73002471,4.83426,10.3199169898
 02/10  21:00:00,370.553648489,72.7697296493,0.0,0.0,220.879908,53.238744,1093.39223606,1079.8626473,4.83426,8.69532875574
 02/10  22:00:00,117.353189011,0.0,0.0,0.0,43.513341876,52.539744,22.2024506933,0.0,4.83426,17.3681906933
 02/10  23:00:00,117.449505525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,119.584985471,1.04772743016,0.0,0.0,43.513341876,52.539744,13.7338121426,0.260017528068,4.83426,8.63953461449
 02/11  01:00:00,118.737011141,1.22234866851,0.0,0.0,43.513341876,52.539744,5.23968460625,0.385424606249,4.83426,0.02
 02/11  02:00:00,119.082757692,1.57159114523,0.0,0.0,43.513341876,52.539744,5.39346525368,0.539205253676,4.83426,0.02
 02/11  03:00:00,118.72707367,1.22234866851,0.0,0.0,43.513341876,52.539744,14.0217177271,0.573323464002,4.83426,8.61413426312
 02/11  04:00:00,119.246911514,1.74621238359,0.0,0.0,43.513341876,52.539744,5.76361267548,0.909352675481,4.83426,0.02
 02/11  05:00:00,119.3278408,1.39696990687,0.0,0.0,43.513341876,52.539744,5.720917229,0.866657229001,4.83426,0.02
 02/11  06:00:00,119.651281113,1.74621238359,0.0,0.0,43.513341876,52.539744,5.98621760815,1.13195760815,4.83426,0.02
 02/11  07:00:00,119.438293664,1.5029115652,0.0,0.0,43.513341876,52.539744,14.5591494399,1.11076465128,4.83426,8.61412478865
 02/11  08:00:00,113.654011821,1.82073654019,0.0,0.0,43.513341876,52.539744,5.90282859372,1.04856859372,4.83426,0.02
 02/11  09:00:00,101.273607119,1.39696990687,0.0,0.0,43.513341876,52.539744,5.8134810058,0.959221005796,4.83426,0.02
 02/11  10:00:00,100.947386979,1.04772743016,0.0,0.0,43.513341876,52.539744,5.56662183394,0.712361833942,4.83426,0.02
 02/11  11:00:00,100.936019271,1.04772743016,0.0,0.0,43.513341876,52.539744,22.9560904818,0.646274100829,4.83426,17.4755563809
 02/11  12:00:00,101.856052523,1.04772743016,0.0,0.0,43.513341876,52.539744,14.0631273842,0.562689483979,4.83426,8.66617790022
 02/11  13:00:00,100.888534545,1.04772743016,0.0,0.0,43.513341876,52.539744,13.9380136066,0.437374898993,4.83426,8.66637870759
 02/11  14:00:00,99.9084673862,0.0,0.0,0.0,43.513341876,52.539744,13.49152431,0.0,4.83426,8.65726430996
 02/11  15:00:00,99.9308043362,0.0,0.0,0.0,43.513341876,52.539744,13.4901906286,0.0,4.83426,8.65593062857
 02/11  16:00:00,99.9044397499,0.0,0.0,0.0,43.513341876,52.539744,13.4920315329,0.0,4.83426,8.65777153295
 02/11  17:00:00,99.6939393452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,99.6845018829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,114.605543293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,119.050829513,1.04772743016,0.0,0.0,43.513341876,52.539744,13.7489579183,0.30064599544,4.83426,8.61405192287
 02/11  21:00:00,120.792191324,2.82117876287,0.0,0.0,43.513341876,52.539744,5.95275567637,1.09849567637,4.83426,0.02
 02/11  22:00:00,122.362640404,4.59141286843,0.0,0.0,43.513341876,52.539744,34.3224540221,2.91759112957,4.83426,26.5706028925
 02/11  23:00:00,121.900135209,4.46642957784,0.0,0.0,43.513341876,52.539744,18.6067463346,5.16011128721,4.83426,8.61237504735
 02/11  24:00:00,123.022412618,4.59141286843,0.0,0.0,43.513341876,52.539744,13.2860101007,8.43175010066,4.83426,0.02
 02/12  01:00:00,121.911506589,4.46642957784,0.0,0.0,43.513341876,52.539744,17.1607685755,12.3065085755,4.83426,0.02
 02/12  02:00:00,125.642279907,8.19389517036,0.0,0.0,43.513341876,52.539744,22.3624473032,17.5081873032,4.83426,0.02
 02/12  03:00:00,126.323337192,8.86946350242,0.0,0.0,43.513341876,52.539744,36.2949863617,22.8465682877,4.83426,8.614158074
 02/12  04:00:00,126.050527096,8.59417098169,0.0,0.0,43.513341876,52.539744,32.4417313891,27.5874713891,4.83426,0.02
 02/12  05:00:00,126.680534754,8.78940834016,0.0,0.0,43.513341876,52.539744,40.7162049491,35.8619449491,4.83426,0.02
 02/12  06:00:00,128.539716308,10.6756052006,0.0,0.0,43.513341876,52.539744,43.8215737944,38.9673137944,4.83426,0.02
 02/12  07:00:00,136.188915167,18.2847544711,0.0,0.0,43.513341876,52.539744,55.0011498553,50.1468898553,4.83426,0.02
 02/12  08:00:00,120.531854603,8.75428130622,0.0,0.0,43.513341876,52.539744,55.045063862,41.5966749518,4.83426,8.61412891014
 02/12  09:00:00,108.138368723,8.30907736657,0.0,0.0,43.513341876,52.539744,49.6129098337,44.7586498337,4.83426,0.02
 02/12  10:00:00,104.440745141,4.59141286843,0.0,0.0,43.513341876,52.539744,46.3444482461,41.4901882461,4.83426,0.02
 02/12  11:00:00,104.297894366,4.46642957784,0.0,0.0,43.513341876,52.539744,59.5937997751,37.281497138,4.83426,17.4780426371
 02/12  12:00:00,105.354833459,4.59141286843,0.0,0.0,43.513341876,52.539744,46.8582860123,33.3574799693,4.83426,8.66654604297
 02/12  13:00:00,104.225115721,4.46642957784,0.0,0.0,43.513341876,52.539744,42.559264403,29.0584494525,4.83426,8.66655495052
 02/12  14:00:00,104.419217291,4.59141286843,0.0,0.0,43.513341876,52.539744,40.9378767861,27.4370530041,4.83426,8.66656378197
 02/12  15:00:00,104.312809,4.46642957784,0.0,0.0,43.513341876,52.539744,40.0812947809,26.5909005881,4.83426,8.65613419281
 02/12  16:00:00,104.411343501,4.59141286843,0.0,0.0,43.513341876,52.539744,41.3410522516,27.8489888562,4.83426,8.65780339535
 02/12  17:00:00,104.087989161,4.46642957784,0.0,0.0,43.513341876,52.539744,36.8957743007,32.0415143007,4.83426,0.02
 02/12  18:00:00,104.220593664,4.59141286843,0.0,0.0,43.513341876,52.539744,46.6877746421,41.8335146421,4.83426,0.02
 02/12  19:00:00,122.647930517,8.06891187977,0.0,0.0,43.513341876,52.539744,60.8948325045,56.0405725045,4.83426,0.02
 02/12  20:00:00,128.56313171,10.5572843377,0.0,0.0,43.513341876,52.539744,82.2028350226,68.7544222255,4.83426,8.61415279716
 02/12  21:00:00,131.5662124,13.571905957,0.0,0.0,43.513341876,52.539744,88.1351886427,83.2809286427,4.83426,0.02
 02/12  22:00:00,137.536426224,19.690620358,0.0,0.0,43.513341876,52.539744,165.395886395,125.141188087,4.83426,35.4204383079
 02/12  23:00:00,151.953727706,34.4221048598,0.0,0.0,43.513341876,52.539744,145.191823304,140.337563304,4.83426,0.02
 02/12  24:00:00,141.377384699,22.8429024495,0.0,0.0,43.513341876,52.539744,153.347944968,148.493684968,4.83426,0.02
 02/13  01:00:00,148.421576157,30.8552776421,0.0,0.0,43.513341876,52.539744,160.572120239,155.717860239,4.83426,0.02
 02/13  02:00:00,155.083393396,37.5107212875,0.0,0.0,43.513341876,52.539744,173.428503682,159.971615552,4.83426,8.62262812992
 02/13  03:00:00,152.02360289,34.4221048598,0.0,0.0,43.513341876,52.539744,176.91925815,172.06499815,4.83426,0.02
 02/13  04:00:00,150.919318794,33.3161299533,0.0,0.0,43.513341876,52.539744,176.707790925,171.853530925,4.83426,0.02
 02/13  05:00:00,153.84384894,35.7846347516,0.0,0.0,43.513341876,52.539744,194.9053629,181.448498711,4.83426,8.62260418928
 02/13  06:00:00,157.639889343,39.6080169547,0.0,0.0,43.513341876,52.539744,186.116513591,181.262253591,4.83426,0.02
 02/13  07:00:00,196.822765772,72.7697296493,0.0,0.0,43.513341876,53.238744,3036.40601746,3031.55175746,4.83426,0.02
 02/13  08:00:00,367.902719236,72.7697296493,0.0,0.0,220.879908,53.238744,2575.97839398,2540.85854207,4.83426,30.2855919049
 02/13  09:00:00,446.775216415,72.7697296493,0.0,0.0,220.879908,145.652643033,2306.96269388,2230.09302194,36.25695,40.6127219396
 02/13  10:00:00,446.613525217,72.7697296493,0.0,0.0,220.879908,145.652643033,2238.50327388,2157.18852807,36.25695,45.0577958083
 02/13  11:00:00,452.518659359,72.7697296493,0.0,0.0,220.879908,151.653867033,2185.59104676,2083.09665993,48.3426,54.1517868245
 02/13  12:00:00,453.429819055,72.7697296493,0.0,0.0,220.879908,151.653867033,2024.59473978,1921.84631,48.3426,54.4058297853
 02/13  13:00:00,452.293893248,72.7697296493,0.0,0.0,220.879908,151.653867033,1873.70124928,1761.6665418,48.3426,63.6921074802
 02/13  14:00:00,446.280249219,72.7697296493,0.0,0.0,220.879908,145.652643033,1772.59164458,1684.59135345,24.1713,63.8289911304
 02/13  15:00:00,446.238965824,72.7697296493,0.0,0.0,220.879908,145.652643033,1684.4430565,1615.20601242,24.1713,45.0657440874
 02/13  16:00:00,438.36645812,72.7697296493,0.0,0.0,220.879908,137.835547516,1576.76904104,1517.71495172,4.83426,54.2198293213
 02/13  17:00:00,433.360842131,72.7697296493,0.0,0.0,220.879908,133.019064,1471.71566812,1422.1299376,4.83426,44.7514705226
 02/13  18:00:00,353.625884402,72.7697296493,0.0,0.0,220.879908,53.238744,1557.03892052,1507.45314141,4.83426,44.7515191141
 02/13  19:00:00,368.577613531,72.7697296493,0.0,0.0,220.879908,53.238744,1530.52570801,1479.72025531,4.83426,45.9711927051
 02/13  20:00:00,371.969905956,72.7697296493,0.0,0.0,220.879908,53.238744,1498.78889648,1477.54838461,4.83426,16.4062518761
 02/13  21:00:00,371.954120096,72.7697296493,0.0,0.0,220.879908,53.238744,1528.27157112,1514.74202196,4.83426,8.69528916142
 02/13  22:00:00,119.038494239,1.46681840222,0.0,0.0,43.513341876,52.539744,23.3704459558,1.16642000642,4.83426,17.3697659493
 02/13  23:00:00,118.795161819,1.39696990687,0.0,0.0,43.513341876,52.539744,6.32079002503,1.46653002503,4.83426,0.02
 02/13  24:00:00,120.267818146,1.74621238359,0.0,0.0,43.513341876,52.539744,16.057497592,2.58527126344,4.83426,8.63796632857
 02/14  01:00:00,121.282215872,3.80615114872,0.0,0.0,43.513341876,52.539744,8.68539167914,3.83113167914,4.83426,0.02
 02/14  02:00:00,122.516779949,5.03213469237,0.0,0.0,43.513341876,52.539744,20.5428739381,7.08605230988,4.83426,8.62256162827
 02/14  03:00:00,121.499119303,4.0257077539,0.0,0.0,43.513341876,52.539744,11.9432654798,7.08900547979,4.83426,0.02
 02/14  04:00:00,122.522843965,5.03213469237,0.0,0.0,43.513341876,52.539744,18.5257988902,13.6715388902,4.83426,0.02
 02/14  05:00:00,128.434952822,8.82901748981,0.0,0.0,43.513341876,52.539744,29.6949562167,16.2380607831,4.83426,8.62263543364
 02/14  06:00:00,128.487458017,9.19500313016,0.0,0.0,43.513341876,52.539744,32.4386302296,27.5843702296,4.83426,0.02
 02/14  07:00:00,196.968974604,72.7697296493,0.0,0.0,43.513341876,53.238744,2672.9655304,2668.1112704,4.83426,0.02
 02/14  08:00:00,366.39506686,72.7697296493,0.0,0.0,220.879908,53.238744,2276.49247223,2236.38270059,4.83426,35.2755116424
 02/14  09:00:00,446.361973867,72.7697296493,0.0,0.0,220.879908,145.652643033,2025.95630605,1954.12369612,36.25695,35.5756599296
 02/14  10:00:00,446.347168454,72.7697296493,0.0,0.0,220.879908,145.652643033,1953.0074381,1871.70007706,36.25695,45.0504110411
 02/14  11:00:00,452.336412275,72.7697296493,0.0,0.0,220.879908,151.653867033,1942.08056898,1839.58262057,48.3426,54.1553484161
 02/14  12:00:00,453.339589012,72.7697296493,0.0,0.0,220.879908,151.653867033,1851.51027576,1748.75784354,48.3426,54.4098322249
 02/14  13:00:00,452.260759428,72.7697296493,0.0,0.0,220.879908,151.653867033,1787.01238501,1674.98020834,48.3426,63.6895766721
 02/14  14:00:00,446.287014988,72.7697296493,0.0,0.0,220.879908,145.652643033,1775.49719961,1687.49286644,24.1713,63.8330331732
 02/14  15:00:00,446.260370037,72.7697296493,0.0,0.0,220.879908,145.652643033,1735.38738891,1657.13876276,24.1713,54.0773261547
 02/14  16:00:00,438.383644634,72.7697296493,0.0,0.0,220.879908,137.835547516,1638.5345984,1588.52515643,4.83426,45.1751819672
 02/14  17:00:00,433.392414781,72.7697296493,0.0,0.0,220.879908,133.019064,1582.52821124,1532.94520857,4.83426,44.7487426725
 02/14  18:00:00,353.679470888,72.7697296493,0.0,0.0,220.879908,53.238744,1746.45448757,1696.87053828,4.83426,44.7496892824
 02/14  19:00:00,368.653804017,72.7697296493,0.0,0.0,220.879908,53.238744,1827.65635293,1768.88459549,4.83426,53.9374974459
 02/14  20:00:00,371.636278992,72.7697296493,0.0,0.0,220.879908,53.238744,1841.98733415,1828.44590725,4.83426,8.70716690276
 02/14  21:00:00,371.666493488,72.7697296493,0.0,0.0,220.879908,53.238744,1928.64792613,1915.11954374,4.83426,8.6941223922
 02/14  22:00:00,118.810981567,1.53666689756,0.0,0.0,43.513341876,52.539744,25.5668876454,3.36166801778,4.83426,17.3709596277
 02/14  23:00:00,120.01445781,2.60310751148,0.0,0.0,43.513341876,52.539744,17.9166150371,4.4316721852,4.83426,8.65068285193
 02/14  24:00:00,122.939356605,4.37495023062,0.0,0.0,43.513341876,52.539744,14.5923981424,9.73813814239,4.83426,0.02
 02/15  01:00:00,125.405408012,7.88509870626,0.0,0.0,43.513341876,52.539744,20.9985180777,16.1442580777,4.83426,0.02
 02/15  02:00:00,127.045897985,9.49848061559,0.0,0.0,43.513341876,52.539744,42.8625729521,29.4056711042,4.83426,8.62264184792
 02/15  03:00:00,135.365463784,17.8050565286,0.0,0.0,43.513341876,52.539744,52.0330242841,47.1787642841,4.83426,0.02
 02/15  04:00:00,138.6350122,21.0253365663,0.0,0.0,43.513341876,52.539744,79.354200811,74.499940811,4.83426,0.02
 02/15  05:00:00,148.262118722,30.2015395545,0.0,0.0,43.513341876,52.539744,113.313208942,99.8563307377,4.83426,8.62261820424
 02/15  06:00:00,155.857358189,37.7904510715,0.0,0.0,43.513341876,52.539744,129.365849336,124.511589336,4.83426,0.02
 02/15  07:00:00,196.920862899,72.7697296493,0.0,0.0,43.513341876,53.238744,3447.18943603,3442.33517603,4.83426,0.02
 02/15  08:00:00,367.67639307,72.7697296493,0.0,0.0,220.879908,53.238744,3057.02180602,3016.91020009,4.83426,35.277345933
 02/15  09:00:00,446.725080895,72.7697296493,0.0,0.0,220.879908,145.652643033,2728.27551568,2656.44035572,36.25695,35.5782099612
 02/15  10:00:00,446.579985711,72.7697296493,0.0,0.0,220.879908,145.652643033,2532.62816589,2451.32282381,36.25695,45.048392084
 02/15  11:00:00,452.436741693,72.7697296493,0.0,0.0,220.879908,151.653867033,2325.22136853,2222.72107304,48.3426,54.1576954922
 02/15  12:00:00,453.390601132,72.7697296493,0.0,0.0,220.879908,151.653867033,2134.52271301,2031.76785131,48.3426,54.4122617025
 02/15  13:00:00,452.292043563,72.7697296493,0.0,0.0,220.879908,151.653867033,2011.68739703,1899.65572965,48.3426,63.6890673791
 02/15  14:00:00,446.289600531,72.7697296493,0.0,0.0,220.879908,145.652643033,1902.66151505,1814.66236912,24.1713,63.8278459301
 02/15  15:00:00,446.250638773,72.7697296493,0.0,0.0,220.879908,145.652643033,1791.79638613,1713.54568113,24.1713,54.0794049943
 02/15  16:00:00,438.362352871,72.7697296493,0.0,0.0,220.879908,137.835547516,1637.69507377,1584.74487544,4.83426,48.1159383326
 02/15  17:00:00,433.341476834,72.7697296493,0.0,0.0,220.879908,133.019064,1522.73174128,1476.07904634,4.83426,41.8184349367
 02/15  18:00:00,353.604910888,72.7697296493,0.0,0.0,220.879908,53.238744,1671.72970743,1622.14375076,4.83426,44.7516966613
 02/15  19:00:00,368.618987793,72.7697296493,0.0,0.0,220.879908,53.238744,1875.5534473,1816.7798345,4.83426,53.9393528081
 02/15  20:00:00,372.05829199,72.7697296493,0.0,0.0,220.879908,53.238744,1995.36123755,1981.81943897,4.83426,8.707538578
 02/15  21:00:00,372.062647837,72.7697296493,0.0,0.0,220.879908,53.238744,2069.05639591,2055.52765378,4.83426,8.69448213214
 02/15  22:00:00,119.115787788,1.53666689756,0.0,0.0,43.513341876,52.539744,25.7212023158,3.5159767335,4.83426,17.3709655823
 02/15  23:00:00,120.117373724,2.71133883039,0.0,0.0,43.513341876,52.539744,17.9929971423,4.50792707601,4.83426,8.65081006631
 02/15  24:00:00,122.947762829,4.37495023062,0.0,0.0,43.513341876,52.539744,15.9571744234,11.1029144234,4.83426,0.02
 02/16  01:00:00,126.047069782,8.52554000438,0.0,0.0,43.513341876,52.539744,21.1515599752,16.2972999752,4.83426,0.02
 02/16  02:00:00,126.726474985,9.17825996653,0.0,0.0,43.513341876,52.539744,44.3284656736,30.8715944211,4.83426,8.62261125249
 02/16  03:00:00,136.342696162,18.7935781169,0.0,0.0,43.513341876,52.539744,43.1888077928,38.3345477928,4.83426,0.02
 02/16  04:00:00,134.463228591,16.8845328866,0.0,0.0,43.513341876,52.539744,61.7844770006,56.9302170006,4.83426,0.02
 02/16  05:00:00,137.608638179,19.6080595601,0.0,0.0,43.513341876,52.539744,75.483595838,62.0281323869,4.83426,8.62120345111
 02/16  06:00:00,152.814174953,34.8248863067,0.0,0.0,43.513341876,52.539744,85.2362524802,80.3819924802,4.83426,0.02
 02/16  07:00:00,196.534739299,72.7697296493,0.0,0.0,43.513341876,53.238744,2864.5003273,2859.6460673,4.83426,0.02
 02/16  08:00:00,366.576407888,72.7697296493,0.0,0.0,220.879908,53.238744,2298.81259724,2258.70358396,4.83426,35.2747532798
 02/16  09:00:00,446.376341794,72.7697296493,0.0,0.0,220.879908,145.652643033,1985.65753008,1913.82081483,36.25695,35.5797652499
 02/16  10:00:00,446.348587301,72.7697296493,0.0,0.0,220.879908,145.652643033,1851.89375085,1770.59343651,36.25695,45.0433643418
 02/16  11:00:00,452.27054343,72.7697296493,0.0,0.0,220.879908,151.653867033,1644.82066462,1542.31815474,48.3426,54.1599098756
 02/16  12:00:00,453.263833923,72.7697296493,0.0,0.0,220.879908,151.653867033,1407.14159599,1301.32660685,48.3426,57.4723891433
 02/16  13:00:00,451.76380351,72.7771874938,0.0,0.0,220.879908,151.653867033,1227.23301746,1118.27327816,48.3426,60.617139299
 02/16  14:00:00,445.279073967,72.9036775831,0.0,0.0,220.879908,145.652643033,1140.79973271,1052.79972334,24.1713,63.8287093691
 02/16  15:00:00,445.494020314,73.1622288791,0.0,0.0,220.879908,145.652643033,1120.73320162,1042.48072559,24.1713,54.0811760228
 02/16  16:00:00,437.568347813,73.2171751203,0.0,0.0,220.879908,137.835547516,1021.9596666,962.938866263,4.83426,54.1865403372
 02/16  17:00:00,431.846237929,72.7697296493,0.0,0.0,220.879908,133.019064,865.725777172,825.0893122,4.83426,35.8022049718
 02/16  18:00:00,352.183644611,72.7697296493,0.0,0.0,220.879908,53.238744,995.417151872,945.829797944,4.83426,44.7530939274
 02/16  19:00:00,367.223259031,72.7697296493,0.0,0.0,220.879908,53.238744,1035.30756984,976.532699396,4.83426,53.940610441
 02/16  20:00:00,370.784770965,72.7697296493,0.0,0.0,220.879908,53.238744,1037.09673774,1023.55466363,4.83426,8.70781410604
 02/16  21:00:00,371.081231226,72.7697296493,0.0,0.0,220.879908,53.238744,1106.04072784,1083.83767586,4.83426,17.3687919891
 02/16  22:00:00,117.641261795,0.0,0.0,0.0,43.513341876,52.539744,13.5291618059,0.0,4.83426,8.69490180592
 02/16  23:00:00,117.440594516,0.0,0.0,0.0,43.513341876,52.539744,13.4867094216,0.0,4.83426,8.65244942161
 02/16  24:00:00,119.571259545,1.04772743016,0.0,0.0,43.513341876,52.539744,5.08444495956,0.230184959556,4.83426,0.02
 02/17  01:00:00,118.536601346,1.04772743016,0.0,0.0,43.513341876,52.539744,13.7465614649,0.289696907159,4.83426,8.62260455772
 02/17  02:00:00,119.235894616,1.74621238359,0.0,0.0,43.513341876,52.539744,5.34080690436,0.48654690436,4.83426,0.02
 02/17  03:00:00,118.880291422,1.39696990687,0.0,0.0,43.513341876,52.539744,5.52591177011,0.671651770114,4.83426,0.02
 02/17  04:00:00,119.224632746,1.74621238359,0.0,0.0,43.513341876,52.539744,14.4841957236,1.0275529849,4.83426,8.62238273868
 02/17  05:00:00,123.701999877,4.09893437555,0.0,0.0,43.513341876,52.539744,6.83324571898,1.97898571898,4.83426,0.02
 02/17  06:00:00,123.857238489,4.59141286843,0.0,0.0,43.513341876,52.539744,7.8090522535,2.9547922535,4.83426,0.02
 02/17  07:00:00,195.946376829,72.7697296493,0.0,0.0,43.513341876,53.238744,2262.32655965,2248.86994232,4.83426,8.62235733033
 02/17  08:00:00,366.032436342,72.7697296493,0.0,0.0,220.879908,53.238744,2091.01484313,2059.72069514,4.83426,26.4598879906
 02/17  09:00:00,446.221605463,72.7697296493,0.0,0.0,220.879908,145.652643033,1730.99431274,1659.16100643,36.25695,35.5763563115
 02/17  10:00:00,446.232866983,72.7697296493,0.00172559541189,0.0,220.879908,145.652643033,1452.09136327,1362.74135886,36.25695,53.0930544177
 02/17  11:00:00,451.989812235,72.7697296493,0.00122463781708,0.0,220.879908,151.653867033,1278.57795722,1184.14107077,48.3426,46.0942864586
 02/17  12:00:00,452.321003076,72.8400943685,0.0,0.0,220.879908,151.653867033,1149.85817211,1038.03901829,48.3426,63.4765538171
 02/17  13:00:00,451.297456718,73.2212066727,0.0,0.0,220.879908,151.653867033,1051.97255973,949.044759602,48.3426,54.5852001304
 02/17  14:00:00,445.68991304,73.733361021,0.0,0.0,220.879908,145.652643033,1013.89957077,925.898188742,24.1713,63.8300820256
 02/17  15:00:00,446.165423293,74.2139249296,0.0,0.0,220.879908,145.652643033,997.904336096,919.649678941,24.1713,54.0833571557
 02/17  16:00:00,438.294835409,74.3048461026,0.0,0.0,220.879908,137.835547516,897.003489236,837.980625121,4.83426,54.188604115
 02/17  17:00:00,431.817872216,73.0543431864,0.0,0.0,220.879908,133.019064,749.595797219,708.957729714,4.83426,35.8038075043
 02/17  18:00:00,351.812509612,72.7697296493,0.0,0.0,220.879908,53.238744,881.777505002,832.194057483,4.83426,44.7491875192
 02/17  19:00:00,367.1677677,72.7697296493,0.0,0.0,220.879908,53.238744,1014.04300169,955.266155113,4.83426,53.9425865788
 02/17  20:00:00,371.119606955,72.7697296493,0.0,0.0,220.879908,53.238744,1114.83951259,1101.29703275,4.83426,8.70821984143
 02/17  21:00:00,371.429615069,72.7697296493,0.0,0.0,220.879908,53.238744,1214.69687378,1192.49304915,4.83426,17.3695646354
 02/17  22:00:00,117.302012546,0.0,0.0,0.0,43.513341876,52.539744,13.5295530123,0.0,4.83426,8.69529301232
 02/17  23:00:00,117.413115694,0.0,0.0,0.0,43.513341876,52.539744,13.4862199787,0.0,4.83426,8.65195997873
 02/17  24:00:00,118.521763616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,118.707510122,1.22234866851,0.0,0.0,43.513341876,52.539744,5.11245723537,0.258197235368,4.83426,0.02
 02/18  02:00:00,119.240788214,1.74621238359,0.0,0.0,43.513341876,52.539744,13.8221949604,0.373840349684,4.83426,8.61409461068
 02/18  03:00:00,119.101821038,1.61450495374,0.0,0.0,43.513341876,52.539744,5.37463681423,0.520376814229,4.83426,0.02
 02/18  04:00:00,122.046332648,4.560533461,0.0,0.0,43.513341876,52.539744,6.06847433017,1.21421433017,4.83426,0.02
 02/18  05:00:00,122.153009822,4.24217039171,0.0,0.0,43.513341876,52.539744,6.60641637778,1.75215637778,4.83426,0.02
 02/18  06:00:00,122.69639995,4.81567205456,0.0,0.0,43.513341876,52.539744,15.9069518701,2.45924448651,4.83426,8.61344738356
 02/18  07:00:00,122.14857907,4.24217039171,0.0,0.0,43.513341876,52.539744,7.9841026474,3.1298426474,4.83426,0.02
 02/18  08:00:00,113.625327686,4.81567205456,0.0,0.0,43.513341876,52.539744,7.90482461199,3.05056461199,4.83426,0.02
 02/18  09:00:00,104.088927218,4.24217039171,0.0,0.0,43.513341876,52.539744,7.82506132797,2.97080132797,4.83426,0.02
 02/18  10:00:00,104.255791116,4.37884850477,0.0,0.0,43.513341876,52.539744,7.44216841636,2.58790841636,4.83426,0.02
 02/18  11:00:00,102.186555385,2.2924503345,0.0,0.0,43.513341876,52.539744,32.2865738662,1.24804641554,4.83426,26.2042674506
 02/18  12:00:00,101.891097733,1.04772743016,0.0,0.0,43.513341876,52.539744,5.44515243302,0.590892433015,4.83426,0.02
 02/18  13:00:00,100.590934492,0.698484953437,0.0,0.0,43.513341876,52.539744,13.7225111331,0.221765906803,4.83426,8.6664852263
 02/18  14:00:00,99.9718268155,0.0,0.0,0.0,43.513341876,52.539744,13.4918102399,0.0,4.83426,8.65755023989
 02/18  15:00:00,99.9981843004,0.0,0.0,0.0,43.513341876,52.539744,13.4915795238,0.0,4.83426,8.65731952378
