Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  16:00:00,99.9709970383,0.0,0.0,0.0,43.513341876,52.539744,13.4913496052,0.0,4.83426,8.65708960516
 02/18  17:00:00,99.7601886138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,99.7361941755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,114.653745628,0.0,0.0,0.0,43.513341876,52.539744,13.4483451616,0.0,4.83426,8.61408516164
 02/18  20:00:00,118.05331827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.023969088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,119.197215559,1.37403000045,0.0,0.0,43.513341876,52.539744,40.7152980936,0.467146312358,4.83426,35.4138917813
 02/18  23:00:00,120.941041729,3.46000263937,0.0,0.0,43.513341876,52.539744,6.00478226137,1.15052226137,4.83426,0.02
 02/18  24:00:00,122.680678489,4.24217039171,0.0,0.0,43.513341876,52.539744,6.80407883279,1.94981883279,4.83426,0.02
 02/19  01:00:00,121.909534257,4.46642957784,0.0,0.0,43.513341876,52.539744,8.17005251493,3.31579251493,4.83426,0.02
 02/19  02:00:00,122.025829428,4.59141286843,0.0,0.0,43.513341876,52.539744,9.94247112325,5.08821112325,4.83426,0.02
 02/19  03:00:00,121.902559462,4.46642957784,0.0,0.0,43.513341876,52.539744,20.8148231778,7.36642791379,4.83426,8.61413526401
 02/19  04:00:00,126.037332649,8.59417098169,0.0,0.0,43.513341876,52.539744,18.2179057834,13.3636457834,4.83426,0.02
 02/19  05:00:00,126.747061004,8.86946350242,0.0,0.0,43.513341876,52.539744,23.0741040345,18.2198440345,4.83426,0.02
 02/19  06:00:00,129.732133073,11.866026575,0.0,0.0,43.513341876,52.539744,35.7024933856,30.8482333856,4.83426,0.02
 02/19  07:00:00,134.678430841,16.7741124476,0.0,0.0,43.513341876,52.539744,51.2897730951,37.841390276,4.83426,8.61412281911
 02/19  08:00:00,120.206653059,11.399625422,0.0,0.0,43.513341876,52.539744,44.0930465992,39.2387865992,4.83426,0.02
 02/19  09:00:00,106.78641525,6.93773354854,0.0,0.0,43.513341876,52.539744,39.5103289449,34.6560689449,4.83426,0.02
 02/19  10:00:00,104.466302258,4.59141286843,0.0,0.0,43.513341876,52.539744,32.7843577111,27.9300977111,4.83426,0.02
 02/19  11:00:00,104.323303943,4.46642957784,0.0,0.0,43.513341876,52.539744,41.6451310997,19.3327947983,4.83426,17.4780763014
 02/19  12:00:00,105.375256279,4.59141286843,0.0,0.0,43.513341876,52.539744,28.8186305079,15.317943925,4.83426,8.66642658297
 02/19  13:00:00,104.122076305,4.35001541893,0.0,0.0,43.513341876,52.539744,23.6536047278,10.1529143996,4.83426,8.66643032819
 02/19  14:00:00,103.291658778,3.45610436521,0.0,0.0,43.513341876,52.539744,18.6616991776,5.16119950394,4.83426,8.6662396737
 02/19  15:00:00,100.280999558,0.43292527563,0.0,0.0,43.513341876,52.539744,13.9387654921,0.446814969918,4.83426,8.65769052222
 02/19  16:00:00,99.8262320129,0.0,0.0,0.0,43.513341876,52.539744,13.4917167884,0.0,4.83426,8.65745678835
 02/19  17:00:00,99.6288104265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,99.6247968419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,115.027634156,3.46141462703,0.0,0.0,43.513341876,52.539744,16.4364432786,2.9882108151,4.83426,8.61397246352
 02/19  20:00:00,121.356962079,3.38971444576,0.0,0.0,43.513341876,52.539744,9.6157918573,4.7615318573,4.83426,0.02
 02/19  21:00:00,122.234693515,4.29180833948,0.0,0.0,43.513341876,52.539744,13.4641863049,8.60992630493,4.83426,0.02
 02/19  22:00:00,122.345459456,4.59141286843,0.0,0.0,43.513341876,52.539744,55.1325096996,14.8789893617,4.83426,35.4192603379
 02/19  23:00:00,121.889450318,4.46642957784,0.0,0.0,43.513341876,52.539744,24.8025013627,19.9482413627,4.83426,0.02
 02/19  24:00:00,123.006719156,4.59141286843,0.0,0.0,43.513341876,52.539744,27.4580674553,22.6038074553,4.83426,0.02
 02/20  01:00:00,121.899789682,4.46642957784,0.0,0.0,43.513341876,52.539744,35.7463049707,30.8920449707,4.83426,0.02
 02/20  02:00:00,122.025189443,4.59141286843,0.0,0.0,43.513341876,52.539744,47.2843679205,33.8359677423,4.83426,8.6141401782
 02/20  03:00:00,122.712970885,5.26698120049,0.0,0.0,43.513341876,52.539744,50.6696485024,45.8153885024,4.83426,0.02
 02/20  04:00:00,131.762244572,14.3147152403,0.0,0.0,43.513341876,52.539744,55.5278867385,50.6736267385,4.83426,0.02
 02/20  05:00:00,127.164485942,9.26973931375,0.0,0.0,43.513341876,52.539744,71.5509922571,66.6967322571,4.83426,0.02
 02/20  06:00:00,135.470489475,17.6091861391,0.0,0.0,43.513341876,52.539744,71.5414457935,66.6871857935,4.83426,0.02
 02/20  07:00:00,135.208385491,17.2962328829,0.0,0.0,43.513341876,52.539744,97.8442309738,84.3958287216,4.83426,8.61414225214
 02/20  08:00:00,117.541606922,8.75428130622,0.0,0.0,43.513341876,52.539744,67.3535786343,62.4993186343,4.83426,0.02
 02/20  09:00:00,104.30640401,4.46642957784,0.0,0.0,43.513341876,52.539744,68.1416308064,63.2873708064,4.83426,0.02
 02/20  10:00:00,104.452964642,4.59141286843,0.0,0.0,43.513341876,52.539744,44.9519749516,40.0977149516,4.83426,0.02
 02/20  11:00:00,104.339234257,4.46642957784,0.0,0.0,43.513341876,52.539744,42.1482531074,28.6930440986,4.83426,8.62094900884
 02/20  12:00:00,105.221156217,4.41679163007,0.0,0.0,43.513341876,52.539744,22.4350524074,17.5807924074,4.83426,0.02
 02/20  13:00:00,102.620116038,2.76414222187,0.0,0.0,43.513341876,52.539744,11.9695472613,7.11528726126,4.83426,0.02
 02/20  14:00:00,100.582968112,0.635649949967,0.0,0.0,43.513341876,52.539744,14.5345255486,1.07768002074,4.83426,8.62258552787
 02/20  15:00:00,99.9798933096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,99.961267163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.7694036497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,99.7605411678,0.0,0.0,0.0,43.513341876,52.539744,13.4483430615,0.0,4.83426,8.6140830615
 02/20  19:00:00,111.66868864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.043945602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,117.986128754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,119.374541985,1.63275767931,0.0,0.0,43.513341876,52.539744,7.03834353952,2.18408353952,4.83426,0.02
 02/20  23:00:00,121.134515774,3.67646527718,0.0,0.0,43.513341876,52.539744,19.86800931,6.41963838052,4.83426,8.61411092946
 02/20  24:00:00,122.452365929,4.0257077539,0.0,0.0,43.513341876,52.539744,13.8757426991,9.02148269915,4.83426,0.02
 02/21  01:00:00,121.842445004,4.37495023062,0.0,0.0,43.513341876,52.539744,16.1344669791,11.2802069791,4.83426,0.02
 02/21  02:00:00,122.147572047,4.68289221566,0.0,0.0,43.513341876,52.539744,29.2976653117,15.8409000946,4.83426,8.62250521707
 02/21  03:00:00,121.833478542,4.37495023062,0.0,0.0,43.513341876,52.539744,22.1972686727,17.3430086727,4.83426,0.02
 02/21  04:00:00,122.144129058,4.68289221566,0.0,0.0,43.513341876,52.539744,26.0390881752,21.1848281752,4.83426,0.02
 02/21  05:00:00,123.964082177,4.37495023062,0.0,0.0,43.513341876,52.539744,35.9363100203,22.4795121619,4.83426,8.62253785843
 02/21  06:00:00,123.933626506,4.68289221566,0.0,0.0,43.513341876,52.539744,31.4256765154,26.5714165154,4.83426,0.02
 02/21  07:00:00,195.077375091,72.7697296493,0.00124689579525,0.0,43.513341876,53.238744,2251.88031835,2247.02605835,4.83426,0.02
 02/21  08:00:00,361.822015644,72.7697296493,0.0,0.0,220.879908,53.238744,1561.6157444,1530.3167862,4.83426,26.4646981991
 02/21  09:00:00,444.861032872,72.7697296493,0.00231825980482,0.0,220.879908,145.652643033,1318.12519285,1237.40748572,36.25695,44.4607571216
 02/21  10:00:00,444.608665636,72.7697296493,0.00225604033557,0.0,220.879908,145.652643033,1156.49676157,1075.1814751,36.25695,45.0583364691
 02/21  11:00:00,450.220040238,72.7697296493,0.00156114317972,0.0,220.879908,151.653867033,976.307063756,873.820062636,48.3426,54.1444011194
 02/21  12:00:00,450.923718465,72.7697296493,0.0,0.0,220.879908,151.653867033,746.38941792,643.649739363,48.3426,54.397078557
 02/21  13:00:00,449.884911498,72.7697296493,0.0,0.0,220.879908,151.653867033,627.901498446,515.868057787,48.3426,63.6908406584
 02/21  14:00:00,443.898510574,72.7697296493,0.0,0.0,220.879908,145.652643033,574.168421603,486.166215757,24.1713,63.8309058468
 02/21  15:00:00,443.90074737,72.7697296493,0.0,0.0,220.879908,145.652643033,559.210206995,489.966713063,24.1713,45.0721939318
 02/21  16:00:00,436.047498792,72.7697296493,0.0,0.0,220.879908,137.835547516,513.516036592,454.472400545,4.83426,54.2093760479
 02/21  17:00:00,431.012829852,72.7697296493,0.0,0.0,220.879908,133.019064,413.735667667,364.148510519,4.83426,44.7528971479
 02/21  18:00:00,351.225862509,72.7697296493,0.0,0.0,220.879908,53.238744,484.542360361,434.96361506,4.83426,44.7444853012
 02/21  19:00:00,363.179254875,72.7697296493,0.0,0.0,220.879908,53.238744,471.103903159,421.320913986,4.83426,44.9487291728
 02/21  20:00:00,369.130492383,72.7697296493,0.0,0.0,220.879908,53.238744,451.355412979,429.12672467,4.83426,17.3944283089
 02/21  21:00:00,369.130211028,72.7697296493,0.0,0.0,220.879908,53.238744,454.241518353,440.713187911,4.83426,8.69407044266
 02/21  22:00:00,117.585325319,0.0,0.0,0.0,43.513341876,52.539744,22.2034812997,0.0,4.83426,17.3692212997
 02/21  23:00:00,117.672202852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.642884492,0.0,0.0,0.0,43.513341876,52.539744,13.4720326743,0.0,4.83426,8.63777267433
 02/22  01:00:00,117.691953543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.692050521,0.0,0.0,0.0,43.513341876,52.539744,13.4568133823,0.0,4.83426,8.62255338234
 02/22  03:00:00,117.704637277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.705683127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.130937693,0.0,0.0,0.0,43.513341876,52.539744,13.4567784545,0.0,4.83426,8.62251845453
 02/22  06:00:00,118.100347964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  07:00:00,191.928580634,72.7697296493,0.0,0.0,43.513341876,53.238744,913.708838058,908.854578058,4.83426,0.02
 02/22  08:00:00,360.460937942,72.7697296493,0.0,0.0,220.879908,53.238744,827.648218689,796.349992422,4.83426,26.463966267
 02/22  09:00:00,443.883957072,72.7697296493,0.00227737027925,0.0,220.879908,145.652643033,708.183835106,627.464138432,36.25695,44.4627466744
 02/22  10:00:00,443.927857367,72.7697296493,0.00312565832591,0.0,220.879908,145.652643033,647.005837658,565.691441687,36.25695,45.0574459706
 02/22  11:00:00,449.945310864,72.7697296493,0.00224688451431,0.0,220.879908,151.653867033,635.816865125,533.331968047,48.3426,54.1422970785
 02/22  12:00:00,450.856036272,72.7697296493,0.0,0.0,220.879908,151.653867033,572.094870887,469.357702177,48.3426,54.3945687104
 02/22  13:00:00,449.938219234,72.7697296493,0.0,0.0,220.879908,151.653867033,556.586473407,444.553892159,48.3426,63.6899812486
 02/22  14:00:00,443.962404127,72.7697296493,0.0,0.0,220.879908,145.652643033,528.312125561,440.312781561,24.1713,63.8280440002
 02/22  15:00:00,443.957330441,72.775326515,0.0,0.0,220.879908,145.652643033,483.869602773,414.624445438,24.1713,45.0738573356
 02/22  16:00:00,436.135281116,72.8152947496,0.0,0.0,220.879908,137.835547516,422.917429656,363.876313977,4.83426,54.2068556794
 02/22  17:00:00,431.039095404,72.7697296493,0.0,0.0,220.879908,133.019064,321.235805647,271.648359839,4.83426,44.7531858082
 02/22  18:00:00,351.244466502,72.7697296493,0.0,0.0,220.879908,53.238744,389.466042338,339.882590373,4.83426,44.7491919648
 02/22  19:00:00,363.200227083,72.7697296493,0.0,0.0,220.879908,53.238744,373.833109227,324.050934141,4.83426,44.9479150859
 02/22  20:00:00,369.5744494,72.7697296493,0.0,0.0,220.879908,53.238744,352.226370709,329.998391308,4.83426,17.3937194016
 02/22  21:00:00,369.547051405,72.7697296493,0.0,0.0,220.879908,53.238744,353.898862557,340.369311294,4.83426,8.69529126291
 02/22  22:00:00,117.996056983,0.0,0.0,0.0,43.513341876,52.539744,22.202692324,0.0,4.83426,17.368432324
 02/22  23:00:00,117.762491144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,118.71854294,0.0,0.0,0.0,43.513341876,52.539744,13.4735622791,0.0,4.83426,8.63930227913
 02/23  01:00:00,117.806256142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.791763738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.770106105,0.0,0.0,0.0,43.513341876,52.539744,13.4568512649,0.0,4.83426,8.62259126494
 02/23  04:00:00,117.796666308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,118.295285446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.295016081,0.0,0.0,0.0,43.513341876,52.539744,13.4568135043,0.0,4.83426,8.62255350434
 02/23  07:00:00,201.843707585,72.7697296493,9.34191990232,0.0,43.513341876,53.238744,437.489891641,432.635631641,4.83426,0.02
 02/23  08:00:00,372.037438943,72.7697296493,11.2016159752,0.0,220.879908,53.238744,389.187554543,357.890720105,4.83426,26.4625744384
 02/23  09:00:00,453.760526727,72.7697296493,9.5583203438,0.0,220.879908,145.652643033,323.47595644,243.799477714,36.25695,43.4195287261
 02/23  10:00:00,460.828508406,72.7697296493,16.390906747,0.0,220.879908,145.652643033,300.932157892,218.561052517,36.25695,46.1141553749
 02/23  11:00:00,496.230872365,72.8000030212,45.141305434,0.0,220.879908,151.653867033,244.784052717,142.302621045,48.3426,54.1388316721
 02/23  12:00:00,545.779907674,73.0974891227,92.8384658012,0.0,220.879908,151.653867033,154.107776182,51.3703193723,48.3426,54.3948568098
 02/23  13:00:00,619.989043265,73.7613276128,166.504801026,0.0,220.879908,151.653867033,114.435418082,2.40078435665,48.3426,63.6920337256
 02/23  14:00:00,713.729037795,74.4256619985,264.830534521,0.0,220.879908,145.652643033,88.00961563,0.00567563723753,24.1713,63.8326399927
 02/23  15:00:00,821.038609442,74.9911347074,370.798531593,0.0,220.879908,145.652643033,69.2507731561,0.0,24.1713,45.0794731561
 02/23  16:00:00,870.647278838,75.5257740586,427.514516353,0.0,220.879908,137.835547516,59.0413734474,0.00448317973596,4.83426,54.2026302677
 02/23  17:00:00,800.948272231,73.3282854769,365.403235181,0.0,220.879908,133.019064,49.5984176047,0.0143284162548,4.83426,44.7498291884
 02/23  18:00:00,612.045609326,72.8679031782,257.302510817,0.0,220.879908,53.238744,49.5857763561,0.0,4.83426,44.7515163561
 02/23  19:00:00,552.915857966,72.8417840503,186.91700729,0.0,220.879908,53.238744,51.5437435259,1.76039652454,4.83426,44.9490870013
 02/23  20:00:00,507.112602702,72.8220946272,135.333633375,0.0,220.879908,53.238744,43.3061520224,21.0757286925,4.83426,17.3961633299
 02/23  21:00:00,458.822504535,72.7981870166,87.7774249548,0.0,220.879908,53.238744,73.1234740587,59.5945312139,4.83426,8.69468284472
 02/23  22:00:00,118.191971045,0.0,0.0,0.0,43.513341876,52.539744,13.5282331778,0.0,4.83426,8.69397317775
 02/23  23:00:00,117.910937216,0.0,0.0,0.0,43.513341876,52.539744,13.4862064207,0.0,4.83426,8.65194642069
 02/23  24:00:00,118.832412198,0.0,0.0,0.0,43.513341876,52.539744,13.4736738698,0.0,4.83426,8.63941386982
 02/24  01:00:00,117.93587315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.936331149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,117.931037699,0.0,0.0,0.0,43.513341876,52.539744,13.4566864168,0.0,4.83426,8.62242641679
 02/24  04:00:00,117.926059839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,120.218211039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,119.862483196,0.0,0.0,0.0,43.513341876,52.539744,13.4566457612,0.0,4.83426,8.62238576118
 02/24  07:00:00,238.405777151,72.7697296493,45.2529519307,0.0,43.513341876,53.238744,348.996087095,344.141827095,4.83426,0.02
 02/24  08:00:00,391.418650744,72.7697296493,30.4924076589,0.0,220.879908,53.238744,336.131020295,304.836200904,4.83426,26.4605593911
 02/24  09:00:00,474.518946391,72.8037989464,30.0431492723,0.0,220.879908,145.652643033,270.49318509,198.660558149,36.25695,35.5756769415
 02/24  10:00:00,474.760978138,73.1515469782,29.8738514966,0.0,220.879908,145.652643033,283.467074276,193.145398516,36.25695,54.0647257599
 02/24  11:00:00,481.899912292,73.6916009497,30.4556033661,0.0,220.879908,151.653867033,285.922912444,183.446981793,48.3426,54.1333306509
 02/24  12:00:00,484.570986652,74.2479805941,31.674763457,0.0,220.879908,151.653867033,247.665864173,144.939039008,48.3426,54.3842251653
 02/24  13:00:00,453.702393543,74.4226842391,2.01979410914,0.0,220.879908,151.653867033,435.293033976,323.256504858,48.3426,63.6939291182
 02/24  14:00:00,445.88736464,74.5351963682,0.0,0.0,220.879908,145.652643033,721.587591142,638.82648766,24.1713,58.5898034828
 02/24  15:00:00,446.181504342,74.7379243578,0.0,0.0,220.879908,145.652643033,823.740103799,749.314250733,24.1713,50.2545530651
 02/24  16:00:00,438.488118279,74.7804495505,0.0,0.0,220.879908,137.835547516,819.102893574,760.069294162,4.83426,54.199339412
 02/24  17:00:00,431.514213088,72.9168028372,0.0,0.0,220.879908,133.019064,691.541358017,641.95605939,4.83426,44.7510386277
 02/24  18:00:00,351.639858953,72.7697296493,0.0,0.0,220.879908,53.238744,799.174612433,749.593895106,4.83426,44.7464573275
 02/24  19:00:00,363.718189549,72.7697296493,0.0,0.0,220.879908,53.238744,845.910917818,796.12631877,4.83426,44.9503390477
 02/24  20:00:00,369.717771304,72.7697296493,0.0,0.0,220.879908,53.238744,836.659821377,814.431054597,4.83426,17.3945067803
 02/24  21:00:00,369.717173214,72.7697296493,0.0,0.0,220.879908,53.238744,835.650816958,822.122702086,4.83426,8.69385487173
 02/24  22:00:00,117.457801227,0.0,0.0,0.0,43.513341876,52.539744,13.5289571494,0.0,4.83426,8.69469714938
 02/24  23:00:00,117.551619335,0.0,0.0,0.0,43.513341876,52.539744,13.4862455684,0.0,4.83426,8.65198556843
 02/24  24:00:00,118.610364471,0.0,0.0,0.0,43.513341876,52.539744,13.4735043831,0.0,4.83426,8.63924438309
 02/25  01:00:00,117.626297492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.632076738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.620222617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.61350985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.035533558,0.0,0.0,0.0,43.513341876,52.539744,13.4482567362,0.0,4.83426,8.61399673617
 02/25  06:00:00,118.001719586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,118.024930282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,105.938785558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,99.9602669399,0.0,0.0,0.0,43.513341876,52.539744,13.4476257597,0.0,4.83426,8.6133657597
 02/25  10:00:00,99.989454841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,99.9791694929,0.0,0.0,0.0,43.513341876,52.539744,22.3079338321,0.0,4.83426,17.4736738321
 02/25  12:00:00,100.888143273,0.0,0.0,0.0,43.513341876,52.539744,13.5000076913,0.0,4.83426,8.66574769133
 02/25  13:00:00,99.9393831,0.0,0.0,0.0,43.513341876,52.539744,13.4996297485,0.0,4.83426,8.66536974846
 02/25  14:00:00,100.021723778,0.0,0.0,0.0,43.513341876,52.539744,13.4912448172,0.0,4.83426,8.65698481721
 02/25  15:00:00,100.049760978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  16:00:00,100.023629943,0.0,0.0,0.0,43.513341876,52.539744,13.4919584399,0.0,4.83426,8.65769843994
 02/25  17:00:00,99.8200992652,0.0,0.0,0.0,43.513341876,52.539744,13.4482994285,0.0,4.83426,8.6140394285
 02/25  18:00:00,99.8155343392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,111.747738235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.11467597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.074267497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,117.890328485,0.0,0.0,0.0,43.513341876,52.539744,40.2441839387,0.0,4.83426,35.4099239387
 02/25  23:00:00,117.560652191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.506773646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.559776512,0.0,0.0,0.0,43.513341876,52.539744,13.4483262408,0.0,4.83426,8.61406624082
 02/26  02:00:00,117.554494738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.552588104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.554040009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,117.97935392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,117.948747899,0.0,0.0,0.0,43.513341876,52.539744,13.4482143496,0.0,4.83426,8.61395434959
 02/26  07:00:00,117.975024927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  08:00:00,105.895098085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,99.9244643572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,99.9835668003,0.0,0.0,0.0,43.513341876,52.539744,13.4568154617,0.0,4.83426,8.62255546172
 02/26  11:00:00,100.009261401,0.0,0.0,0.0,43.513341876,52.539744,22.3084839695,0.0,4.83426,17.4742239695
 02/26  12:00:00,100.901299836,0.0,0.0,0.0,43.513341876,52.539744,13.5003807506,0.0,4.83426,8.66612075061
 02/26  13:00:00,100.001156358,0.0,0.0,0.0,43.513341876,52.539744,13.4999972848,0.0,4.83426,8.66573728479
 02/26  14:00:00,100.108478498,0.0,0.0,0.0,43.513341876,52.539744,13.4996167438,0.0,4.83426,8.66535674384
 02/26  15:00:00,100.16195036,0.0,0.0,0.0,43.513341876,52.539744,12.8657536281,0.0,4.83426,8.03149362812
 02/26  16:00:00,100.165278714,0.0,0.0,0.0,43.513341876,52.539744,5.47918988327,0.0,4.83426,0.644929883267
 02/26  17:00:00,99.9699896632,0.0,0.0,0.0,43.513341876,52.539744,13.4481776895,0.0,4.83426,8.61391768948
 02/26  18:00:00,99.9394163245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,111.836937382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.216492607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.187073304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,117.952222684,0.0,0.0,0.0,43.513341876,52.539744,40.2440023664,0.0,4.83426,35.4097423664
 02/26  23:00:00,117.544522302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.466647527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.482763195,0.0,0.0,0.0,43.513341876,52.539744,13.4567844806,0.0,4.83426,8.62252448061
 02/27  02:00:00,117.479915216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.469920074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,117.453870465,0.0,0.0,0.0,43.513341876,52.539744,13.4567329579,0.0,4.83426,8.62247295794
 02/27  05:00:00,117.872854131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,117.841295793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,194.652488177,72.7697296493,0.0,0.0,43.513341876,53.238744,1870.14478579,1856.68810019,4.83426,8.62242560008
 02/27  08:00:00,359.829170607,72.7697296493,0.0,0.0,220.879908,53.238744,1650.25483862,1618.95863444,4.83426,26.4619441741
 02/27  09:00:00,446.145315194,72.7697296493,0.000611770586594,0.0,220.879908,145.652643033,1469.30694665,1397.47759619,36.25695,35.5724004594
 02/27  10:00:00,446.198386363,72.7697296493,0.00147581761323,0.0,220.879908,145.652643033,1429.41614171,1339.11379904,36.25695,54.0453926684
 02/27  11:00:00,452.209617914,72.7697296493,0.00103073090247,0.0,220.879908,151.653867033,1408.76792063,1315.31850601,48.3426,45.1068146237
 02/27  12:00:00,453.243099025,72.7697296493,0.0,0.0,220.879908,151.653867033,1378.70943612,1266.9278568,48.3426,63.4389793204
 02/27  13:00:00,452.212082952,72.7697296493,0.0,0.0,220.879908,151.653867033,1336.56454426,1233.64338016,48.3426,54.5785640988
 02/27  14:00:00,446.245251687,72.7697296493,0.0,0.0,220.879908,145.652643033,1324.58973031,1236.60741532,24.1713,63.8110149851
 02/27  15:00:00,446.229806681,72.7697296493,0.0,0.0,220.879908,145.652643033,1307.75322739,1229.506446,24.1713,54.0754813834
 02/27  16:00:00,438.361512259,72.7697296493,0.0,0.0,220.879908,137.835547516,1235.28272022,1176.26926778,4.83426,54.1791924413
 02/27  17:00:00,433.307935902,72.7697296493,0.0,0.0,220.879908,133.019064,1108.05468352,1066.96335806,4.83426,36.2570654651
 02/27  18:00:00,353.531672396,72.7697296493,0.0,0.0,220.879908,53.238744,1208.06420594,1158.9479218,4.83426,44.28202414
 02/27  19:00:00,365.496489278,72.7697296493,0.0,0.0,220.879908,53.238744,1235.55651658,1176.79099714,4.83426,53.931259436
 02/27  20:00:00,371.878600284,72.7697296493,0.0,0.0,220.879908,53.238744,1203.89837445,1190.35651621,4.83426,8.70759823945
 02/27  21:00:00,371.856441769,72.7697296493,0.0,0.0,220.879908,53.238744,1251.30897762,1229.10635058,4.83426,17.3683670409
 02/27  22:00:00,117.603212892,0.0,0.0,0.0,43.513341876,52.539744,13.5289075062,0.0,4.83426,8.69464750623
 02/27  23:00:00,117.409491094,0.0,0.0,0.0,43.513341876,52.539744,13.4857294229,0.0,4.83426,8.65146942287
 02/27  24:00:00,118.515663878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,118.524224539,1.04772743016,0.0,0.0,43.513341876,52.539744,13.6552905003,0.198636074948,4.83426,8.62239442535
 02/28  02:00:00,118.531264866,1.04772743016,0.0,0.0,43.513341876,52.539744,5.10810118459,0.253841184588,4.83426,0.02
 02/28  03:00:00,121.092063349,3.60953444995,0.0,0.0,43.513341876,52.539744,5.83836465369,0.984104653689,4.83426,0.02
 02/28  04:00:00,122.162911033,4.68289221566,0.0,0.0,43.513341876,52.539744,15.1731573618,1.71642674065,4.83426,8.62247062114
 02/28  05:00:00,127.712562611,8.11085780299,0.0,0.0,43.513341876,52.539744,8.64112092461,3.78686092461,4.83426,0.02
 02/28  06:00:00,128.75507802,9.48620195156,0.0,0.0,43.513341876,52.539744,11.3671548879,6.51289488786,4.83426,0.02
 02/28  07:00:00,196.323362223,72.7697296493,0.0,0.0,43.513341876,53.238744,2384.52280312,2371.06626072,4.83426,8.62228239942
 02/28  08:00:00,360.122045857,72.7697296493,0.0,0.0,220.879908,53.238744,2067.56275549,2036.27227577,4.83426,26.4562197179
 02/28  09:00:00,446.254874906,72.7697296493,0.0,0.0,220.879908,145.652643033,1736.07344188,1664.24509682,36.25695,35.5713950574
 02/28  10:00:00,446.260342049,72.7697296493,0.0,0.0,220.879908,145.652643033,1533.2037146,1451.91391284,36.25695,45.0328517619
 02/28  11:00:00,452.252001589,72.7697296493,0.00116267754393,0.0,220.879908,151.653867033,1393.76920337,1291.28098463,48.3426,54.1456187312
 02/28  12:00:00,452.623381824,72.7913048763,0.0,0.0,220.879908,151.653867033,1176.65544921,1073.91572338,48.3426,54.3971258356
 02/28  13:00:00,450.962954211,73.1072360296,0.0,0.0,220.879908,151.653867033,994.889972761,882.878532801,48.3426,63.66883996
 02/28  14:00:00,445.317394855,73.8346886655,0.0,0.0,220.879908,145.652643033,832.341465404,744.357285755,24.1713,63.8128796489
 02/28  15:00:00,445.635939206,74.3782809432,0.0,0.0,220.879908,145.652643033,674.363544534,599.507638179,24.1713,50.6846063556
 02/28  16:00:00,437.945011191,74.6645409866,0.0,0.0,220.879908,137.835547516,481.287673581,427.894368454,4.83426,48.5590451266
 02/28  17:00:00,431.418042506,73.2587373756,0.0,0.0,220.879908,133.019064,304.151145883,254.575777692,4.83426,44.7411081915
 02/28  18:00:00,351.164485336,72.7827494306,0.0,0.0,220.879908,53.238744,449.014261947,399.438573842,4.83426,44.7414281051
 02/28  19:00:00,360.353475089,72.7697296493,0.0,0.0,220.879908,53.238744,711.718872324,661.947435978,4.83426,44.9371763456
 02/28  20:00:00,369.992344259,72.7697296493,0.0,0.0,220.879908,53.238744,1002.92491812,980.695836938,4.83426,17.394821182
 02/28  21:00:00,369.937490186,72.7697296493,0.0,0.0,220.879908,53.238744,912.400397119,898.871866405,4.83426,8.69427071418
 02/28  22:00:00,117.379835949,0.0,0.0,0.0,43.513341876,52.539744,22.2033135332,0.0,4.83426,17.3690535332
 02/28  23:00:00,117.441740415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.537023584,0.0,0.0,0.0,43.513341876,52.539744,13.4735825727,0.0,4.83426,8.6393225727
 03/01  01:00:00,117.498766563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.506670185,0.0,0.0,0.0,43.513341876,52.539744,13.4567971364,0.0,4.83426,8.62253713643
 03/01  03:00:00,118.547866376,1.04772743016,0.0,0.0,43.513341876,52.539744,5.20242291316,0.348162913164,4.83426,0.02
 03/01  04:00:00,119.196527202,1.70491189191,0.0,0.0,43.513341876,52.539744,5.51985470451,0.66559470451,4.83426,0.02
 03/01  05:00:00,122.951650237,5.03213469237,0.0,0.0,43.513341876,52.539744,15.7927700965,2.33602890993,4.83426,8.62248118655
 03/01  06:00:00,126.713378979,8.82901748981,0.0,0.0,43.513341876,52.539744,9.38922188086,4.53496188086,4.83426,0.02
 03/01  07:00:00,195.409732417,72.7697296493,0.0,0.0,43.513341876,53.238744,2615.41445657,2610.56019657,4.83426,0.02
 03/01  08:00:00,360.092687315,72.7697296493,0.0,0.0,220.879908,53.238744,2309.2208441,2277.92637118,4.83426,26.4602129213
 03/01  09:00:00,446.247252116,72.7697296493,0.0,0.0,220.879908,145.652643033,1977.7657357,1897.05264382,36.25695,44.4561418811
 03/01  10:00:00,446.260502637,72.7697296493,0.0,0.0,220.879908,145.652643033,1783.00572825,1701.7006933,36.25695,45.048084953
 03/01  11:00:00,452.242205058,72.7697296493,0.0,0.0,220.879908,151.653867033,1636.06809286,1533.5947503,48.3426,54.1307425611
 03/01  12:00:00,453.261937531,72.7697296493,0.0,0.0,220.879908,151.653867033,1485.76648666,1383.04309246,48.3426,54.3807941992
 03/01  13:00:00,452.215364032,72.7697296493,0.0,0.0,220.879908,151.653867033,1413.00560759,1300.98443143,48.3426,63.6785761608
 03/01  14:00:00,446.244921389,72.786100525,0.0,0.0,220.879908,145.652643033,1299.60851657,1211.62134905,24.1713,63.8158675192
 03/01  15:00:00,445.638506627,72.8104525102,0.0,0.0,220.879908,145.652643033,1164.01705147,1094.77426112,24.1713,45.0714903512
 03/01  16:00:00,437.408223667,72.9114870126,0.0,0.0,220.879908,137.835547516,1045.3143112,986.290501007,4.83426,54.1895501973
 03/01  17:00:00,431.909687696,72.7697296493,0.0,0.0,220.879908,133.019064,875.181045881,825.601016516,4.83426,44.745769365
 03/01  18:00:00,352.311122906,72.7697296493,0.0,0.0,220.879908,53.238744,1010.36008881,960.788337906,4.83426,44.7374908989
 03/01  19:00:00,361.976535414,72.7697296493,0.0,0.0,220.879908,53.238744,1121.24789425,1071.47040639,4.83426,44.9432278625
 03/01  20:00:00,371.865322701,72.7697296493,0.0,0.0,220.879908,53.238744,1187.85006479,1165.62215233,4.83426,17.3936524631
 03/01  21:00:00,371.844310606,72.7697296493,0.0,0.0,220.879908,53.238744,1242.41850182,1228.89190742,4.83426,8.69233440005
 03/01  22:00:00,117.60735019,0.0,0.0,0.0,43.513341876,52.539744,13.5285753167,0.0,4.83426,8.69431531673
 03/01  23:00:00,117.415222374,0.0,0.0,0.0,43.513341876,52.539744,13.4859137692,0.0,4.83426,8.65165376923
 03/01  24:00:00,119.573813912,1.04772743016,0.0,0.0,43.513341876,52.539744,13.6721091125,0.198574293115,4.83426,8.63927481941
 03/02  01:00:00,118.71438607,1.22234866851,0.0,0.0,43.513341876,52.539744,5.13812438734,0.283864387336,4.83426,0.02
 03/02  02:00:00,119.239892656,1.74621238359,0.0,0.0,43.513341876,52.539744,5.29804428124,0.443784281241,4.83426,0.02
 03/02  03:00:00,119.391171892,1.90419421321,0.0,0.0,43.513341876,52.539744,14.128367627,0.671635862055,4.83426,8.62247176498
 03/02  04:00:00,122.16453705,4.67746939089,0.0,0.0,43.513341876,52.539744,6.48882513456,1.63456513456,4.83426,0.02
 03/02  05:00:00,122.149628552,4.23759107055,0.0,0.0,43.513341876,52.539744,7.20939960019,2.35513960019,4.83426,0.02
 03/02  06:00:00,127.505227757,9.62356111163,0.0,0.0,43.513341876,52.539744,18.351683427,4.89502163806,4.83426,8.6224017889
 03/02  07:00:00,195.25789728,72.7697296493,0.0,0.0,43.513341876,53.238744,2104.3169966,2099.4627366,4.83426,0.02
 03/02  08:00:00,359.971560552,72.7697296493,0.0,0.0,220.879908,53.238744,1797.69713281,1766.4066621,4.83426,26.4562107023
 03/02  09:00:00,446.181888824,72.7697296493,0.000835215306445,0.0,220.879908,145.652643033,1462.16850929,1390.34576001,36.25695,35.5657992715
 03/02  10:00:00,445.57999207,72.7697296493,0.00179811647904,0.0,220.879908,145.652643033,1286.54915133,1196.24659638,36.25695,54.0456049511
 03/02  11:00:00,450.951786034,72.7697296493,0.00124536755375,0.0,220.879908,151.653867033,1182.98541949,1080.52481138,48.3426,54.1180081163
 03/02  12:00:00,451.486359801,72.7697296493,0.0,0.0,220.879908,151.653867033,1014.79629726,912.092308228,48.3426,54.3613890314
 03/02  13:00:00,450.148157209,72.7708207216,0.0,0.0,220.879908,151.653867033,859.978009717,757.057766279,48.3426,54.5776434377
 03/02  14:00:00,443.999396929,72.7875199369,0.0,0.0,220.879908,145.652643033,718.471513488,630.505764586,24.1713,63.7944489025
 03/02  15:00:00,443.917532383,72.7723481336,0.0,0.0,220.879908,145.652643033,644.389082928,566.144629014,24.1713,54.0731539137
 03/02  16:00:00,436.122708887,72.7738640628,0.0,0.0,220.879908,137.835547516,657.220857098,598.211851286,4.83426,54.1747458123
 03/02  17:00:00,431.238675997,72.7697296493,0.0,0.0,220.879908,133.019064,685.728525027,636.159178973,4.83426,44.7350860538
 03/02  18:00:00,351.701129328,72.7697296493,0.0,0.0,220.879908,53.238744,876.189589976,835.563277584,4.83426,35.7920523926
 03/02  19:00:00,360.855951087,72.7697296493,0.0,0.0,220.879908,53.238744,949.064336358,890.30289656,4.83426,53.9271797981
 03/02  20:00:00,370.637522325,72.7697296493,0.0,0.0,220.879908,53.238744,1015.83024468,1002.28839838,4.83426,8.70758630358
 03/02  21:00:00,371.122415455,72.7697296493,0.0,0.0,220.879908,53.238744,1099.15690091,1076.95430369,4.83426,17.3683372112
 03/02  22:00:00,117.674009099,0.0,0.0,0.0,43.513341876,52.539744,13.5288716211,0.0,4.83426,8.69461162106
 03/02  23:00:00,117.467840193,0.0,0.0,0.0,43.513341876,52.539744,13.485768318,0.0,4.83426,8.65150831795
 03/02  24:00:00,118.551845685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.527727479,0.0,0.0,0.0,43.513341876,52.539744,13.4567413872,0.0,4.83426,8.62248138716
 03/03  02:00:00,117.5295912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.523188905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.517218376,0.0,0.0,0.0,43.513341876,52.539744,13.4566701946,0.0,4.83426,8.62241019456
 03/03  05:00:00,119.98563053,0.349242476718,0.0,0.0,43.513341876,52.539744,4.94719484078,0.0929348407759,4.83426,0.02
 03/03  06:00:00,120.346742556,1.04772743016,0.0,0.0,43.513341876,52.539744,5.06443213349,0.21017213349,4.83426,0.02
 03/03  07:00:00,194.361400417,72.7697296493,0.0,0.0,43.513341876,53.238744,1630.80420892,1617.34760873,4.83426,8.62234018285
 03/03  08:00:00,358.886719411,72.7697296493,0.0,0.0,220.879908,53.238744,1464.75613815,1433.46714863,4.83426,26.4547295229
 03/03  09:00:00,445.232050062,72.7697296493,0.00152886907267,0.0,220.879908,145.652643033,1273.49213132,1201.66957553,36.25695,35.5656057884
 03/03  10:00:00,445.287538928,72.7697296493,0.00198058434677,0.0,220.879908,145.652643033,1221.15966457,1139.87515183,36.25695,45.0275627481
 03/03  11:00:00,451.11698656,72.7697296493,0.00144392763597,0.0,220.879908,151.653867033,1184.36024913,1081.87954032,48.3426,54.1381088122
 03/03  12:00:00,451.885832743,72.7697296493,0.0,0.0,220.879908,151.653867033,1095.85553485,993.124575811,48.3426,54.3883590383
 03/03  13:00:00,450.606014285,72.7697296493,0.0,0.0,220.879908,151.653867033,1023.40120676,911.39742251,48.3426,63.6611842454
 03/03  14:00:00,444.58924274,72.7697296493,0.0,0.0,220.879908,145.652643033,1018.43769303,930.465583186,24.1713,63.8008098485
 03/03  15:00:00,444.735158537,72.7697296493,0.0,0.0,220.879908,145.652643033,1047.85248868,978.62882364,24.1713,45.052365042
 03/03  16:00:00,436.834771276,72.7697296493,0.0,0.0,220.879908,137.835547516,966.610837034,907.5814537,4.83426,54.1951233338
 03/03  17:00:00,431.805228238,72.7697296493,0.0,0.0,220.879908,133.019064,854.071839565,804.498761692,4.83426,44.7388178728
 03/03  18:00:00,352.103794038,72.7697296493,0.0,0.0,220.879908,53.238744,955.338769195,905.772574518,4.83426,44.7319346766
 03/03  19:00:00,361.19066571,72.7697296493,0.0,0.0,220.879908,53.238744,992.210181815,942.440735423,4.83426,44.9351863925
 03/03  20:00:00,370.217059529,72.7697296493,0.0,0.0,220.879908,53.238744,988.024245281,965.797559733,4.83426,17.3924255473
 03/03  21:00:00,370.218198973,72.7697296493,0.0,0.0,220.879908,53.238744,990.850179774,977.321271568,4.83426,8.69464820547
 03/03  22:00:00,117.378803867,0.0,0.0,0.0,43.513341876,52.539744,13.5289988018,0.0,4.83426,8.69473880177
 03/03  23:00:00,117.467369422,0.0,0.0,0.0,43.513341876,52.539744,13.4863198062,0.0,4.83426,8.65205980624
 03/03  24:00:00,118.553966432,0.0,0.0,0.0,43.513341876,52.539744,13.4731560276,0.0,4.83426,8.63889602764
 03/04  01:00:00,117.524426949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.523819143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.516995364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.51072181,0.0,0.0,0.0,43.513341876,52.539744,13.4480993018,0.0,4.83426,8.61383930175
 03/04  05:00:00,117.933254412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.899882151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,118.615746216,0.698484953437,0.0,0.0,43.513341876,52.539744,5.04045164147,0.186191641467,4.83426,0.02
 03/04  08:00:00,103.199322018,0.349242476718,0.0,0.0,43.513341876,52.539744,4.9041993974,0.0499393973971,4.83426,0.02
 03/04  09:00:00,99.8646238889,0.0,0.0,0.0,43.513341876,52.539744,13.448205326,0.0,4.83426,8.61394532601
 03/04  10:00:00,99.8902861066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,99.8954023183,0.0,0.0,0.0,43.513341876,52.539744,22.3084728963,0.0,4.83426,17.4742128963
 03/04  12:00:00,100.821814054,0.0,0.0,0.0,43.513341876,52.539744,13.4995623468,0.0,4.83426,8.66530234679
 03/04  13:00:00,99.8419351864,0.0,0.0,0.0,43.513341876,52.539744,13.5002469179,0.0,4.83426,8.66598691795
 03/04  14:00:00,99.9318878205,0.0,0.0,0.0,43.513341876,52.539744,13.490908545,0.0,4.83426,8.65664854499
 03/04  15:00:00,99.9710214135,0.0,0.0,0.0,43.513341876,52.539744,13.4915823983,0.0,4.83426,8.65732239832
 03/04  16:00:00,99.9570797224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,99.7601127633,0.0,0.0,0.0,43.513341876,52.539744,13.4481111126,0.0,4.83426,8.61385111265
 03/04  18:00:00,99.7487509111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,108.687692862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.058499455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.022596501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.798589683,0.0,0.0,0.0,43.513341876,52.539744,40.2391450865,0.0,4.83426,35.4048850865
 03/04  23:00:00,117.791709074,0.349242476718,0.0,0.0,43.513341876,52.539744,4.97105763173,0.116797631731,4.83426,0.02
 03/04  24:00:00,119.827664463,1.39696990687,0.0,0.0,43.513341876,52.539744,13.786447458,0.338242991744,4.83426,8.61394446624
 03/05  01:00:00,120.632828569,3.19390205378,0.0,0.0,43.513341876,52.539744,5.87221950013,1.01795950013,4.83426,0.02
 03/05  02:00:00,122.255362352,4.81567205456,0.0,0.0,43.513341876,52.539744,6.96450968496,2.11024968496,4.83426,0.02
 03/05  03:00:00,121.678278738,4.24217039171,0.0,0.0,43.513341876,52.539744,7.47056647958,2.61630647958,4.83426,0.02
 03/05  04:00:00,127.061922104,9.61898179047,0.0,0.0,43.513341876,52.539744,11.6174757189,6.7632157189,4.83426,0.02
 03/05  05:00:00,125.717964445,7.84465269365,0.0,0.0,43.513341876,52.539744,22.1718138459,8.72350944095,4.83426,8.61404440499
 03/05  06:00:00,128.281116435,10.4195334131,0.0,0.0,43.513341876,52.539744,21.9608680786,17.1066080786,4.83426,0.02
 03/05  07:00:00,128.936731062,11.0468591843,0.0,0.0,43.513341876,52.539744,23.3685909015,18.5143309015,4.83426,0.02
 03/05  08:00:00,111.237770165,8.41815435649,0.0,0.0,43.513341876,52.539744,23.7132902635,18.8590302635,4.83426,0.02
 03/05  09:00:00,104.077768521,4.24217039171,0.0,0.0,43.513341876,52.539744,26.9129755135,13.456295331,4.83426,8.6224201825
 03/05  10:00:00,104.695739452,4.81567205456,0.0,0.0,43.513341876,52.539744,16.3880212155,11.5337612155,4.83426,0.02
 03/05  11:00:00,104.139434512,4.24217039171,0.0,0.0,43.513341876,52.539744,28.8878789447,6.57845020187,4.83426,17.4751687428
 03/05  12:00:00,103.326786443,2.49828967853,0.0,0.0,43.513341876,52.539744,16.0383753403,2.53818013411,4.83426,8.66593520615
 03/05  13:00:00,99.9010652392,0.0,0.0,0.0,43.513341876,52.539744,13.5001017988,0.0,4.83426,8.66584179881
 03/05  14:00:00,100.009926509,0.0,0.0,0.0,43.513341876,52.539744,13.4996798363,0.0,4.83426,8.66541983632
 03/05  15:00:00,100.0414307,0.0,0.0,0.0,43.513341876,52.539744,13.4911657224,0.0,4.83426,8.65690572237
 03/05  16:00:00,100.018283456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,99.8289885598,0.0,0.0,0.0,43.513341876,52.539744,13.4482162845,0.0,4.83426,8.61395628452
 03/05  18:00:00,99.8179386645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,108.768302973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.150080788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.108660235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.898033066,0.0,0.0,0.0,43.513341876,52.539744,40.2388260745,0.0,4.83426,35.4045660745
 03/05  23:00:00,117.490676516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,120.866611255,2.44738776616,0.0,0.0,43.513341876,52.539744,6.30530343661,1.45104343661,4.83426,0.02
 03/06  01:00:00,121.461859223,4.0257077539,0.0,0.0,43.513341876,52.539744,16.7526085641,3.29615931883,4.83426,8.62218924523
 03/06  02:00:00,121.772592749,4.33364973894,0.0,0.0,43.513341876,52.539744,10.3512132926,5.4969532926,4.83426,0.02
 03/06  03:00:00,121.697062846,4.25853607171,0.0,0.0,43.513341876,52.539744,11.610715019,6.75645501897,4.83426,0.02
 03/06  04:00:00,122.116119216,4.68289221566,0.0,0.0,43.513341876,52.539744,22.8376883063,9.38132610089,4.83426,8.62210220543
 03/06  05:00:00,122.231308016,4.37495023062,0.0,0.0,43.513341876,52.539744,16.0663480444,11.2120880444,4.83426,0.02
 03/06  06:00:00,122.515422747,4.68289221566,0.0,0.0,43.513341876,52.539744,19.6965273351,14.8422673351,4.83426,0.02
 03/06  07:00:00,195.706671134,72.7697296493,0.0,0.0,43.513341876,53.238744,2252.9505774,2239.49391414,4.83426,8.62240325791
 03/06  08:00:00,357.143934178,72.7697296493,0.0,0.0,220.879908,53.238744,1725.73361979,1694.44164232,4.83426,26.4577174669
 03/06  09:00:00,446.243685187,72.7697296493,0.00202916624865,0.0,220.879908,145.652643033,1513.05972987,1441.2394241,36.25695,35.5633557783
 03/06  10:00:00,446.267398351,72.7697296493,0.00176626534103,0.0,220.879908,145.652643033,1465.07501689,1374.78979671,36.25695,54.0282701734
 03/06  11:00:00,452.257388616,72.7697296493,0.00117433980605,0.0,220.879908,151.653867033,1427.51739002,1334.07126197,48.3426,45.1035280537
 03/06  12:00:00,453.273224801,72.7697296493,0.0,0.0,220.879908,151.653867033,1382.46958594,1270.68939481,48.3426,63.4375911271
 03/06  13:00:00,452.237339286,72.7697296493,0.0,0.0,220.879908,151.653867033,1347.66146776,1244.76682326,48.3426,54.5520445018
 03/06  14:00:00,446.067448962,72.7697296493,0.0,0.0,220.879908,145.652643033,1274.3755172,1186.415927,24.1713,63.7882901973
 03/06  15:00:00,445.215134026,72.7697296493,0.0,0.0,220.879908,145.652643033,1142.90724658,1064.68519631,24.1713,54.0507502691
 03/06  16:00:00,436.995231276,72.7697296493,0.0,0.0,220.879908,137.835547516,1010.48427954,960.492649879,4.83426,45.1573696637
 03/06  17:00:00,431.757036987,72.7697296493,0.0,0.0,220.879908,133.019064,860.047119272,810.481954667,4.83426,44.7309046052
 03/06  18:00:00,352.023874255,72.7697296493,0.0,0.0,220.879908,53.238744,973.938530761,924.373889759,4.83426,44.730381002
 03/06  19:00:00,361.087945654,72.7697296493,0.0,0.0,220.879908,53.238744,1014.66736474,964.902270078,4.83426,44.9308346581
 03/06  20:00:00,370.568096292,72.7697296493,0.0,0.0,220.879908,53.238744,1027.711332,1005.48432105,4.83426,17.3927509516
 03/06  21:00:00,370.621681846,72.7697296493,0.0,0.0,220.879908,53.238744,1044.08369588,1030.55617557,4.83426,8.69326030735
 03/06  22:00:00,117.663149836,0.0,0.0,0.0,43.513341876,52.539744,22.2001528512,0.0,4.83426,17.3658928512
 03/06  23:00:00,117.426876276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.514319033,0.0,0.0,0.0,43.513341876,52.539744,13.473400109,0.0,4.83426,8.63914010898
 03/07  01:00:00,117.827468741,0.349242476718,0.0,0.0,43.513341876,52.539744,4.98861361869,0.134353618689,4.83426,0.02
 03/07  02:00:00,118.879271414,1.39696990687,0.0,0.0,43.513341876,52.539744,13.8927660121,0.436380939123,4.83426,8.62212507299
 03/07  03:00:00,118.87120073,1.39696990687,0.0,0.0,43.513341876,52.539744,5.34026348008,0.486003480081,4.83426,0.02
 03/07  04:00:00,122.177511019,4.70125280092,0.0,0.0,43.513341876,52.539744,7.10616418865,2.25190418865,4.83426,0.02
 03/07  05:00:00,123.838042577,4.24217039171,0.0,0.0,43.513341876,52.539744,7.59658024758,2.74232024758,4.83426,0.02
 03/07  06:00:00,124.082768922,4.81567205456,0.0,0.0,43.513341876,52.539744,19.4443972033,5.98771942398,4.83426,8.62241777935
 03/07  07:00:00,196.433719786,72.7697296493,0.0,0.0,43.513341876,53.238744,2496.98612918,2492.13186918,4.83426,0.02
 03/07  08:00:00,357.22562929,72.7697296493,0.0,0.0,220.879908,53.238744,2222.66770457,2191.37775725,4.83426,26.4556873261
 03/07  09:00:00,446.287894174,72.7697296493,0.0,0.0,220.879908,145.652643033,1976.73706948,1904.91424118,36.25695,35.565878308
 03/07  10:00:00,446.293688694,72.7697296493,0.0,0.0,220.879908,145.652643033,1888.0407508,1797.7421706,36.25695,54.0416302001
 03/07  11:00:00,452.276925358,72.7697296493,0.0,0.0,220.879908,151.653867033,1843.27743709,1740.82340549,48.3426,54.1114315986
 03/07  12:00:00,453.278852179,72.7697296493,0.0,0.0,220.879908,151.653867033,1731.52421922,1628.8279621,48.3426,54.3536571199
 03/07  13:00:00,452.226291088,72.7697296493,0.0,0.0,220.879908,151.653867033,1669.69010014,1565.44243866,48.3426,55.9050614793
 03/07  14:00:00,446.244559405,72.7697296493,0.0,0.0,220.879908,145.652643033,1639.95381489,1553.34364773,24.1713,62.4388671595
 03/07  15:00:00,446.226660749,72.7697296493,0.0,0.0,220.879908,145.652643033,1639.59325212,1561.35945284,24.1713,54.0624992775
 03/07  16:00:00,438.362475268,72.7697296493,0.0,0.0,220.879908,137.835547516,1562.66423851,1503.667858,4.83426,54.16212051
 03/07  17:00:00,433.347123677,72.7697296493,0.0,0.0,220.879908,133.019064,1472.76184791,1424.85222762,4.83426,43.0753602894
 03/07  18:00:00,353.609253086,72.7697296493,0.0,0.0,220.879908,53.238744,1610.92590994,1568.65723413,4.83426,37.4344158093
 03/07  19:00:00,362.612551768,72.7697296493,0.0,0.0,220.879908,53.238744,1725.22257303,1666.47554967,4.83426,53.9127633637
 03/07  20:00:00,371.574630942,72.7697296493,0.0,0.0,220.879908,53.238744,1759.41441158,1745.87356938,4.83426,8.7065821957
