Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  21:00:00,371.59489211,72.7697296493,0.0,0.0,220.879908,53.238744,1810.96979737,1797.44194973,4.83426,8.69358763907
 03/07  22:00:00,118.738705054,1.46681840222,0.0,0.0,43.513341876,52.539744,23.231411313,1.02848947471,4.83426,17.3686618383
 03/07  23:00:00,118.804183178,1.39696990687,0.0,0.0,43.513341876,52.539744,15.0780827806,1.5925020125,4.83426,8.65132076809
 03/07  24:00:00,122.272783133,3.71776576886,0.0,0.0,43.513341876,52.539744,10.0869786396,5.23271863962,4.83426,0.02
 03/08  01:00:00,122.188101902,4.68289221566,0.0,0.0,43.513341876,52.539744,10.759583955,5.90532395499,4.83426,0.02
 03/08  02:00:00,124.132096439,6.61649477404,0.0,0.0,43.513341876,52.539744,26.0292697521,12.5726043875,4.83426,8.62240536462
 03/08  03:00:00,128.607710036,11.0873051969,0.0,0.0,43.513341876,52.539744,23.0158259349,18.1615659349,4.83426,0.02
 03/08  04:00:00,128.347070514,10.8072228529,0.0,0.0,43.513341876,52.539744,37.6483949564,32.7941349564,4.83426,0.02
 03/08  05:00:00,135.608035377,17.6310163836,0.0,0.0,43.513341876,52.539744,56.2937885738,42.8371282294,4.83426,8.62240034439
 03/08  06:00:00,140.597525426,22.6283714393,0.0,0.0,43.513341876,52.539744,68.3074761977,63.4532161977,4.83426,0.02
 03/08  07:00:00,196.699652811,72.7697296493,0.0,0.0,43.513341876,53.238744,3027.74712269,3022.89286269,4.83426,0.02
 03/08  08:00:00,357.725540134,72.7697296493,0.0,0.0,220.879908,53.238744,2505.89697311,2465.79770802,4.83426,35.2650050886
 03/08  09:00:00,446.430776447,72.7697296493,0.0,0.0,220.879908,145.652643033,2137.10544958,2065.2881517,36.25695,35.5603478732
 03/08  10:00:00,446.357066512,72.7697296493,0.0,0.0,220.879908,145.652643033,1931.14478824,1849.8609111,36.25695,45.0269271397
 03/08  11:00:00,452.284602303,72.7697296493,0.0,0.0,220.879908,151.653867033,1734.77951269,1632.32104328,48.3426,54.1158694097
 03/08  12:00:00,453.269255384,72.7697296493,0.0,0.0,220.879908,151.653867033,1518.36558066,1415.65996318,48.3426,54.3630174826
 03/08  13:00:00,452.219812181,72.7697296493,0.0,0.0,220.879908,151.653867033,1398.86425392,1286.86749661,48.3426,63.6541573034
 03/08  14:00:00,446.217401281,72.7697296493,0.0,0.0,220.879908,145.652643033,1284.26123241,1200.03531116,24.1713,60.0546212457
 03/08  15:00:00,445.767224902,72.7697296493,0.0,0.0,220.879908,145.652643033,1196.3894027,1123.46884654,24.1713,48.7492561551
 03/08  16:00:00,437.302293054,72.7697296493,0.0,0.0,220.879908,137.835547516,1053.14630906,994.145378339,4.83426,54.1666707207
 03/08  17:00:00,432.015674565,72.7697296493,0.0,0.0,220.879908,133.019064,901.638490071,852.074608293,4.83426,44.7296217782
 03/08  18:00:00,352.239599872,72.7697296493,0.0,0.0,220.879908,53.238744,996.599443921,947.040667321,4.83426,44.7245165997
 03/08  19:00:00,361.219108673,72.7697296493,0.0,0.0,220.879908,53.238744,1015.76351769,965.995407541,4.83426,44.9338501532
 03/08  20:00:00,370.586272897,72.7697296493,0.0,0.0,220.879908,53.238744,993.830558662,980.290019625,4.83426,8.7062790364
 03/08  21:00:00,370.561853597,72.7697296493,0.0,0.0,220.879908,53.238744,1019.67407027,997.4720721,4.83426,17.367738168
 03/08  22:00:00,117.660091531,0.0,0.0,0.0,43.513341876,52.539744,13.5277237568,0.0,4.83426,8.69346375675
 03/08  23:00:00,117.490836536,0.0,0.0,0.0,43.513341876,52.539744,13.4855190597,0.0,4.83426,8.65125905967
 03/08  24:00:00,118.563858259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.55667117,0.0,0.0,0.0,43.513341876,52.539744,13.4563385203,0.0,4.83426,8.62207852032
 03/09  02:00:00,117.577009737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.929717836,0.349242476718,0.0,0.0,43.513341876,52.539744,4.97611103742,0.121851037418,4.83426,0.02
 03/09  04:00:00,118.63005135,1.04772743016,0.0,0.0,43.513341876,52.539744,13.7146808032,0.258066127735,4.83426,8.62235467546
 03/09  05:00:00,119.057931564,1.04772743016,0.0,0.0,43.513341876,52.539744,5.13519086098,0.280930860979,4.83426,0.02
 03/09  06:00:00,118.739144049,0.698484953437,0.0,0.0,43.513341876,52.539744,4.99675472824,0.142494728235,4.83426,0.02
 03/09  07:00:00,192.098133419,72.7697296493,0.0,0.0,43.513341876,53.238744,924.404178002,910.947673367,4.83426,8.62224463563
 03/09  08:00:00,354.422222002,72.7697296493,0.0,0.0,220.879908,53.238744,735.922173574,704.63536962,4.83426,26.4525439538
 03/09  09:00:00,450.839009805,72.7697296493,6.9587715707,0.0,220.879908,145.652643033,396.791663013,324.977818209,36.25695,35.5568948043
 03/09  10:00:00,488.574432581,72.7697296493,43.9924664365,0.0,220.879908,145.652643033,261.800284944,179.468688717,36.25695,46.0746462265
 03/09  11:00:00,535.706329178,72.8177419337,84.495648983,0.0,220.879908,151.653867033,193.985530324,92.5816589832,48.3426,53.0612713406
 03/09  12:00:00,600.133944536,73.4078880441,146.764041543,0.0,220.879908,151.653867033,110.593276348,7.87894243459,48.3426,54.3717339135
 03/09  13:00:00,673.57675285,74.3027121036,219.694111959,0.0,220.879908,151.653867033,111.984412369,0.0,48.3426,63.6418123686
 03/09  14:00:00,747.504124865,75.4407753758,298.052530256,0.0,220.879908,145.652643033,87.9626394565,0.00552783158284,24.1713,63.7858116249
 03/09  15:00:00,826.795034367,76.7626989456,375.736282348,0.0,220.879908,145.652643033,69.2190704593,0.0,24.1713,45.0477704593
 03/09  16:00:00,856.288470763,76.8014754762,412.97064471,0.0,220.879908,137.835547516,59.014581689,0.00939763863907,4.83426,54.1709240503
 03/09  17:00:00,787.025787298,74.1790910307,351.67450066,0.0,220.879908,133.019064,49.5758960606,0.0141670807573,4.83426,44.7274689798
 03/09  18:00:00,626.913955669,73.0827668233,272.659905805,0.0,220.879908,53.238744,49.5600853513,0.0,4.83426,44.7258253513
 03/09  19:00:00,572.916966707,72.9216146553,213.180206054,0.0,220.879908,53.238744,49.9025433547,0.138844908323,4.83426,44.9294384464
 03/09  20:00:00,517.740051319,72.8490065655,146.268863438,0.0,220.879908,53.238744,36.9171859533,14.6918813377,4.83426,17.3910446157
 03/09  21:00:00,501.598967005,72.8265701974,130.316731851,0.0,220.879908,53.238744,46.2105305698,32.6825827511,4.83426,8.69368781864
 03/09  22:00:00,118.166150886,0.0,0.0,0.0,43.513341876,52.539744,13.527166345,0.0,4.83426,8.69290634503
 03/09  23:00:00,117.893170059,0.0,0.0,0.0,43.513341876,52.539744,13.4856893478,0.0,4.83426,8.65142934781
 03/09  24:00:00,118.892849197,0.0,0.0,0.0,43.513341876,52.539744,5.90453423142,0.0,4.83426,1.07027423142
 03/10  01:00:00,118.00138941,0.0,0.0,0.0,43.513341876,52.539744,12.4075400169,0.0,4.83426,7.57328001693
 03/10  02:00:00,118.015756152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,118.014375012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.999080729,0.0,0.0,0.0,43.513341876,52.539744,13.4565243252,0.0,4.83426,8.6222643252
 03/10  05:00:00,120.387194886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,120.016048374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,325.087256872,72.7697296493,130.704376007,0.0,43.513341876,53.238744,214.379324178,200.924044854,4.83426,8.62101932396
 03/10  08:00:00,468.264921554,72.7697296493,111.96001125,0.0,220.879908,53.238744,182.248643533,150.959324584,4.83426,26.4550589495
 03/10  09:00:00,582.357251935,73.0088640522,136.024540149,0.0,220.879908,145.652643033,87.7087280343,15.8923982702,36.25695,35.5593797642
 03/10  10:00:00,625.092334307,73.7244881453,177.688717391,0.0,220.879908,145.652643033,91.3406798998,1.06744416109,36.25695,54.0162857387
 03/10  11:00:00,630.555122928,74.1149853808,176.932845024,0.0,220.879908,151.653867033,103.382184076,9.94204848907,48.3426,45.0975355867
 03/10  12:00:00,528.739447329,74.3862190089,75.23779658,0.0,220.879908,151.653867033,207.004064626,102.348332718,48.3426,56.3131319076
 03/10  13:00:00,521.545679726,75.7260051056,67.6550459486,0.0,220.879908,151.653867033,209.438414704,99.4135313331,48.3426,61.6822833712
 03/10  14:00:00,672.384362278,76.8727942471,221.723948893,0.0,220.879908,145.652643033,109.304118509,21.3554373735,24.1713,63.7773811354
 03/10  15:00:00,698.582176157,76.5330360694,248.17357052,0.0,220.879908,145.652643033,104.09208306,34.8821214733,24.1713,45.0386615862
 03/10  16:00:00,554.669449765,77.3584352792,112.657533864,0.0,220.879908,137.835547516,137.37953453,78.3727314839,4.83426,54.172543046
 03/10  17:00:00,516.18560666,74.5101287804,82.3304487259,0.0,220.879908,133.019064,73.9551472521,24.3940749515,4.83426,44.7268123006
 03/10  18:00:00,437.927961778,73.0917262487,85.0756032618,0.0,220.879908,53.238744,103.520797545,53.9632055855,4.83426,44.7233319595
 03/10  19:00:00,370.483220339,72.9032043373,12.8923657885,0.0,220.879908,53.238744,233.383947266,183.617122611,4.83426,44.9325646548
 03/10  20:00:00,369.263251557,72.8059358624,0.0,0.0,220.879908,53.238744,527.916820211,505.690666802,4.83426,17.3918934092
 03/10  21:00:00,369.351971043,72.7717649467,0.0,0.0,220.879908,53.238744,715.142157452,701.613746993,4.83426,8.69415045917
 03/10  22:00:00,117.511457423,0.0,0.0,0.0,43.513341876,52.539744,13.5276050984,0.0,4.83426,8.69334509844
 03/10  23:00:00,117.583760832,0.0,0.0,0.0,43.513341876,52.539744,13.4853144395,0.0,4.83426,8.65105443946
 03/10  24:00:00,118.618534734,0.0,0.0,0.0,43.513341876,52.539744,13.4733007921,0.0,4.83426,8.63904079213
 03/11  01:00:00,117.630450352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.631776492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.616629767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.603340637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.017975607,0.0,0.0,0.0,43.513341876,52.539744,13.4480955451,0.0,4.83426,8.61383554508
 03/11  06:00:00,117.970513105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,117.994764545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,99.9460366375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,99.9484674336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,99.9850483176,0.0,0.0,0.0,43.513341876,52.539744,13.4562848571,0.0,4.83426,8.62202485709
 03/11  11:00:00,99.980065589,0.0,0.0,0.0,43.513341876,52.539744,22.3075661325,0.0,4.83426,17.4733061325
 03/11  12:00:00,100.8935992,0.0,0.0,0.0,43.513341876,52.539744,13.4994314272,0.0,4.83426,8.66517142723
 03/11  13:00:00,99.9607437249,0.0,0.0,0.0,43.513341876,52.539744,13.4989722554,0.0,4.83426,8.66471225544
 03/11  14:00:00,100.066493496,0.0,0.0,0.0,43.513341876,52.539744,13.4904688538,0.0,4.83426,8.65620885381
 03/11  15:00:00,100.121285638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.111673866,0.0,0.0,0.0,43.513341876,52.539744,13.4910862099,0.0,4.83426,8.65682620994
 03/11  17:00:00,99.9099763192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,99.9002079926,0.0,0.0,0.0,43.513341876,52.539744,13.4481771569,0.0,4.83426,8.61391715687
 03/11  19:00:00,105.844621562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.197102397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.160596356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.956632601,0.0,0.0,0.0,43.513341876,52.539744,40.2285415012,0.0,4.83426,35.3942815012
 03/11  23:00:00,117.617361913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.539802775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.588964318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.579434284,0.0,0.0,0.0,43.513341876,52.539744,13.4480228464,0.0,4.83426,8.61376284638
 03/12  03:00:00,117.569270919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  04:00:00,117.989138048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,117.958106047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,117.98387474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,117.861185981,0.0,0.0,0.0,43.513341876,52.539744,13.4480777608,0.0,4.83426,8.61381776081
 03/12  08:00:00,99.9304740271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  09:00:00,99.9558951099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,99.9523249408,0.0,0.0,0.0,43.513341876,52.539744,22.3048650775,0.0,4.83426,17.4706050775
 03/12  11:00:00,100.84852968,0.0,0.0,0.0,43.513341876,52.539744,13.4986560297,0.0,4.83426,8.6643960297
 03/12  12:00:00,99.8951701678,0.0,0.0,0.0,43.513341876,52.539744,13.4992684542,0.0,4.83426,8.66500845416
 03/12  13:00:00,99.9861878891,0.0,0.0,0.0,43.513341876,52.539744,13.4987999415,0.0,4.83426,8.66453994147
 03/12  14:00:00,100.036085681,0.0,0.0,0.0,43.513341876,52.539744,13.4907080944,0.0,4.83426,8.65644809437
 03/12  15:00:00,100.035931575,0.0,0.0,0.0,43.513341876,52.539744,13.4903691867,0.0,4.83426,8.65610918668
 03/12  16:00:00,99.85242767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.8643636416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.8602469832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,106.255941738,0.0,0.0,0.0,43.513341876,52.539744,13.4480252319,0.0,4.83426,8.61376523186
 03/12  20:00:00,118.184721475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,117.996932005,0.0,0.0,0.0,43.513341876,52.539744,31.3847357403,0.0,4.83426,26.5504757403
 03/12  22:00:00,117.672163355,0.0,0.0,0.0,43.513341876,52.539744,13.4479873911,0.0,4.83426,8.6137273911
 03/12  23:00:00,118.581828439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.709327866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.702241279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.704914492,0.0,0.0,0.0,43.513341876,52.539744,13.4565273751,0.0,4.83426,8.62226737513
 03/13  03:00:00,117.710652706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  04:00:00,118.148546615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,118.133316233,0.0,0.0,0.0,43.513341876,52.539744,13.4563895793,0.0,4.83426,8.62212957934
 03/13  06:00:00,191.897516474,72.7697296493,0.0,0.0,43.513341876,53.238744,709.402906888,704.548646888,4.83426,0.02
 03/13  07:00:00,369.394087965,72.7697296493,0.0,0.0,220.879908,53.238744,584.252909664,552.97102534,4.83426,26.447624324
 03/13  08:00:00,443.852295694,72.7697296493,0.00293479429645,0.0,220.879908,145.652643033,434.915878104,363.10584641,36.25695,35.5530816941
 03/13  09:00:00,443.918728651,72.7697296493,0.00389984574827,0.0,220.879908,145.652643033,401.10462109,310.833716412,36.25695,54.0139546781
 03/13  10:00:00,467.170053758,72.7697296493,16.917039202,0.0,220.879908,151.653867033,339.201461525,245.784531215,48.3426,45.0743303094
 03/13  11:00:00,489.282691906,72.7697296493,37.7460870614,0.0,220.879908,151.653867033,271.195392844,159.461376854,48.3426,63.3914159898
 03/13  12:00:00,505.17018778,72.7697296493,54.2339017302,0.0,220.879908,151.653867033,226.551493313,123.680898531,48.3426,54.5279947823
 03/13  13:00:00,507.015101065,72.8249300621,61.8736121338,0.0,220.879908,145.652643033,216.085874323,128.15791133,24.1713,63.7566629936
 03/13  14:00:00,508.155946168,73.3187022362,62.5553694066,0.0,220.879908,145.652643033,190.009108612,120.811235237,24.1713,45.0265733756
 03/13  15:00:00,516.069962284,73.6579399053,77.8197337819,0.0,220.879908,137.835547516,137.723183573,78.7239887141,4.83426,54.1649348589
 03/13  16:00:00,531.98280269,72.870766259,99.2481690586,0.0,220.879908,133.019064,69.5529687211,20.0008553283,4.83426,44.7178533928
 03/13  17:00:00,464.081858783,72.7734098852,111.001679997,0.0,220.879908,53.238744,80.0621467787,30.5130165841,4.83426,44.7148701946
 03/13  18:00:00,460.085793055,72.7700548741,107.075209877,0.0,220.879908,53.238744,89.3219313632,39.5702272892,4.83426,44.917444074
 03/13  19:00:00,442.550883798,72.7697296493,83.4627030108,0.0,220.879908,53.238744,81.2299026032,59.0046478345,4.83426,17.3909947687
 03/13  20:00:00,418.423992505,72.7697375715,47.9587349998,0.0,220.879908,53.238744,103.883491583,90.3555298051,4.83426,8.69370177745
 03/13  21:00:00,118.106333718,0.0,0.0,0.0,43.513341876,52.539744,13.5271383143,0.0,4.83426,8.69287831432
 03/13  22:00:00,117.814818643,0.0,0.0,0.0,43.513341876,52.539744,13.4858380417,0.0,4.83426,8.65157804166
 03/13  23:00:00,118.745848675,0.0,0.0,0.0,43.513341876,52.539744,13.4729818934,0.0,4.83426,8.6387218934
 03/13  24:00:00,117.820251125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.818843942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.798070104,0.0,0.0,0.0,43.513341876,52.539744,13.4563592351,0.0,4.83426,8.62209923507
 03/14  03:00:00,117.771597625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.874375609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.524208224,0.0,0.0,0.0,43.513341876,52.539744,13.4562140716,0.0,4.83426,8.62195407159
 03/14  06:00:00,192.438544949,72.7697296493,0.0015253189856,0.0,43.513341876,53.238744,891.204702556,886.350442556,4.83426,0.02
 03/14  07:00:00,369.362288121,72.7697296493,0.0,0.0,220.879908,53.238744,812.5552182,781.268926526,4.83426,26.4520316741
 03/14  08:00:00,443.904904228,72.7697296493,0.002064763745,0.0,220.879908,145.652643033,733.126919436,661.316740496,36.25695,35.5532289398
 03/14  09:00:00,443.956801159,72.7697296493,0.00252215748836,0.0,220.879908,145.652643033,727.282154771,637.022758168,36.25695,54.0024466028
 03/14  10:00:00,449.937567435,72.7752118074,0.00194035137388,0.0,220.879908,151.653867033,639.943078583,546.510521209,48.3426,45.0899573744
 03/14  11:00:00,450.967538516,72.9098640043,0.0,0.0,220.879908,151.653867033,518.925971731,416.229986184,48.3426,54.3533855465
 03/14  12:00:00,450.810302581,73.6772332435,0.0,0.0,220.879908,151.653867033,452.818367009,340.86055765,48.3426,63.6152093591
 03/14  13:00:00,446.301392818,75.1308371842,0.0,0.0,220.879908,145.652643033,356.684260456,268.754109642,24.1713,63.7588508131
 03/14  14:00:00,466.568266477,77.1639262984,17.9090567987,0.0,220.879908,145.652643033,249.29011366,180.083352906,24.1713,45.035460754
 03/14  15:00:00,489.289868659,79.1035129975,46.1806648667,0.0,220.879908,137.835547516,160.727777599,101.743609859,4.83426,54.1499077394
 03/14  16:00:00,493.581537731,75.8113295929,58.7594891852,0.0,220.879908,133.019064,77.3632141271,27.8146087733,4.83426,44.7143453538
 03/14  17:00:00,410.876311548,73.9399269468,57.7410432953,0.0,220.879908,53.238744,112.770808711,63.2241603217,4.83426,44.712388389
 03/14  18:00:00,369.910339538,73.4100070562,17.813439655,0.0,220.879908,53.238744,153.202514331,103.451300388,4.83426,44.9169539426
 03/14  19:00:00,357.515227197,73.1341830498,0.0,0.0,220.879908,53.238744,234.483300613,220.943846128,4.83426,8.70519448529
 03/14  20:00:00,369.288149075,72.9329631487,0.0,0.0,220.879908,53.238744,383.915047893,361.715194309,4.83426,17.3655935834
 03/14  21:00:00,117.585920748,0.0,0.0,0.0,43.513341876,52.539744,13.526590955,0.0,4.83426,8.692330955
 03/14  22:00:00,117.655434675,0.0,0.0,0.0,43.513341876,52.539744,13.4854957969,0.0,4.83426,8.6512357969
 03/14  23:00:00,118.668492705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.707341959,0.0,0.0,0.0,43.513341876,52.539744,13.4563820194,0.0,4.83426,8.62212201936
 03/15  01:00:00,117.68553463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.656108842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.636654009,0.0,0.0,0.0,43.513341876,52.539744,13.4562212468,0.0,4.83426,8.62196124677
 03/15  04:00:00,118.046233543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.013695084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.392001354,72.7697296493,0.00185247489362,0.0,43.513341876,53.238744,1405.63029266,1392.17384619,4.83426,8.62218646652
 03/15  07:00:00,370.13884489,72.7697296493,0.0,0.0,220.879908,53.238744,1262.87522928,1231.596333,4.83426,26.4446362829
 03/15  08:00:00,444.460406449,72.7697296493,0.00174661375676,0.0,220.879908,145.652643033,1043.4341725,971.627347963,36.25695,35.5498745387
 03/15  09:00:00,444.302131752,72.7697296493,0.00230538163407,0.0,220.879908,145.652643033,943.393382088,862.129258383,36.25695,45.0071737044
 03/15  10:00:00,450.235050632,72.7843269051,0.00164020710653,0.0,220.879908,151.653867033,912.077364826,809.642554937,48.3426,54.0922098889
 03/15  11:00:00,451.248852052,72.8608109846,0.0,0.0,220.879908,151.653867033,856.75370225,754.07631019,48.3426,54.3347920601
 03/15  12:00:00,450.35831174,72.9364387066,0.0,0.0,220.879908,151.653867033,864.032592709,752.064374311,48.3426,63.6256183982
 03/15  13:00:00,444.536652605,73.1099660052,0.0,0.0,220.879908,145.652643033,827.931773417,749.121503087,24.1713,54.6389703299
 03/15  14:00:00,444.782648363,73.3736768994,0.0,0.0,220.879908,145.652643033,809.153397998,730.944022329,24.1713,54.0380756698
 03/15  15:00:00,437.172827675,73.6088911202,0.0,0.0,220.879908,137.835547516,743.008437527,684.039057995,4.83426,54.1351195321
 03/15  16:00:00,431.243798028,72.7730211015,0.0,0.0,220.879908,133.019064,615.290705394,574.684314109,4.83426,35.7721312845
 03/15  17:00:00,351.474963086,72.7697296493,0.0,0.0,220.879908,53.238744,718.525956894,668.980171552,4.83426,44.7115253421
 03/15  18:00:00,351.536638212,72.7697296493,0.0,0.0,220.879908,53.238744,755.403306566,705.663011403,4.83426,44.9060351625
 03/15  19:00:00,357.948358906,72.7697296493,0.0,0.0,220.879908,53.238744,755.998015253,733.771472862,4.83426,17.3922823909
 03/15  20:00:00,369.866981856,72.7697296493,0.0,0.0,220.879908,53.238744,757.271166058,743.743882326,4.83426,8.69302373183
 03/15  21:00:00,117.775176828,0.0,0.0,0.0,43.513341876,52.539744,22.200493173,0.0,4.83426,17.366233173
 03/15  22:00:00,117.561259937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.611767195,0.0,0.0,0.0,43.513341876,52.539744,13.4728726274,0.0,4.83426,8.6386126274
 03/15  24:00:00,117.622117347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.632330431,0.0,0.0,0.0,43.513341876,52.539744,13.4562438461,0.0,4.83426,8.62198384609
 03/16  02:00:00,117.626950064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.620774395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.043367288,0.0,0.0,0.0,43.513341876,52.539744,13.4564586354,0.0,4.83426,8.62219863538
 03/16  05:00:00,118.002271639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,192.439370941,72.7697296493,0.00136233870556,0.0,43.513341876,53.238744,1313.06367076,1308.20941076,4.83426,0.02
 03/16  07:00:00,369.937882998,72.7697296493,0.0,0.0,220.879908,53.238744,1196.6699216,1165.38744168,4.83426,26.4482199131
 03/16  08:00:00,444.424613936,72.7697296493,0.00168302760379,0.0,220.879908,145.652643033,1071.1148577,999.306594648,36.25695,35.5513130537
 03/16  09:00:00,444.485613992,72.7697296493,0.0021145170603,0.0,220.879908,145.652643033,1051.12375904,960.857691778,36.25695,54.009117261
 03/16  10:00:00,450.414884946,72.7697296493,0.00152936681615,0.0,220.879908,151.653867033,1007.42879492,905.010058471,48.3426,54.0761364514
 03/16  11:00:00,451.280107614,72.7697296493,0.0,0.0,220.879908,151.653867033,916.796986653,814.142633954,48.3426,54.3117526995
 03/16  12:00:00,450.272363417,72.7828801273,0.0,0.0,220.879908,151.653867033,893.78666846,790.92546614,48.3426,54.5186023197
 03/16  13:00:00,444.382161954,72.8513451889,0.0,0.0,220.879908,145.652643033,904.368841692,816.455554432,24.1713,63.7419872602
 03/16  14:00:00,444.547798132,73.0089566512,0.0,0.0,220.879908,145.652643033,885.547791521,816.358336756,24.1713,45.0181547646
 03/16  15:00:00,436.954422946,73.3056175173,0.0,0.0,220.879908,137.835547516,793.472148632,734.484684467,4.83426,54.1532041644
 03/16  16:00:00,431.247845002,72.7697296493,0.0,0.0,220.879908,133.019064,627.633912429,578.088919253,4.83426,44.7107331765
 03/16  17:00:00,351.451229766,72.7697296493,0.0,0.0,220.879908,53.238744,705.194249278,655.653250825,4.83426,44.7067384537
 03/16  18:00:00,351.513972261,72.7697296493,0.0,0.0,220.879908,53.238744,745.958124151,696.217758825,4.83426,44.9061053263
 03/16  19:00:00,357.987731937,72.7697296493,0.0,0.0,220.879908,53.238744,778.243425143,756.020125547,4.83426,17.3890395954
 03/16  20:00:00,369.955398639,72.7697296493,0.0,0.0,220.879908,53.238744,797.09565059,783.568691323,4.83426,8.69269926661
 03/16  21:00:00,117.754069879,0.0,0.0,0.0,43.513341876,52.539744,13.52767284,0.0,4.83426,8.69341283997
 03/16  22:00:00,117.541864222,0.0,0.0,0.0,43.513341876,52.539744,13.484958566,0.0,4.83426,8.65069856601
 03/16  23:00:00,118.600560726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.602092485,0.0,0.0,0.0,43.513341876,52.539744,13.4561140992,0.0,4.83426,8.62185409921
 03/17  01:00:00,117.607290825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.598053746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.591768972,0.0,0.0,0.0,43.513341876,52.539744,13.4563151962,0.0,4.83426,8.62205519625
 03/17  04:00:00,119.708384302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,119.351080576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,194.001481262,72.7697296493,0.00130249303029,0.0,43.513341876,53.238744,1572.57043695,1559.1141005,4.83426,8.62207644602
 03/17  07:00:00,368.225342743,72.7697296493,0.0,0.0,220.879908,53.238744,1462.07907184,1430.79849337,4.83426,26.4463184774
 03/17  08:00:00,445.538560075,72.7697296493,0.00144929184696,0.0,220.879908,145.652643033,1247.49256179,1175.69043034,36.25695,35.5451814514
 03/17  09:00:00,444.645095937,72.7697296493,0.00231297767421,0.0,220.879908,145.652643033,1040.81302431,959.563391873,36.25695,44.9926824395
 03/17  10:00:00,450.299780998,72.7697296493,0.00156457992779,0.0,220.879908,151.653867033,942.963958433,840.531052443,48.3426,54.0903059896
 03/17  11:00:00,451.0963063,72.826505581,0.0,0.0,220.879908,151.653867033,754.262207035,651.588149997,48.3426,54.3314570381
 03/17  12:00:00,450.464056757,73.2808245787,0.0,0.0,220.879908,151.653867033,622.091347025,510.137986016,48.3426,63.610761009
 03/17  13:00:00,445.268585881,74.083260843,0.0,0.0,220.879908,145.652643033,532.892678455,454.087742403,24.1713,54.6336360515
 03/17  14:00:00,446.276057189,75.1313214829,0.0,0.0,220.879908,145.652643033,441.255857381,363.051642006,24.1713,54.0329153753
 03/17  15:00:00,439.525571329,76.2598674811,0.0,0.0,220.879908,137.835547516,282.979780157,224.016618955,4.83426,54.1289012018
 03/17  16:00:00,432.501800753,74.3090695216,0.0,0.0,220.879908,133.019064,109.866362562,69.2641606038,4.83426,35.7679419579
 03/17  17:00:00,362.8013124,73.2584144525,10.9873148657,0.0,220.879908,53.238744,150.870251009,101.329566873,4.83426,44.7064241356
 03/17  18:00:00,354.952044841,73.0384173027,3.45757993878,0.0,220.879908,53.238744,176.083002312,126.348833649,4.83426,44.8999086623
 03/17  19:00:00,357.255890412,72.9023026141,0.0,0.0,220.879908,53.238744,222.240626421,200.01478736,4.83426,17.3915790615
 03/17  20:00:00,369.14687612,72.8398455707,0.0,0.0,220.879908,53.238744,278.981616479,265.454673449,4.83426,8.69268302922
 03/17  21:00:00,117.628802358,0.0,0.0,0.0,43.513341876,52.539744,22.1997554283,0.0,4.83426,17.3654954283
 03/17  22:00:00,117.706911272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.686785313,0.0,0.0,0.0,43.513341876,52.539744,13.4726303204,0.0,4.83426,8.63837032038
 03/17  24:00:00,117.728702187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.716674096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.705012717,0.0,0.0,0.0,43.513341876,52.539744,13.4479044878,0.0,4.83426,8.61364448777
 03/18  03:00:00,117.691092962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.107864579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.060460921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,118.073471372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,114.971190225,0.0,0.0,0.0,43.513341876,52.539744,13.4479104994,0.0,4.83426,8.61365049936
 03/18  08:00:00,100.044543465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.094757636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.107491518,0.0,0.0,0.0,43.513341876,52.539744,22.3008898476,0.0,4.83426,17.4666298476
 03/18  11:00:00,100.978332604,0.0,0.0,0.0,43.513341876,52.539744,13.4983642398,0.0,4.83426,8.6641042398
 03/18  12:00:00,100.170071122,0.0,0.0,0.0,43.513341876,52.539744,13.4989189777,0.0,4.83426,8.66465897775
 03/18  13:00:00,100.342901812,0.0,0.0,0.0,43.513341876,52.539744,13.4907003287,0.0,4.83426,8.65644032866
 03/18  14:00:00,100.416445572,0.0,0.0,0.0,43.513341876,52.539744,13.4903024196,0.0,4.83426,8.65604241957
 03/18  15:00:00,100.420447011,0.0,0.0,0.0,43.513341876,52.539744,13.4899082758,0.0,4.83426,8.65564827577
 03/18  16:00:00,100.17020776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,100.05722346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.996055424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,106.412886581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.328165071,0.0,0.0,0.0,43.513341876,52.539744,13.4479327662,0.0,4.83426,8.61367276623
 03/18  21:00:00,118.132959373,0.0,0.0,0.0,43.513341876,52.539744,31.375763942,0.0,4.83426,26.541503942
 03/18  22:00:00,117.817734702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.708007458,0.0,0.0,0.0,43.513341876,52.539744,13.44788734,0.0,4.83426,8.61362734001
 03/18  24:00:00,117.856243324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,117.891830419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.904076488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.865862486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,118.292522721,0.0,0.0,0.0,43.513341876,52.539744,13.4478825063,0.0,4.83426,8.61362250634
 03/19  05:00:00,118.226062499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  06:00:00,118.219765263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,115.058113067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,100.094647988,0.0,0.0,0.0,43.513341876,52.539744,13.4561243969,0.0,4.83426,8.62186439695
 03/19  09:00:00,100.0919959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  10:00:00,100.046902261,0.0,0.0,0.0,43.513341876,52.539744,22.300014169,0.0,4.83426,17.465754169
 03/19  11:00:00,100.896218724,0.0,0.0,0.0,43.513341876,52.539744,13.4989047222,0.0,4.83426,8.66464472216
 03/19  12:00:00,99.9492185294,0.0,0.0,0.0,43.513341876,52.539744,13.498370481,0.0,4.83426,8.66411048097
 03/19  13:00:00,100.009719972,0.0,0.0,0.0,43.513341876,52.539744,13.4989159966,0.0,4.83426,8.66465599656
 03/19  14:00:00,100.025338843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,99.999602193,0.0,0.0,0.0,43.513341876,52.539744,13.4902882539,0.0,4.83426,8.65602825387
 03/19  16:00:00,99.7990330134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,99.8046894016,0.0,0.0,0.0,43.513341876,52.539744,13.4480386463,0.0,4.83426,8.61377864629
 03/19  18:00:00,99.806925458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,103.204833565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.108046713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.909510558,0.0,0.0,0.0,43.513341876,52.539744,40.217927472,0.0,4.83426,35.383667472
 03/19  22:00:00,117.563804816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.499951146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.532221936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.518176701,0.0,0.0,0.0,43.513341876,52.539744,13.4560128177,0.0,4.83426,8.62175281768
 03/20  02:00:00,117.495794777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,117.475171189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  04:00:00,117.883911209,0.0,0.0,0.0,43.513341876,52.539744,13.4561874602,0.0,4.83426,8.62192746025
 03/20  05:00:00,117.848519851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,194.875211981,72.7697296493,0.0,0.0,43.513341876,53.238744,2233.75859623,2228.90433623,4.83426,0.02
 03/20  07:00:00,368.888189372,72.7697296493,0.0,0.0,220.879908,53.238744,1900.9021446,1861.31394909,4.83426,34.753935508
 03/20  08:00:00,446.193600022,72.7697296493,0.0,0.0,220.879908,145.652643033,1706.340505,1634.04385757,36.25695,36.0396974279
 03/20  09:00:00,446.239116811,72.7697296493,0.0,0.0,220.879908,145.652643033,1667.52525118,1586.26919258,36.25695,44.999108602
 03/20  10:00:00,452.226784606,72.7697296493,0.0,0.0,220.879908,151.653867033,1650.02917435,1547.62635182,48.3426,54.0602225284
 03/20  11:00:00,453.255926382,72.7697296493,0.0,0.0,220.879908,151.653867033,1623.16477105,1520.52497377,48.3426,54.2971972786
 03/20  12:00:00,452.209414458,72.7697296493,0.0,0.0,220.879908,151.653867033,1578.02432274,1475.18045526,48.3426,54.501267472
 03/20  13:00:00,446.233537158,72.7697296493,0.0,0.0,220.879908,145.652643033,1510.78136727,1422.89177439,24.1713,63.7182928798
 03/20  14:00:00,446.219411252,72.7697296493,0.0,0.0,220.879908,145.652643033,1433.89875265,1364.72092813,24.1713,45.006524527
 03/20  15:00:00,438.359383695,72.7697296493,0.0,0.0,220.879908,137.835547516,1397.62800623,1338.66112934,4.83426,54.1326168916
 03/20  16:00:00,433.325247263,72.7697296493,0.0,0.0,220.879908,133.019064,1332.13495632,1282.60383486,4.83426,44.6968614558
 03/20  17:00:00,353.571308066,72.7697296493,0.0,0.0,220.879908,53.238744,1426.22999487,1376.69965675,4.83426,44.6960781203
 03/20  18:00:00,353.586709759,72.7697296493,0.0,0.0,220.879908,53.238744,1453.00726158,1403.27610454,4.83426,44.8968970353
 03/20  19:00:00,356.985088846,72.7697296493,0.0,0.0,220.879908,53.238744,1451.07815165,1437.53951534,4.83426,8.70437631098
 03/20  20:00:00,371.909398216,72.7697296493,0.0,0.0,220.879908,53.238744,1506.22810679,1484.02984077,4.83426,17.3640060203
 03/20  21:00:00,117.583141492,0.0,0.0,0.0,43.513341876,52.539744,13.5265379731,0.0,4.83426,8.69227797309
 03/20  22:00:00,117.742899322,0.349242476718,0.0,0.0,43.513341876,52.539744,13.6016537529,0.116731959189,4.83426,8.65066179374
 03/20  23:00:00,120.091807792,1.57159114523,0.0,0.0,43.513341876,52.539744,5.25088372633,0.396623726334,4.83426,0.02
 03/20  24:00:00,119.75569226,2.2716894155,0.0,0.0,43.513341876,52.539744,14.3094732008,0.853212609934,4.83426,8.62200059082
 03/21  01:00:00,122.080304949,4.59141286843,0.0,0.0,43.513341876,52.539744,6.7513200299,1.8970600299,4.83426,0.02
 03/21  02:00:00,121.953120725,4.46642957784,0.0,0.0,43.513341876,52.539744,7.98296381592,3.12870381592,4.83426,0.02
 03/21  03:00:00,126.884925353,9.39472260434,0.0,0.0,43.513341876,52.539744,20.9855622527,7.52924399945,4.83426,8.62205825321
 03/21  04:00:00,128.740288095,9.10962898922,0.0,0.0,43.513341876,52.539744,19.6115711023,14.7573111023,4.83426,0.02
 03/21  05:00:00,131.250989484,11.9564877968,0.0,0.0,43.513341876,52.539744,23.0921797303,18.2379197303,4.83426,0.02
 03/21  06:00:00,196.923048789,72.7697296493,0.0,0.0,43.513341876,53.238744,2736.86588983,2723.40993581,4.83426,8.62169402681
 03/21  07:00:00,369.353192756,72.7697296493,0.0,0.0,220.879908,53.238744,2353.33863675,2322.06771563,4.83426,26.4366611137
 03/21  08:00:00,446.343012008,72.7697296493,0.0,0.0,220.879908,145.652643033,2026.38359811,1954.58847394,36.25695,35.5381741731
 03/21  09:00:00,446.335874206,72.7697296493,0.0,0.0,220.879908,145.652643033,1848.96068241,1767.71455206,36.25695,44.9891803493
 03/21  10:00:00,452.293283356,72.7697296493,0.0,0.0,220.879908,151.653867033,1730.80011854,1628.39769023,48.3426,54.0598283115
 03/21  11:00:00,453.284430809,72.7697296493,0.0,0.0,220.879908,151.653867033,1570.49907729,1467.8598272,48.3426,54.2966500924
 03/21  12:00:00,452.215077939,72.7697296493,0.0,0.0,220.879908,151.653867033,1457.0028214,1354.15968742,48.3426,54.5005339743
 03/21  13:00:00,446.233928436,72.7707498445,0.0,0.0,220.879908,145.652643033,1372.11425142,1284.23571796,24.1713,63.7072334615
 03/21  14:00:00,446.311806989,72.8633055271,0.0,0.0,220.879908,145.652643033,1270.27059701,1201.09712765,24.1713,45.0021693614
 03/21  15:00:00,438.691367639,73.1059198303,0.0,0.0,220.879908,137.835547516,1156.23553246,1097.27053903,4.83426,54.13073343
 03/21  16:00:00,433.186875109,72.7728363081,0.0,0.0,220.879908,133.019064,999.452258044,949.923291603,4.83426,44.6947064417
 03/21  17:00:00,353.055693114,72.7697296493,0.0,0.0,220.879908,53.238744,1039.25758094,989.73267331,4.83426,44.690647629
 03/21  18:00:00,352.849710616,72.7697296493,0.0,0.0,220.879908,53.238744,1035.00062825,985.275976555,4.83426,44.8903916904
 03/21  19:00:00,356.374668641,72.7697296493,0.0,0.0,220.879908,53.238744,1098.66675607,1085.12810588,4.83426,8.70439019787
 03/21  20:00:00,371.418907884,72.7697296493,0.0,0.0,220.879908,53.238744,1187.20960226,1165.01129437,4.83426,17.364047892
 03/21  21:00:00,117.295075986,0.0,0.0,0.0,43.513341876,52.539744,13.5257181248,0.0,4.83426,8.69145812478
 03/21  22:00:00,117.402732312,0.0,0.0,0.0,43.513341876,52.539744,13.4849830765,0.0,4.83426,8.6507230765
 03/21  23:00:00,118.521819325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.481029157,0.0,0.0,0.0,43.513341876,52.539744,13.4561025634,0.0,4.83426,8.62184256336
 03/22  01:00:00,118.718690756,1.22234866851,0.0,0.0,43.513341876,52.539744,5.08316155954,0.228901559538,4.83426,0.02
 03/22  02:00:00,119.238831265,1.74621238359,0.0,0.0,43.513341876,52.539744,5.19131226734,0.337052267342,4.83426,0.02
 03/22  03:00:00,118.882142545,1.39696990687,0.0,0.0,43.513341876,52.539744,13.873934188,0.417680737408,4.83426,8.62199345064
 03/22  04:00:00,122.214919565,4.30279601801,0.0,0.0,43.513341876,52.539744,5.94261620035,1.08835620035,4.83426,0.02
 03/22  05:00:00,122.565490364,4.68289221566,0.0,0.0,43.513341876,52.539744,6.75080262907,1.89654262907,4.83426,0.02
 03/22  06:00:00,195.312660789,72.7697296493,0.0,0.0,43.513341876,53.238744,2302.30955761,2288.85352768,4.83426,8.62176993764
 03/22  07:00:00,368.999067544,72.7697296493,0.0,0.0,220.879908,53.238744,2063.73156706,2032.46160899,4.83426,26.4356980655
 03/22  08:00:00,446.218180637,72.7697296493,0.0,0.0,220.879908,145.652643033,1710.27422991,1638.48104302,36.25695,35.5362368927
 03/22  09:00:00,446.247040443,72.7697296493,0.00165561953122,0.0,220.879908,145.652643033,1469.87981778,1388.63745987,36.25695,44.9854079014
 03/22  10:00:00,452.228513286,72.7697296493,0.00113047651798,0.0,220.879908,151.653867033,1340.92543219,1238.52797414,48.3426,54.0548580509
 03/22  11:00:00,452.234359804,72.7697296493,0.0,0.0,220.879908,151.653867033,1117.30569496,1014.67231763,48.3426,54.2907773312
 03/22  12:00:00,450.563149306,72.8377624673,0.0,0.0,220.879908,151.653867033,961.398720968,858.56251782,48.3426,54.4936031486
 03/22  13:00:00,444.738878283,73.2236983062,0.0,0.0,220.879908,145.652643033,872.79082752,784.915046413,24.1713,63.7044811071
 03/22  14:00:00,445.167203125,73.830719512,0.0,0.0,220.879908,145.652643033,742.312494475,673.142706866,24.1713,44.9984876086
 03/22  15:00:00,437.504090955,74.1753803917,0.0,0.0,220.879908,137.835547516,555.291843833,496.334624308,4.83426,54.1229595251
 03/22  16:00:00,431.338261488,73.1617109418,0.0,0.0,220.879908,133.019064,341.706611208,292.178241173,4.83426,44.6941100356
 03/22  17:00:00,351.147497698,72.7964095228,0.0,0.0,220.879908,53.238744,375.988956025,326.466378763,4.83426,44.6883172616
 03/22  18:00:00,351.153716668,72.7713853799,0.0,0.0,220.879908,53.238744,438.797413538,389.073268311,4.83426,44.8898852271
 03/22  19:00:00,354.653145245,72.7697296493,0.0,0.0,220.879908,53.238744,576.470841279,562.933003245,4.83426,8.70357803357
 03/22  20:00:00,369.734445405,72.7697296493,0.0,0.0,220.879908,53.238744,745.125452386,722.927262725,4.83426,17.3639296606
 03/22  21:00:00,117.732297221,0.0,0.0,0.0,43.513341876,52.539744,13.5264048125,0.0,4.83426,8.69214481252
 03/22  22:00:00,117.520282543,0.0,0.0,0.0,43.513341876,52.539744,13.4850541651,0.0,4.83426,8.65079416509
 03/22  23:00:00,118.59248381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.583396545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.588518083,0.0,0.0,0.0,43.513341876,52.539744,13.4560995188,0.0,4.83426,8.6218395188
 03/23  02:00:00,117.607519953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.624671486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,118.053675365,0.0,0.0,0.0,43.513341876,52.539744,13.4562416989,0.0,4.83426,8.62198169886
 03/23  05:00:00,118.021029629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,192.192664574,72.7697296493,0.0,0.0,43.513341876,53.238744,1226.70342768,1221.84916768,4.83426,0.02
 03/23  07:00:00,363.69594118,72.7697296493,0.0,0.0,220.879908,53.238744,1133.32992843,1093.2490526,4.83426,35.2466158384
 03/23  08:00:00,444.147220744,72.7697296493,0.00149640957253,0.0,220.879908,145.652643033,992.422734851,920.636712091,36.25695,35.5290727608
 03/23  09:00:00,444.077235495,72.7697296493,0.00220292430256,0.0,220.879908,145.652643033,867.919550059,786.674140295,36.25695,44.988459764
 03/23  10:00:00,449.954831745,72.7722601653,0.00159031192593,0.0,220.879908,151.653867033,726.51679526,624.126367326,48.3426,54.0478279344
 03/23  11:00:00,451.005897382,72.948088234,0.0,0.0,220.879908,151.653867033,556.115288942,453.494264181,48.3426,54.2784247605
 03/23  12:00:00,450.765939647,73.6850300386,0.0,0.0,220.879908,151.653867033,402.001435961,299.179715884,48.3426,54.479120077
 03/23  13:00:00,460.376057176,74.4734056595,14.5630792551,0.0,220.879908,145.652643033,289.393028803,201.520840673,24.1713,63.70088813
 03/23  14:00:00,522.528395816,75.1184232468,75.2497930414,0.0,220.879908,145.652643033,164.003045146,94.8267878737,24.1713,45.0049572727
 03/23  15:00:00,565.584168102,76.5799684528,124.317920032,0.0,220.879908,137.835547516,90.5010555844,31.5553797624,4.83426,54.111415822
 03/23  16:00:00,562.686133822,74.5524589129,128.531110223,0.0,220.879908,133.019064,65.5063915871,15.9868860349,4.83426,44.6852455521
 03/23  17:00:00,459.742338632,73.2848069869,106.787894894,0.0,220.879908,53.238744,77.0418196252,36.4563737489,4.83426,35.7511858763
 03/23  18:00:00,432.290831246,73.1025649752,79.7510176287,0.0,220.879908,53.238744,113.809215455,55.121959081,4.83426,53.8529963737
 03/23  19:00:00,378.289989064,72.9398000608,23.2354516771,0.0,220.879908,53.238744,116.133186619,102.595547417,4.83426,8.70337920153
 03/23  20:00:00,369.537306077,72.8498032916,0.0,0.0,220.879908,53.238744,200.393724494,186.867404569,4.83426,8.69205992465
 03/23  21:00:00,117.933601225,0.0,0.0,0.0,43.513341876,52.539744,22.1982972394,0.0,4.83426,17.3640372394
 03/23  22:00:00,117.688782267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.684282025,0.0,0.0,0.0,43.513341876,52.539744,13.4723242787,0.0,4.83426,8.63806427873
 03/23  24:00:00,117.733513842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.720506194,0.0,0.0,0.0,43.513341876,52.539744,13.4561912985,0.0,4.83426,8.62193129855
 03/24  02:00:00,117.678782898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.634899911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.712088489,0.0,0.0,0.0,43.513341876,52.539744,13.4559499571,0.0,4.83426,8.62168995706
 03/24  05:00:00,119.354851578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,194.480946331,72.7697296493,0.00168316026771,0.0,43.513341876,53.238744,1677.84022401,1672.98596401,4.83426,0.02
 03/24  07:00:00,365.684021612,72.7697296493,0.0,0.0,220.879908,53.238744,1464.20118142,1432.92942871,4.83426,26.4374927039
 03/24  08:00:00,445.788035072,72.7697296493,0.00140159961175,0.0,220.879908,145.652643033,1240.71453208,1168.92546326,36.25695,35.5321188211
 03/24  09:00:00,444.738065305,72.7697296493,0.00214780727875,0.0,220.879908,145.652643033,1041.10526672,950.880528104,36.25695,53.9677886143
 03/24  10:00:00,450.360445328,72.8383503251,0.00142770172224,0.0,220.879908,151.653867033,888.067531623,794.678585469,48.3426,45.0463461538
 03/24  11:00:00,451.542436352,73.2781148573,0.0,0.0,220.879908,151.653867033,710.868579203,608.220677358,48.3426,54.3053018449
 03/24  12:00:00,451.385243417,74.1865980916,0.0,0.0,220.879908,151.653867033,608.479497127,496.575857009,48.3426,63.5610401175
 03/24  13:00:00,446.656579291,75.4877699006,0.0,0.0,220.879908,145.652643033,493.191860582,414.422750977,24.1713,54.5978096059
 03/24  14:00:00,448.191516611,77.0790008214,0.0,0.0,220.879908,145.652643033,389.188623257,311.016273845,24.1713,54.0010494115
 03/24  15:00:00,449.233673594,78.6357388203,7.26918371969,0.0,220.879908,137.835547516,223.008457912,164.08158452,4.83426,54.0926133921
 03/24  16:00:00,464.966147703,75.8387000562,30.5307340788,0.0,220.879908,133.019064,73.0415886042,32.4581654343,4.83426,35.7491631699
 03/24  17:00:00,407.446891872,73.9436019587,54.3720928964,0.0,220.879908,53.238744,113.909119375,64.3927535215,4.83426,44.6821058537
 03/24  18:00:00,421.042860695,73.6260769057,68.0970902225,0.0,220.879908,53.238744,110.138372064,60.425377055,4.83426,44.8787350088
 03/24  19:00:00,377.901100423,73.240126973,23.0046810142,0.0,220.879908,53.238744,123.069607124,100.846927177,4.83426,17.3884199462
 03/24  20:00:00,369.242096475,72.9765605063,0.0,0.0,220.879908,53.238744,197.686710488,184.161514613,4.83426,8.69093587463
 03/24  21:00:00,117.622627342,0.0,0.0,0.0,43.513341876,52.539744,13.5258031634,0.0,4.83426,8.69154316338
 03/24  22:00:00,117.698292102,0.0,0.0,0.0,43.513341876,52.539744,13.4842415869,0.0,4.83426,8.64998158687
 03/24  23:00:00,118.699956738,0.0,0.0,0.0,43.513341876,52.539744,13.4723384011,0.0,4.83426,8.63807840107
 03/24  24:00:00,117.751055491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.7577465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.754501281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.734237339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
