Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  04:00:00,118.153858187,0.0,0.0,0.0,43.513341876,52.539744,13.4478546872,0.0,4.83426,8.61359468715
 03/25  05:00:00,118.125837103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.127430346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,112.021582043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.127138377,0.0,0.0,0.0,43.513341876,52.539744,13.4477925181,0.0,4.83426,8.61353251809
 03/25  09:00:00,100.28846409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.426264119,0.0,0.0,0.0,43.513341876,52.539744,22.2956645088,0.0,4.83426,17.4614045088
 03/25  11:00:00,101.323050061,0.0,0.0,0.0,43.513341876,52.539744,13.4979520197,0.0,4.83426,8.66369201974
 03/25  12:00:00,100.513474319,0.0,0.0,0.0,43.513341876,52.539744,13.4973577914,0.0,4.83426,8.66309779139
 03/25  13:00:00,100.629344216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.676301214,0.0,0.0,0.0,43.513341876,52.539744,13.4898115451,0.0,4.83426,8.6555515451
 03/25  15:00:00,211.195192969,1.89359464537,107.54164129,0.0,43.513341876,52.539744,13.4898268247,0.0,4.83426,8.65556682468
 03/25  16:00:00,223.783643477,1.92734846187,120.265270107,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,273.751947602,2.61170815507,169.148077943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,227.41784957,2.06203907504,123.78973883,0.0,43.513341876,52.539744,13.4466547292,0.0,4.83426,8.61239472917
 03/25  19:00:00,152.945566523,0.541156594538,48.0058167623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.718972824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.385466094,0.0,0.0,0.0,43.513341876,52.539744,40.2044822185,0.0,4.83426,35.3702222185
 03/25  22:00:00,117.970377567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.790732682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.891948909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.856925999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.856087302,0.0,0.0,0.0,43.513341876,52.539744,13.4478095136,0.0,4.83426,8.61354951358
 03/26  03:00:00,117.880092714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.367462398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.331773753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.318310875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,112.177732113,0.0,0.0,0.0,43.513341876,52.539744,13.4477363807,0.0,4.83426,8.61347638074
 03/26  08:00:00,100.242042957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.371844521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.399772124,0.0,0.0,0.0,43.513341876,52.539744,22.2976135782,0.0,4.83426,17.4633535782
 03/26  11:00:00,101.183727182,0.0,0.0,0.0,43.513341876,52.539744,13.497759689,0.0,4.83426,8.66349968903
 03/26  12:00:00,100.305121117,0.0,0.0,0.0,43.513341876,52.539744,13.4982121434,0.0,4.83426,8.66395214336
 03/26  13:00:00,100.305369762,0.0,0.0,0.0,43.513341876,52.539744,13.4975972195,0.0,4.83426,8.66333721955
 03/26  14:00:00,100.2758762,0.0,0.0,0.0,43.513341876,52.539744,13.4893946711,0.0,4.83426,8.65513467107
 03/26  15:00:00,100.243742159,0.0,0.0,0.0,43.513341876,52.539744,13.4898379571,0.0,4.83426,8.65557795711
 03/26  16:00:00,100.053496191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,100.05884399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,100.077664295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,103.496035241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.31151618,0.0,0.0,0.0,43.513341876,52.539744,13.4479167817,0.0,4.83426,8.6136567817
 03/26  21:00:00,118.064131964,0.0,0.0,0.0,43.513341876,52.539744,31.3655365192,0.0,4.83426,26.5312765192
 03/26  22:00:00,117.7407036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.627267146,0.0,0.0,0.0,43.513341876,52.539744,13.447722683,0.0,4.83426,8.61346268297
 03/26  24:00:00,117.702959089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.670610732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.642511264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.599302591,0.0,0.0,0.0,43.513341876,52.539744,13.4559017866,0.0,4.83426,8.62164178665
 03/27  04:00:00,117.994422861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,117.95634337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,192.81551261,72.7697296493,0.00117108272943,0.0,43.513341876,53.238744,1527.84780998,1514.39180956,4.83426,8.62174041784
 03/27  07:00:00,365.03177571,72.7697296493,0.0,0.0,220.879908,53.238744,1446.74446784,1415.47759569,4.83426,26.432612159
 03/27  08:00:00,445.286879294,72.7697296493,0.0014249583386,0.0,220.879908,145.652643033,1196.3237894,1124.54087693,36.25695,35.5259624745
 03/27  09:00:00,444.636673544,72.7697296493,0.00218797331513,0.0,220.879908,145.652643033,1031.69278214,950.472661727,36.25695,44.9631704085
 03/27  10:00:00,450.340355381,72.7721442403,0.0014340607881,0.0,220.879908,151.653867033,938.050600625,835.676149209,48.3426,54.0318514161
 03/27  11:00:00,451.328248127,72.9547044666,0.0,0.0,220.879908,151.653867033,807.926655043,705.320443947,48.3426,54.2636110963
 03/27  12:00:00,450.891590175,73.6444825848,0.0,0.0,220.879908,151.653867033,671.677085302,568.872943543,48.3426,54.4615417587
 03/27  13:00:00,445.830485218,74.6092234844,0.0,0.0,220.879908,145.652643033,593.301246843,505.454828988,24.1713,63.6751178551
 03/27  14:00:00,446.84440837,75.6874518993,0.0,0.0,220.879908,145.652643033,480.122617237,410.965293047,24.1713,44.98602419
 03/27  15:00:00,440.159124736,76.9051318058,0.0,0.0,220.879908,137.835547516,333.59015714,274.667794817,4.83426,54.0881023223
 03/27  16:00:00,432.86029326,74.6831702993,0.0,0.0,220.879908,133.019064,196.638076538,147.131114342,4.83426,44.6727021966
 03/27  17:00:00,351.710188375,73.3388830502,0.0,0.0,220.879908,53.238744,235.135833495,194.55928339,4.83426,35.7422901049
 03/27  18:00:00,351.574866571,73.199922027,0.0,0.0,220.879908,53.238744,234.204773716,184.507735232,4.83426,44.8627784838
 03/27  19:00:00,354.783557707,73.0059970121,0.0,0.0,220.879908,53.238744,300.686731632,278.465539142,4.83426,17.3869324895
 03/27  20:00:00,369.597428346,72.866927325,0.0,0.0,220.879908,53.238744,427.689333745,414.164633768,4.83426,8.69043997653
 03/27  21:00:00,117.855838274,0.0,0.0,0.0,43.513341876,52.539744,13.5252736745,0.0,4.83426,8.69101367447
 03/27  22:00:00,117.630627071,0.0,0.0,0.0,43.513341876,52.539744,13.4845824993,0.0,4.83426,8.6503224993
 03/27  23:00:00,118.627500798,0.0,0.0,0.0,43.513341876,52.539744,13.4722710688,0.0,4.83426,8.63801106885
 03/27  24:00:00,117.615116975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.608519445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.614401419,0.0,0.0,0.0,43.513341876,52.539744,13.45603745,0.0,4.83426,8.62177744995
 03/28  03:00:00,117.608726248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.713097289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.350101863,0.0,0.0,0.0,43.513341876,52.539744,13.4557517627,0.0,4.83426,8.62149176272
 03/28  06:00:00,194.197326647,72.7697296493,0.00171120055766,0.0,43.513341876,53.238744,1673.61819965,1668.76393965,4.83426,0.02
 03/28  07:00:00,364.292825263,72.7697296493,0.0,0.0,220.879908,53.238744,1238.08221177,1206.82064461,4.83426,26.4273071602
 03/28  08:00:00,444.253728581,72.7697296493,0.00176786527425,0.0,220.879908,145.652643033,946.430732314,874.649072827,36.25695,35.5247094867
 03/28  09:00:00,444.000843056,72.7697296493,0.00274745435976,0.0,220.879908,145.652643033,727.393716791,646.182992912,36.25695,44.9537738787
 03/28  10:00:00,450.032023211,72.9176992835,0.00177618340847,0.0,220.879908,151.653867033,531.227213979,428.847103365,48.3426,54.0375106136
 03/28  11:00:00,462.187164899,73.4537845347,10.5587768519,0.0,220.879908,151.653867033,311.754837262,209.14373072,48.3426,54.2685065419
 03/28  12:00:00,538.721605209,74.6111107851,85.8438855285,0.0,220.879908,151.653867033,175.896392141,73.0865882881,48.3426,54.4672038531
 03/28  13:00:00,635.310540817,76.619371552,185.573423785,0.0,220.879908,145.652643033,90.4252539348,2.59589616866,24.1713,63.6580577662
 03/28  14:00:00,762.144810628,78.9690893108,309.452454155,0.0,220.879908,145.652643033,69.1460241279,0.0,24.1713,44.9747241279
 03/28  15:00:00,887.847272194,80.7065302979,440.748930429,0.0,220.879908,137.835547516,58.9257749233,0.0,4.83426,54.0915149233
 03/28  16:00:00,931.980332337,77.2180231425,493.202691138,0.0,220.879908,133.019064,49.5141858496,0.00942856452604,4.83426,44.6704972851
 03/28  17:00:00,778.66909339,75.0232529626,421.92124637,0.0,220.879908,53.238744,40.5674924731,0.0,4.83426,35.7332324731
 03/28  18:00:00,696.352851705,74.5637940805,340.377878886,0.0,220.879908,53.238744,58.664869115,0.0,4.83426,53.830609115
 03/28  19:00:00,562.22507979,73.9147590103,204.817764545,0.0,220.879908,53.238744,17.6382995573,4.10067386507,4.83426,8.70336569228
 03/28  20:00:00,452.339181257,73.3584466305,81.6753489672,0.0,220.879908,53.238744,74.5125106671,60.9870905441,4.83426,8.69116012304
 03/28  21:00:00,117.736778902,0.0,0.0,0.0,43.513341876,52.539744,22.19645188,0.0,4.83426,17.36219188
 03/28  22:00:00,117.82597813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.808165326,0.0,0.0,0.0,43.513341876,52.539744,13.4723738387,0.0,4.83426,8.63811383866
 03/28  24:00:00,117.87654669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.879070421,0.0,0.0,0.0,43.513341876,52.539744,13.4556873707,0.0,4.83426,8.62142737071
 03/29  02:00:00,117.854243215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.807183358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.218830109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.183216987,0.0,0.0,0.0,43.513341876,52.539744,13.455759583,0.0,4.83426,8.62149958305
 03/29  06:00:00,191.575291281,72.7697296493,0.0020560933948,0.0,43.513341876,53.238744,572.198289132,567.344029132,4.83426,0.02
 03/29  07:00:00,360.25657088,72.7697296493,0.0,0.0,220.879908,53.238744,518.468534847,487.205099348,4.83426,26.4291754987
 03/29  08:00:00,447.586187929,72.8920459442,3.63858114336,0.0,220.879908,145.652643033,369.958091032,298.182686509,36.25695,35.5184545234
 03/29  09:00:00,547.143195518,73.424762801,101.333570477,0.0,220.879908,145.652643033,171.063843835,80.8598157398,36.25695,53.9470780954
 03/29  10:00:00,709.310604255,74.56112505,254.923789372,0.0,220.879908,151.653867033,93.3755308437,0.0,48.3426,45.0329308437
 03/29  11:00:00,896.463289269,76.4195700174,438.449245649,0.0,220.879908,151.653867033,102.608105728,0.0,48.3426,54.2655057276
 03/29  12:00:00,1038.81611793,79.2108215337,578.509133318,0.0,220.879908,151.653867033,102.806518309,0.0,48.3426,54.4639183088
 03/29  13:00:00,1055.0423223,82.4772933975,596.61811525,0.0,220.879908,145.652643033,87.8233738554,0.00991149720712,24.1713,63.6421623582
 03/29  14:00:00,1074.13830784,85.3985100251,609.519048169,0.0,220.879908,145.652643033,69.1421205238,0.0,24.1713,44.9708205238
 03/29  15:00:00,1094.19057322,87.8964551075,635.212470046,0.0,220.879908,137.835547516,58.9214324325,0.0,4.83426,54.0871724325
 03/29  16:00:00,1120.28387094,83.0475794685,671.558030783,0.0,220.879908,133.019064,49.5122755126,0.0108856433159,4.83426,44.6671298693
 03/29  17:00:00,1032.8041243,78.7312974098,668.386348704,0.0,220.879908,53.238744,40.5643520979,0.0,4.83426,35.7300920979
 03/29  18:00:00,1022.32438757,77.6865457385,659.152696351,0.0,220.879908,53.238744,58.6596154289,0.0,4.83426,53.8253554289
 03/29  19:00:00,968.841366595,76.1968109732,606.96328962,0.0,220.879908,53.238744,13.5356418523,0.0,4.83426,8.70138185233
 03/29  20:00:00,823.129568208,75.0957573123,444.943899464,0.0,220.879908,53.238744,13.5251359723,0.0,4.83426,8.69087597234
 03/29  21:00:00,118.411526395,0.0,0.0,0.0,43.513341876,52.539744,22.1961973116,0.0,4.83426,17.3619373116
 03/29  22:00:00,118.06385201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.987871375,0.0,0.0,0.0,43.513341876,52.539744,13.4721591664,0.0,4.83426,8.63789916643
 03/29  24:00:00,118.053727824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,118.016843683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,118.022599043,0.0,0.0,0.0,43.513341876,52.539744,13.4558621091,0.0,4.83426,8.62160210913
 03/30  03:00:00,118.040318386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.525719313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.46295385,0.0,0.0,0.0,43.513341876,52.539744,13.4559216737,0.0,4.83426,8.62166167374
 03/30  06:00:00,242.636414086,72.7774689847,50.104098313,0.0,43.513341876,53.238744,251.192568957,246.338308957,4.83426,0.02
 03/30  07:00:00,411.837577546,72.7697296493,50.6788897163,0.0,220.879908,53.238744,256.126511014,224.865086767,4.83426,26.427164247
 03/30  08:00:00,538.070944971,74.2048789099,91.4792592639,0.0,220.879908,145.652643033,134.340304479,62.5625065705,36.25695,35.5208479084
 03/30  09:00:00,651.896208817,75.5820731839,202.989447148,0.0,220.879908,145.652643033,83.5058073809,1.03280229131,36.25695,46.2160550896
 03/30  10:00:00,807.396882335,77.0313405857,350.190263288,0.0,220.879908,151.653867033,101.10538454,0.0,48.3426,52.7627845404
 03/30  11:00:00,1013.31669656,79.8890961885,551.538755849,0.0,220.879908,151.653867033,102.599231029,0.0,48.3426,54.2566310287
 03/30  12:00:00,1079.38374035,83.6871715422,610.526236917,0.0,220.879908,151.653867033,102.79602281,0.0,48.3426,54.4534228105
 03/30  13:00:00,1098.33846494,87.0329101801,632.665279573,0.0,220.879908,145.652643033,87.8244626724,0.0100720911187,24.1713,63.6430905813
 03/30  14:00:00,1115.28535308,90.2969722375,646.312116479,0.0,220.879908,145.652643033,69.140445491,0.0,24.1713,44.969145491
 03/30  15:00:00,1129.49307318,92.9669323213,665.420517453,0.0,220.879908,137.835547516,58.910527554,0.0,4.83426,54.076267554
 03/30  16:00:00,1146.44557353,88.0502880639,692.156519145,0.0,220.879908,133.019064,49.5052615834,0.0108843076795,4.83426,44.6601172757
 03/30  17:00:00,1054.12658538,82.4628393627,684.946261151,0.0,220.879908,53.238744,40.5673098647,0.0,4.83426,35.7330498647
 03/30  18:00:00,1042.86190221,80.8048797637,675.800247238,0.0,220.879908,53.238744,49.6849100347,0.0,4.83426,44.8506500347
 03/30  19:00:00,998.21795013,78.5229400524,634.239825244,0.0,220.879908,53.238744,22.2199184849,0.0,4.83426,17.3856584849
 03/30  20:00:00,911.564164505,76.6981363432,532.342671289,0.0,220.879908,53.238744,13.5240821443,0.0,4.83426,8.68982214434
 03/30  21:00:00,118.484369164,0.0,0.0,0.0,43.513341876,52.539744,13.5254213284,0.0,4.83426,8.69116132839
 03/30  22:00:00,118.103481391,0.0,0.0,0.0,43.513341876,52.539744,13.4841174099,0.0,4.83426,8.64985740985
 03/30  23:00:00,118.999307302,0.0,0.0,0.0,43.513341876,52.539744,13.4718411255,0.0,4.83426,8.63758112551
 03/30  24:00:00,118.058228457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,118.017112284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,118.010757643,0.0,0.0,0.0,43.513341876,52.539744,13.455664784,0.0,4.83426,8.62140478396
 03/31  03:00:00,117.989393603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.184232275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.807474577,0.0,0.0,0.0,43.513341876,52.539744,13.4557119761,0.0,4.83426,8.62145197614
 03/31  06:00:00,192.318654593,72.7739747431,0.00363144612459,0.0,43.513341876,53.238744,397.882944132,393.028684132,4.83426,0.02
 03/31  07:00:00,360.296879405,72.7697296493,0.0,0.0,220.879908,53.238744,427.256531322,395.993566778,4.83426,26.4287045441
 03/31  08:00:00,475.348000054,74.1822692557,29.6511186129,0.0,220.879908,145.652643033,270.435513252,198.663488225,36.25695,35.5150750268
 03/31  09:00:00,616.840952258,75.6101213779,167.312493006,0.0,220.879908,145.652643033,115.597086943,34.382480632,36.25695,44.9576563113
 03/31  10:00:00,767.866920072,77.0461929889,309.627239958,0.0,220.879908,151.653867033,102.358450027,0.0,48.3426,54.0158500269
 03/31  11:00:00,1018.50568976,80.1535543733,554.746502344,0.0,220.879908,151.653867033,102.59364605,0.0,48.3426,54.2510460504
 03/31  12:00:00,1104.91117838,84.6909812387,636.857242633,0.0,220.879908,151.653867033,102.780322235,0.0,48.3426,54.4377222347
 03/31  13:00:00,1118.82516904,88.7269309579,651.783453283,0.0,220.879908,145.652643033,87.8247331776,0.00980522057673,24.1713,63.643627957
 03/31  14:00:00,1127.99364571,91.5290817231,657.231703545,0.0,220.879908,145.652643033,69.1405470836,0.0,24.1713,44.9692470836
 03/31  15:00:00,1134.57231128,94.3914594828,668.064431499,0.0,220.879908,137.835547516,58.8984787233,0.0,4.83426,54.0642187233
 03/31  16:00:00,1155.0860575,89.8069867377,698.112783156,0.0,220.879908,133.019064,40.5720940513,0.0108194768486,4.83426,35.7270145745
 03/31  17:00:00,1041.96607618,83.0970665385,672.02994619,0.0,220.879908,53.238744,49.4930050809,0.0,4.83426,44.6587450809
 03/31  18:00:00,1032.40859753,81.3900275004,664.727866935,0.0,220.879908,53.238744,49.6841516032,0.0,4.83426,44.8498916032
 03/31  19:00:00,1008.7659726,79.4679413807,643.639508738,0.0,220.879908,53.238744,22.21935249,0.0,4.83426,17.38509249
 03/31  20:00:00,922.717695764,77.1883317829,543.187163368,0.0,220.879908,53.238744,13.5250762885,0.0,4.83426,8.69081628846
 03/31  21:00:00,118.078986087,0.0,0.0,0.0,43.513341876,52.539744,13.5240872914,0.0,4.83426,8.68982729141
 03/31  22:00:00,118.069338267,0.0,0.0,0.0,43.513341876,52.539744,13.4838201074,0.0,4.83426,8.64956010736
 03/31  23:00:00,118.92012697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.938137015,0.0,0.0,0.0,43.513341876,52.539744,13.4559185278,0.0,4.83426,8.62165852781
 04/01  01:00:00,117.859470621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.78435753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.71020197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.070570592,0.0,0.0,0.0,43.513341876,52.539744,13.4476283538,0.0,4.83426,8.61336835378
 04/01  05:00:00,118.021648014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.040759307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,108.949659548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,99.9953435215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.051125298,0.0,0.0,0.0,43.513341876,52.539744,13.4558410651,0.0,4.83426,8.62158106512
 04/01  10:00:00,100.10316469,0.0,0.0,0.0,43.513341876,52.539744,22.2950947892,0.0,4.83426,17.4608347892
 04/01  11:00:00,101.014317063,0.0,0.0,0.0,43.513341876,52.539744,13.4969752031,0.0,4.83426,8.66271520313
 04/01  12:00:00,100.118311945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.234145533,0.0,0.0,0.0,43.513341876,52.539744,13.4891837416,0.0,4.83426,8.6549237416
 04/01  14:00:00,100.301784009,0.0,0.0,0.0,43.513341876,52.539744,13.488618781,0.0,4.83426,8.65435878103
 04/01  15:00:00,100.29086254,0.0,0.0,0.0,43.513341876,52.539744,13.4889714525,0.0,4.83426,8.65471145251
 04/01  16:00:00,100.076515687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.020846389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.9818745694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,100.392288096,0.0,0.0,0.0,43.513341876,52.539744,13.447704248,0.0,4.83426,8.61344424798
 04/01  20:00:00,118.273638654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.017099887,0.0,0.0,0.0,43.513341876,52.539744,31.3555638246,0.0,4.83426,26.5213038246
 04/01  22:00:00,117.643566644,0.0,0.0,0.0,43.513341876,52.539744,13.447647487,0.0,4.83426,8.613387487
 04/01  23:00:00,118.582050137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.617758287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.587211273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.556327604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.533283552,0.0,0.0,0.0,43.513341876,52.539744,13.4477277955,0.0,4.83426,8.61346779547
 04/02  04:00:00,117.943355727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,117.903772892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,117.926225413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,108.834341244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,99.8868525456,0.0,0.0,0.0,43.513341876,52.539744,13.4556771557,0.0,4.83426,8.62141715567
 04/02  09:00:00,99.9296688304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,99.9343797079,0.0,0.0,0.0,43.513341876,52.539744,22.293979208,0.0,4.83426,17.459719208
 04/02  11:00:00,100.880830261,0.0,0.0,0.0,43.513341876,52.539744,13.4967796548,0.0,4.83426,8.66251965479
 04/02  12:00:00,99.9143112857,0.0,0.0,0.0,43.513341876,52.539744,13.4971255653,0.0,4.83426,8.66286556533
 04/02  13:00:00,99.9897688111,0.0,0.0,0.0,43.513341876,52.539744,13.4964249456,0.0,4.83426,8.66216494559
 04/02  14:00:00,100.007384104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,99.9778134173,0.0,0.0,0.0,43.513341876,52.539744,13.4888847162,0.0,4.83426,8.65462471625
 04/02  16:00:00,99.775216539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.7726516158,0.0,0.0,0.0,43.513341876,52.539744,13.4476334184,0.0,4.83426,8.61337341842
 04/02  18:00:00,99.7596339421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,100.170067137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.044666562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,117.820669094,0.0,0.0,0.0,43.513341876,52.539744,40.1866528289,0.0,4.83426,35.3523928289
 04/02  22:00:00,117.473420999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.459269566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.462194733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,120.096960338,2.63263612118,0.0,0.0,43.513341876,52.539744,15.5640765869,2.1082724234,4.83426,8.62154416354
 04/03  02:00:00,120.3071545,2.84520048484,0.0,0.0,43.513341876,52.539744,7.73851354081,2.88425354081,4.83426,0.02
 04/03  03:00:00,120.528599599,3.06945967097,0.0,0.0,43.513341876,52.539744,8.96262482307,4.10836482307,4.83426,0.02
 04/03  04:00:00,126.933039408,9.04548012762,0.0,0.0,43.513341876,52.539744,21.7123226009,8.25657249795,4.83426,8.62149010294
 04/03  05:00:00,126.733441656,8.86946350242,0.0,0.0,43.513341876,52.539744,17.10922782,12.25496782,4.83426,0.02
 04/03  06:00:00,195.713186119,72.7697296493,0.0,0.0,43.513341876,53.238744,2518.73540979,2513.88114979,4.83426,0.02
 04/03  07:00:00,363.14415123,72.7697296493,0.0,0.0,220.879908,53.238744,2063.82338578,2032.56547729,4.83426,26.4236484891
 04/03  08:00:00,446.250296925,72.7697296493,0.0,0.0,220.879908,145.652643033,1666.08421085,1594.32236103,36.25695,35.5048998233
 04/03  09:00:00,446.257058602,72.7697296493,0.00198029683138,0.0,220.879908,145.652643033,1412.16873422,1324.03765243,36.25695,51.874131787
 04/03  10:00:00,451.824344762,72.7697296493,0.00114884568434,0.0,220.879908,151.653867033,1292.61154669,1197.22306516,48.3426,47.0458815238
 04/03  11:00:00,452.405907873,72.7697296493,0.0,0.0,220.879908,151.653867033,1198.22565738,1095.65278176,48.3426,54.2302756227
 04/03  12:00:00,450.806025865,72.7697296493,0.0,0.0,220.879908,151.653867033,1074.51451018,971.749571045,48.3426,54.422339135
 04/03  13:00:00,444.597274286,72.7697296493,0.0,0.0,220.879908,145.652643033,1033.85322389,946.065182974,24.1713,63.6167409133
 04/03  14:00:00,444.581953659,72.7697296493,0.0,0.0,220.879908,145.652643033,1016.95184785,947.824632182,24.1713,44.9559156712
 04/03  15:00:00,436.818931848,72.7697296493,0.0,0.0,220.879908,137.835547516,987.380900244,928.50319626,4.83426,54.0434439841
 04/03  16:00:00,431.960692818,72.7697296493,0.0,0.0,220.879908,133.019064,896.938921682,856.386103791,4.83426,35.7185578908
 04/03  17:00:00,352.029958196,72.7697296493,0.0,0.0,220.879908,53.238744,930.976719347,881.499038739,4.83426,44.6434206081
 04/03  18:00:00,351.887827162,72.7697296493,0.0,0.0,220.879908,53.238744,906.462570316,856.789991237,4.83426,44.8383190789
 04/03  19:00:00,352.492752964,72.7697296493,0.0,0.0,220.879908,53.238744,951.704989127,938.167946992,4.83426,8.70278213432
 04/03  20:00:00,370.567631409,72.7697296493,0.0,0.0,220.879908,53.238744,1006.53337663,984.339646463,4.83426,17.359470169
 04/03  21:00:00,117.645816553,0.0,0.0,0.0,43.513341876,52.539744,13.5239429688,0.0,4.83426,8.68968296884
 04/03  22:00:00,117.418875848,0.0,0.0,0.0,43.513341876,52.539744,13.4840615037,0.0,4.83426,8.64980150369
 04/03  23:00:00,118.528616433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.490760144,0.0,0.0,0.0,43.513341876,52.539744,13.4557284793,0.0,4.83426,8.62146847932
 04/04  01:00:00,117.50267639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.497429278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.490096634,0.0,0.0,0.0,43.513341876,52.539744,13.4557105231,0.0,4.83426,8.62145052305
 04/04  04:00:00,121.857840396,2.24538743945,0.0,0.0,43.513341876,52.539744,5.60475856092,0.750498560915,4.83426,0.02
 04/04  05:00:00,123.196810762,3.91976609557,0.0,0.0,43.513341876,52.539744,6.44917868757,1.59491868757,4.83426,0.02
 04/04  06:00:00,195.723998871,72.7697296493,0.0,0.0,43.513341876,53.238744,2020.92322845,2016.06896845,4.83426,0.02
 04/04  07:00:00,362.90473209,72.7697296493,0.0,0.0,220.879908,53.238744,1730.29438757,1690.24081768,4.83426,35.2193098996
 04/04  08:00:00,446.190624525,72.7697296493,0.000807570665258,0.0,220.879908,145.652643033,1463.40493483,1400.51460194,36.25695,26.633382895
 04/04  09:00:00,446.2151307,72.7697296493,0.00166026419956,0.0,220.879908,145.652643033,1365.38854537,1275.21623716,36.25695,53.9153582082
 04/04  10:00:00,451.576898244,72.7697296493,0.00124600362463,0.0,220.879908,151.653867033,1227.50355838,1134.16361,48.3426,44.9973483772
 04/04  11:00:00,452.086273545,72.7697296493,0.0,0.0,220.879908,151.653867033,1129.07643957,1026.49995132,48.3426,54.2338882433
 04/04  12:00:00,450.627680278,72.7697296493,0.0,0.0,220.879908,151.653867033,1014.57604182,911.807067133,48.3426,54.4263746834
 04/04  13:00:00,444.403844548,72.7705501071,0.0,0.0,220.879908,145.652643033,946.080256905,858.316212743,24.1713,63.5927441622
 04/04  14:00:00,444.159914425,72.8346642977,0.0,0.0,220.879908,145.652643033,770.369200944,701.251680528,24.1713,44.9462204163
 04/04  15:00:00,436.284810774,72.9798600621,0.0,0.0,220.879908,137.835547516,574.984389273,516.105335055,4.83426,54.0447942177
 04/04  16:00:00,430.959590084,72.7697296493,0.0,0.0,220.879908,133.019064,377.742897629,337.190206711,4.83426,35.7184309179
 04/04  17:00:00,351.165810866,72.7697296493,0.0,0.0,220.879908,53.238744,471.130650404,421.656520952,4.83426,44.6398694522
 04/04  18:00:00,351.218707379,72.7697296493,0.0,0.0,220.879908,53.238744,547.306858223,497.639693198,4.83426,44.8329050252
 04/04  19:00:00,351.308715688,72.7697296493,0.0,0.0,220.879908,53.238744,657.435726594,635.218052516,4.83426,17.3834140779
 04/04  20:00:00,369.417522079,72.7697296493,0.0,0.0,220.879908,53.238744,785.461344461,771.937090051,4.83426,8.68999440982
 04/04  21:00:00,117.401627711,0.0,0.0,0.0,43.513341876,52.539744,13.5232207429,0.0,4.83426,8.68896074287
 04/04  22:00:00,117.495075969,0.0,0.0,0.0,43.513341876,52.539744,13.4832392089,0.0,4.83426,8.64897920892
 04/04  23:00:00,118.571678999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.564458569,0.0,0.0,0.0,43.513341876,52.539744,13.4555182959,0.0,4.83426,8.62125829592
 04/05  01:00:00,117.591493571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.588673272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.584437781,0.0,0.0,0.0,43.513341876,52.539744,13.4554894699,0.0,4.83426,8.62122946988
 04/05  04:00:00,118.011965367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,117.979039764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,192.565991979,72.7697296493,0.0,0.0,43.513341876,53.238744,1388.34784973,1374.89237987,4.83426,8.6212098528
 04/05  07:00:00,357.898243624,72.7697296493,0.0,0.0,220.879908,53.238744,1190.96035837,1159.70933699,4.83426,26.4167613785
 04/05  08:00:00,444.19245834,72.7697296493,0.00150866794197,0.0,220.879908,145.652643033,1002.30076296,930.546291362,36.25695,35.4975215936
 04/05  09:00:00,444.117808068,72.7697296493,0.00217737927699,0.0,220.879908,145.652643033,896.297299339,815.110128395,36.25695,44.9302209441
 04/05  10:00:00,450.078496457,72.7697296493,0.00150634223182,0.0,220.879908,151.653867033,854.478858538,761.148004151,48.3426,44.9882543876
 04/05  11:00:00,451.021695718,72.7697296493,0.0,0.0,220.879908,151.653867033,797.923763326,695.34842309,48.3426,54.2327402358
 04/05  12:00:00,450.040163088,72.7697296493,0.0,0.0,220.879908,151.653867033,781.373379216,669.543293499,48.3426,63.487485717
 04/05  13:00:00,444.037151592,72.7835345312,0.0,0.0,220.879908,145.652643033,718.543931788,639.87031529,24.1713,54.5023164978
 04/05  14:00:00,444.025872771,72.8505656278,0.0,0.0,220.879908,145.652643033,619.717025288,550.602828668,24.1713,44.9428966203
 04/05  15:00:00,436.333898504,73.0502116205,0.0,0.0,220.879908,137.835547516,495.181045702,436.305247582,4.83426,54.0415381204
 04/05  16:00:00,430.95170036,72.7697296493,0.0,0.0,220.879908,133.019064,292.564175993,243.092826764,4.83426,44.6370892287
 04/05  17:00:00,351.137644852,72.7697296493,0.0,0.0,220.879908,53.238744,299.354805223,258.809254535,4.83426,35.7112906874
 04/05  18:00:00,351.143285044,72.7697296493,0.0,0.0,220.879908,53.238744,319.45156405,269.790825242,4.83426,44.8264788086
 04/05  19:00:00,351.550536534,72.7697296493,0.0,0.0,220.879908,53.238744,345.155574793,322.938006101,4.83426,17.3833086918
 04/05  20:00:00,369.461247301,72.7697296493,0.0,0.0,220.879908,53.238744,393.051406232,379.527192758,4.83426,8.68995347326
 04/05  21:00:00,117.852546329,0.0,0.0,0.0,43.513341876,52.539744,13.5231612698,0.0,4.83426,8.68890126984
 04/05  22:00:00,117.614565451,0.0,0.0,0.0,43.513341876,52.539744,13.4832597099,0.0,4.83426,8.64899970993
 04/05  23:00:00,118.637770987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.670007691,0.0,0.0,0.0,43.513341876,52.539744,13.4555867345,0.0,4.83426,8.62132673448
 04/06  01:00:00,117.6820489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.678140481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.666172681,0.0,0.0,0.0,43.513341876,52.539744,13.4555434525,0.0,4.83426,8.62128345247
 04/06  04:00:00,118.084491464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.051974984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,192.042329461,72.7697296493,0.0,0.0,43.513341876,53.238744,1172.32056899,1158.86505942,4.83426,8.62124956902
 04/06  07:00:00,357.61215837,72.7697296493,0.0,0.0,220.879908,53.238744,1020.89475122,989.645187833,4.83426,26.4153033873
 04/06  08:00:00,444.034169441,72.7697296493,0.00184640334471,0.0,220.879908,145.652643033,885.05568483,813.304027702,36.25695,35.4947071271
 04/06  09:00:00,444.067452682,72.7697296493,0.00243109213112,0.0,220.879908,145.652643033,843.962267321,762.780000087,36.25695,44.925317234
 04/06  10:00:00,450.038181699,72.7697296493,0.00179289263942,0.0,220.879908,151.653867033,793.368470118,700.042815906,48.3426,44.9830542118
 04/06  11:00:00,450.927722723,72.7697296493,0.0,0.0,220.879908,151.653867033,689.428919495,586.861925561,48.3426,54.2243939341
 04/06  12:00:00,449.969116887,72.7741885773,0.0,0.0,220.879908,151.653867033,649.144900322,544.33372023,48.3426,56.4685800924
 04/06  13:00:00,444.090198311,72.8848230405,0.0,0.0,220.879908,145.652643033,601.860331589,516.171553301,24.1713,61.5174782878
 04/06  14:00:00,444.223473087,73.0450251252,0.0,0.0,220.879908,145.652643033,550.310527064,481.202539084,24.1713,44.9366879803
 04/06  15:00:00,436.837861909,73.5340175004,0.0,0.0,220.879908,137.835547516,435.810402251,376.944569687,4.83426,54.0315725634
 04/06  16:00:00,431.017950888,72.8042866847,0.0,0.0,220.879908,133.019064,252.035052345,211.49051504,4.83426,35.7102773045
 04/06  17:00:00,351.180157743,72.7697296493,0.0,0.0,220.879908,53.238744,306.196553013,256.728002555,4.83426,44.634290458
 04/06  18:00:00,351.189222354,72.7697296493,0.0,0.0,220.879908,53.238744,317.592228857,267.937913869,4.83426,44.8200549875
 04/06  19:00:00,351.606132894,72.7697296493,0.0,0.0,220.879908,53.238744,335.016965536,321.482029265,4.83426,8.70067627071
 04/06  20:00:00,369.52485824,72.7697296493,0.0,0.0,220.879908,53.238744,400.126554687,377.933601697,4.83426,17.3586929895
 04/06  21:00:00,117.909640206,0.0,0.0,0.0,43.513341876,52.539744,13.5234890541,0.0,4.83426,8.68922905405
 04/06  22:00:00,117.671464136,0.0,0.0,0.0,43.513341876,52.539744,13.483006408,0.0,4.83426,8.64874640798
 04/06  23:00:00,118.669396388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.718320994,0.0,0.0,0.0,43.513341876,52.539744,13.4556452029,0.0,4.83426,8.62138520291
 04/07  01:00:00,117.713160949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.694570261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.690543464,0.0,0.0,0.0,43.513341876,52.539744,13.4555841696,0.0,4.83426,8.62132416965
 04/07  04:00:00,119.798152166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.460859147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,192.563982812,72.7697296493,0.00153091992167,0.0,43.513341876,53.238744,1021.35928009,1016.50502009,4.83426,0.02
 04/07  07:00:00,357.50405985,72.7697296493,0.0,0.0,220.879908,53.238744,926.273248091,894.521522398,4.83426,26.9174656933
 04/07  08:00:00,443.903211817,72.7697296493,0.00208490093594,0.0,220.879908,145.652643033,728.679893183,657.425528743,36.25695,34.9974144406
 04/07  09:00:00,443.881553813,72.7697296493,0.00281535153601,0.0,220.879908,145.652643033,575.003645693,484.852077504,36.25695,53.8946181891
 04/07  10:00:00,449.91760059,72.810628134,0.00203488786682,0.0,220.879908,151.653867033,433.56457914,340.23358159,48.3426,44.9883975506
 04/07  11:00:00,466.081646362,73.2650494022,14.5664148045,0.0,220.879908,151.653867033,284.691853521,182.141911709,48.3426,54.2073418119
 04/07  12:00:00,535.745312384,74.3164432548,83.1281893673,0.0,220.879908,151.653867033,173.270701889,70.532595766,48.3426,54.3955061235
 04/07  13:00:00,611.817132291,75.6229141746,163.163114397,0.0,220.879908,145.652643033,90.3708060723,2.61381540415,24.1713,63.5856906682
 04/07  14:00:00,702.296653301,76.7021818296,252.047038529,0.0,220.879908,145.652643033,69.1108192334,0.0,24.1713,44.9395192334
 04/07  15:00:00,788.63439795,78.5386898397,344.015454038,0.0,220.879908,137.835547516,58.8521605373,0.0,4.83426,54.0179005373
 04/07  16:00:00,813.434309184,75.6747064167,376.596606688,0.0,220.879908,133.019064,40.5489869984,0.010078631928,4.83426,35.7046483665
 04/07  17:00:00,695.607560092,74.0912491303,340.098830386,0.0,220.879908,53.238744,49.4585048342,0.0,4.83426,44.6242448342
 04/07  18:00:00,644.002440128,73.9865216594,288.84051082,0.0,220.879908,53.238744,49.6500435763,0.0,4.83426,44.8157835763
 04/07  19:00:00,562.529743091,73.5621386877,208.366345689,0.0,220.879908,53.238744,14.1790233442,0.643280386911,4.83426,8.70148295731
 04/07  20:00:00,497.498424179,73.249966133,126.449468575,0.0,220.879908,53.238744,45.8355253271,32.3124598593,4.83426,8.6888054678
 04/07  21:00:00,117.732578329,0.0,0.0,0.0,43.513341876,52.539744,22.1935233665,0.0,4.83426,17.3592633665
 04/07  22:00:00,117.748350298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.716024048,0.0,0.0,0.0,43.513341876,52.539744,13.4715548266,0.0,4.83426,8.63729482656
 04/07  24:00:00,117.743708277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.714558208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.699463171,0.0,0.0,0.0,43.513341876,52.539744,13.447543912,0.0,4.83426,8.61328391196
 04/08  03:00:00,117.655564418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.043168372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,117.994925511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,117.996278446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,105.921745699,0.0,0.0,0.0,43.513341876,52.539744,13.4475447889,0.0,4.83426,8.6132847889
 04/08  08:00:00,99.9963695116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.098250755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.171533632,0.0,0.0,0.0,43.513341876,52.539744,22.2921303654,0.0,4.83426,17.4578703654
 04/08  11:00:00,101.097514854,0.0,0.0,0.0,43.513341876,52.539744,13.495788237,0.0,4.83426,8.66152823704
 04/08  12:00:00,100.270701231,0.0,0.0,0.0,43.513341876,52.539744,13.4960362193,0.0,4.83426,8.6617762193
 04/08  13:00:00,100.392220279,0.0,0.0,0.0,43.513341876,52.539744,13.487734231,0.0,4.83426,8.653474231
 04/08  14:00:00,100.441509934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,100.44563378,0.0,0.0,0.0,43.513341876,52.539744,13.4879719065,0.0,4.83426,8.65371190653
 04/08  16:00:00,100.260268748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,106.929916882,0.216462637815,6.37309896068,0.0,43.513341876,52.539744,13.4474629404,0.0,4.83426,8.61320294039
 04/08  18:00:00,149.415928475,1.71271408412,46.9269146371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,100.666224594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,115.489042653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.179802772,0.0,0.0,0.0,43.513341876,52.539744,40.1747239696,0.0,4.83426,35.3404639696
 04/08  22:00:00,117.761464424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.63238971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.691124678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.66313054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.644424112,0.0,0.0,0.0,43.513341876,52.539744,13.4474493014,0.0,4.83426,8.61318930144
 04/09  03:00:00,117.612756429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.020493456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,117.99377332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.015959317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,105.94993094,0.0,0.0,0.0,43.513341876,52.539744,13.4474363171,0.0,4.83426,8.61317631713
 04/09  08:00:00,100.051769636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.168179495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.242535014,0.0,0.0,0.0,43.513341876,52.539744,22.2877671103,0.0,4.83426,17.4535071103
 04/09  11:00:00,101.135854199,0.0,0.0,0.0,43.513341876,52.539744,13.4960620676,0.0,4.83426,8.66180206756
 04/09  12:00:00,100.301645804,0.0,0.0,0.0,43.513341876,52.539744,13.4950637147,0.0,4.83426,8.66080371475
 04/09  13:00:00,100.417734401,0.0,0.0,0.0,43.513341876,52.539744,13.4954929106,0.0,4.83426,8.66123291063
 04/09  14:00:00,100.477934573,0.0,0.0,0.0,43.513341876,52.539744,13.4880931529,0.0,4.83426,8.65383315292
 04/09  15:00:00,100.479490096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,100.286591504,0.0,0.0,0.0,43.513341876,52.539744,13.4474200734,0.0,4.83426,8.6131600734
 04/09  17:00:00,158.331082519,1.75288799236,55.6821902394,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,160.146210649,1.88340902048,57.3585432439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,155.123684651,1.97155338527,51.8335848467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,115.578214039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.26808326,0.0,0.0,0.0,43.513341876,52.539744,40.1675681477,0.0,4.83426,35.3333081477
 04/09  22:00:00,117.81334671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.669375367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.765255022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.739528225,0.0,0.0,0.0,43.513341876,52.539744,13.4552885787,0.0,4.83426,8.62102857872
 04/10  02:00:00,117.710259748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.697198431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.133881509,0.0,0.0,0.0,43.513341876,52.539744,13.4551937447,0.0,4.83426,8.62093374473
 04/10  05:00:00,118.100158432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,191.78108512,72.7697296493,0.00135397708945,0.0,43.513341876,53.238744,967.164636543,962.310376543,4.83426,0.02
 04/10  07:00:00,357.537013083,72.7697296493,0.0,0.0,220.879908,53.238744,992.391012178,961.144534835,4.83426,26.4122173433
 04/10  08:00:00,443.904693698,72.7697296493,0.00188304715083,0.0,220.879908,145.652643033,743.142100584,671.39525409,36.25695,35.4898964947
 04/10  09:00:00,443.914408428,72.8357116969,0.00303255239922,0.0,220.879908,145.652643033,464.552786841,383.397747461,36.25695,44.8980893798
 04/10  10:00:00,496.828246378,73.0976160473,45.999382184,0.0,220.879908,151.653867033,266.66622738,164.370393639,48.3426,53.9532337403
 04/10  11:00:00,595.619001747,73.7413044148,142.01292355,0.0,220.879908,151.653867033,119.873509578,17.3450226202,48.3426,54.1858869578
 04/10  12:00:00,700.447457688,74.9754662478,245.734505157,0.0,220.879908,151.653867033,102.695654524,0.0,48.3426,54.3530545239
 04/10  13:00:00,795.462796726,77.2916410478,344.037237708,0.0,220.879908,145.652643033,78.654826206,0.00646225312896,24.1713,54.4770639529
 04/10  14:00:00,907.195158423,79.6313349463,453.110151499,0.0,220.879908,145.652643033,73.8947052418,0.0,24.1713,49.7234052418
 04/10  15:00:00,1015.16041786,81.7679481257,566.499111757,0.0,220.879908,137.835547516,54.0294225924,0.0,4.83426,49.1951625924
 04/10  16:00:00,1038.22725425,77.7644563524,598.51784818,0.0,220.879908,133.019064,49.4538995354,0.00976753635919,4.83426,44.6098719991
 04/10  17:00:00,867.78102607,75.3057832343,510.380632269,0.0,220.879908,53.238744,40.5270503255,0.0,4.83426,35.6927903255
 04/10  18:00:00,777.460142491,74.830775705,420.802930503,0.0,220.879908,53.238744,49.6362738612,0.0,4.83426,44.8020138612
 04/10  19:00:00,657.385389433,74.2816806145,301.423257401,0.0,220.879908,53.238744,19.8186099408,0.0,4.83426,14.9843499408
 04/10  20:00:00,549.114748652,73.7675149852,179.603719313,0.0,220.879908,53.238744,23.8348625443,7.92186137692,4.83426,11.0787411674
 04/10  21:00:00,118.187554132,0.0,0.0,0.0,43.513341876,52.539744,13.5226211017,0.0,4.83426,8.68836110166
 04/10  22:00:00,117.91315621,0.0,0.0,0.0,43.513341876,52.539744,13.4832753484,0.0,4.83426,8.64901534839
 04/10  23:00:00,118.842181979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.871010968,0.0,0.0,0.0,43.513341876,52.539744,13.4552910529,0.0,4.83426,8.62103105292
 04/11  01:00:00,117.841422561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.81428918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.796615732,0.0,0.0,0.0,43.513341876,52.539744,13.4551702935,0.0,4.83426,8.62091029347
 04/11  04:00:00,119.894312504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.547958831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,192.442754975,72.7697296493,0.00314518351451,0.0,43.513341876,53.238744,846.57757446,841.72331446,4.83426,0.02
 04/11  07:00:00,354.506541245,72.7697296493,0.0,0.0,220.879908,53.238744,844.471501125,813.224130206,4.83426,26.4131109187
 04/11  08:00:00,444.046309317,72.8214704643,0.00201337040566,0.0,220.879908,145.652643033,765.341229506,693.600263516,36.25695,35.4840159908
 04/11  09:00:00,444.332415465,73.0912077784,0.00272210431672,0.0,220.879908,145.652643033,696.016387021,607.921103358,36.25695,51.8383336628
 04/11  10:00:00,450.816088549,73.6361402036,0.00225665346143,0.0,220.879908,151.653867033,519.735626204,424.400078252,48.3426,46.9929479518
 04/11  11:00:00,452.597806109,74.522421025,0.0,0.0,220.879908,151.653867033,329.55168993,227.039184346,48.3426,54.1699055837
 04/11  12:00:00,506.269873516,75.8592219233,52.6024725268,0.0,220.879908,151.653867033,222.570928062,119.876466257,48.3426,54.3518618048
 04/11  13:00:00,563.105592777,77.610759899,113.032073223,0.0,220.879908,145.652643033,131.178664606,52.5332116686,24.1713,54.4741529373
 04/11  14:00:00,614.491746248,78.732580992,163.00020371,0.0,220.879908,145.652643033,90.6261222237,12.5615792429,24.1713,53.8932429808
 04/11  15:00:00,579.874139764,78.2405730847,137.040474179,0.0,220.879908,137.835547516,90.7461078879,40.9011729643,4.83426,45.0106749237
 04/11  16:00:00,543.042905135,75.0487674994,108.658014519,0.0,220.879908,133.019064,68.0474305501,18.6035898113,4.83426,44.6095807388
 04/11  17:00:00,445.328691909,73.5073375996,92.3278447748,0.0,220.879908,53.238744,84.166054002,43.6401434819,4.83426,35.6916505202
 04/11  18:00:00,406.775218681,73.1924428031,54.4296854563,0.0,220.879908,53.238744,119.996864791,70.3634803828,4.83426,44.7991244081
 04/11  19:00:00,370.573310385,72.9977603885,18.8867567127,0.0,220.879908,53.238744,122.992532694,100.778637545,4.83426,17.3796351492
