Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  20:00:00,366.269851124,72.896509934,0.0,0.0,220.879908,53.238744,229.956541261,216.434155387,4.83426,8.68812587393
 04/11  21:00:00,117.69574199,0.0,0.0,0.0,43.513341876,52.539744,13.5227256617,0.0,4.83426,8.68846566174
 04/11  22:00:00,117.771767292,0.0,0.0,0.0,43.513341876,52.539744,13.4826419999,0.0,4.83426,8.64838199993
 04/11  23:00:00,118.740871809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.820762879,0.0,0.0,0.0,43.513341876,52.539744,13.4551676617,0.0,4.83426,8.6209076617
 04/12  01:00:00,117.798876225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.755313917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.725203578,0.0,0.0,0.0,43.513341876,52.539744,13.4553918933,0.0,4.83426,8.62113189327
 04/12  04:00:00,118.134452555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.095315298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,191.911600656,72.7697296493,0.00218797213208,0.0,43.513341876,53.238744,1047.29547213,1042.44121213,4.83426,0.02
 04/12  07:00:00,354.681987379,72.7697296493,0.0,0.0,220.879908,53.238744,1030.65390152,999.40755104,4.83426,26.4120904779
 04/12  08:00:00,444.102452416,72.7697296493,0.00180798315535,0.0,220.879908,145.652643033,890.818736055,819.079949097,36.25695,35.4818369579
 04/12  09:00:00,444.068319928,72.8325081686,0.00274405970596,0.0,220.879908,145.652643033,736.832604612,647.673350373,36.25695,52.9023042397
 04/12  10:00:00,450.319663842,73.1300029308,0.00211121206857,0.0,220.879908,151.653867033,605.936852919,511.678220943,48.3426,45.9160319754
 04/12  11:00:00,451.706743867,73.6202897958,0.0,0.0,220.879908,151.653867033,496.240651793,393.735862514,48.3426,54.1621892783
 04/12  12:00:00,451.716616616,74.5685385853,0.0,0.0,220.879908,151.653867033,358.719492919,256.034007052,48.3426,54.342885867
 04/12  13:00:00,476.334601965,75.0089662816,29.6762810072,0.0,220.879908,145.652643033,263.929505277,185.293386694,24.1713,54.4648185825
 04/12  14:00:00,489.035302754,75.8564157612,41.2630093639,0.0,220.879908,145.652643033,248.634699943,170.578658943,24.1713,53.8847410004
 04/12  15:00:00,480.941040652,77.0656561204,39.7480865196,0.0,220.879908,137.835547516,171.681899199,121.843783417,4.83426,45.0038557827
 04/12  16:00:00,486.999968991,74.4377651571,53.1598639999,0.0,220.879908,133.019064,74.9878215448,25.5531689195,4.83426,44.6003926253
 04/12  17:00:00,416.002622155,73.287590871,63.174474359,0.0,220.879908,53.238744,85.3960324044,44.8768453846,4.83426,35.6849270198
 04/12  18:00:00,413.349182407,73.1978737433,60.7620608987,0.0,220.879908,53.238744,108.990654808,59.3664275962,4.83426,44.7899672121
 04/12  19:00:00,367.819468061,73.0358052528,15.6699044154,0.0,220.879908,53.238744,119.851277865,106.31638878,4.83426,8.70062908474
 04/12  20:00:00,366.694091289,72.9387666455,0.0,0.0,220.879908,53.238744,206.992064663,184.801039044,4.83426,17.3567656191
 04/12  21:00:00,117.981602362,0.0,0.0,0.0,43.513341876,52.539744,13.5216547447,0.0,4.83426,8.68739474465
 04/12  22:00:00,117.733630097,0.0,0.0,0.0,43.513341876,52.539744,13.4824654309,0.0,4.83426,8.64820543092
 04/12  23:00:00,118.700870035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.770743586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.772257593,0.0,0.0,0.0,43.513341876,52.539744,13.455294389,0.0,4.83426,8.62103438903
 04/13  02:00:00,117.755231962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.748821293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.156958096,0.0,0.0,0.0,43.513341876,52.539744,13.4551532667,0.0,4.83426,8.62089326673
 04/13  05:00:00,118.119122825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,191.741256656,72.7697296493,0.00206587589362,0.0,43.513341876,53.238744,862.828014217,857.973754217,4.83426,0.02
 04/13  07:00:00,354.404420491,72.7697296493,0.0,0.0,220.879908,53.238744,746.440450209,715.198801381,4.83426,26.4073888276
 04/13  08:00:00,443.845053667,72.7793590555,0.00218706188092,0.0,220.879908,145.652643033,553.731051265,481.99660064,36.25695,35.4775006254
 04/13  09:00:00,444.102638397,72.9948041272,0.00297945443499,0.0,220.879908,145.652643033,426.144487587,345.008052893,36.25695,44.8794846938
 04/13  10:00:00,456.80623847,73.3722504403,6.20857250917,0.0,220.879908,151.653867033,347.582773951,245.306412783,48.3426,53.9337611673
 04/13  11:00:00,469.633322434,73.8361568923,17.4741974218,0.0,220.879908,151.653867033,281.529479974,179.039047863,48.3426,54.1478321106
 04/13  12:00:00,477.597959263,74.4919455955,25.5404153085,0.0,220.879908,151.653867033,256.731425163,154.062737289,48.3426,54.3260878745
 04/13  13:00:00,462.960763619,74.6947002527,16.8126904056,0.0,220.879908,145.652643033,280.86283476,202.245376566,24.1713,54.446158194
 04/13  14:00:00,446.03040502,74.838156696,0.0,0.0,220.879908,145.652643033,392.677499186,323.603170366,24.1713,44.90302882
 04/13  15:00:00,438.431222312,75.0874939149,0.0,0.0,220.879908,137.835547516,350.29904274,291.479534407,4.83426,53.9852483328
 04/13  16:00:00,431.502061231,73.2268902209,0.0,0.0,220.879908,133.019064,133.222528492,92.7068336409,4.83426,35.6814348512
 04/13  17:00:00,363.479413382,72.8772097648,11.9067560825,0.0,220.879908,53.238744,160.075246636,110.645555106,4.83426,44.5954315307
 04/13  18:00:00,382.089934135,72.8661472668,30.1461680895,0.0,220.879908,53.238744,139.436000476,89.8146969903,4.83426,44.7870434862
 04/13  19:00:00,387.171724869,72.8437173229,34.6680137418,0.0,220.879908,53.238744,100.858222027,87.3239008384,4.83426,8.7000611885
 04/13  20:00:00,391.002077942,72.8159342932,23.8143629627,0.0,220.879908,53.238744,119.96715769,106.445425995,4.83426,8.68747169533
 04/13  21:00:00,118.123188909,0.0,0.0,0.0,43.513341876,52.539744,22.1906459311,0.0,4.83426,17.3563859311
 04/13  22:00:00,117.867777808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.82493036,0.0,0.0,0.0,43.513341876,52.539744,13.4706800952,0.0,4.83426,8.63642009516
 04/13  24:00:00,117.939205613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.916178414,0.0,0.0,0.0,43.513341876,52.539744,9.5258545279,0.0,4.83426,4.6915945279
 04/14  02:00:00,117.879389885,0.0,0.0,0.0,43.513341876,52.539744,8.78177322258,0.0,4.83426,3.94751322258
 04/14  03:00:00,117.877361072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.127049986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.755457764,0.0,0.0,0.0,43.513341876,52.539744,13.4551708762,0.0,4.83426,8.62091087617
 04/14  06:00:00,208.55621408,72.7697296493,15.7980437058,0.0,43.513341876,53.238744,398.47073246,393.61647246,4.83426,0.02
 04/14  07:00:00,419.134868309,72.7697296493,63.4626176111,0.0,220.879908,53.238744,319.911054287,288.675660086,4.83426,26.4011342007
 04/14  08:00:00,587.594372941,72.9162305718,141.275280322,0.0,220.879908,145.652643033,205.198169388,133.468213574,36.25695,35.4730058135
 04/14  09:00:00,671.859475527,73.5603644724,224.035448595,0.0,220.879908,145.652643033,150.959792263,69.8235057851,36.25695,44.8793364777
 04/14  10:00:00,781.606329493,74.1718955236,326.282724924,0.0,220.879908,151.653867033,101.639622634,8.35955188256,48.3426,44.9374707517
 04/14  11:00:00,884.931745863,74.949241443,427.176730026,0.0,220.879908,151.653867033,102.52177319,0.0102066765329,48.3426,54.1689665133
 04/14  12:00:00,987.676271081,76.0245533381,528.721858593,0.0,220.879908,151.653867033,102.691447252,0.0,48.3426,54.3488472523
 04/14  13:00:00,989.858166517,77.1349083097,535.653266519,0.0,220.879908,145.652643033,87.7041553136,0.0149374519077,24.1713,63.5179178616
 04/14  14:00:00,728.686587263,76.7578616544,277.94071862,0.0,220.879908,145.652643033,107.31416604,38.2329915594,24.1713,44.9098744809
 04/14  15:00:00,463.822892227,76.524727262,23.6454434237,0.0,220.879908,137.835547516,186.914407336,137.099046399,4.83426,44.9811009365
 04/14  16:00:00,432.161084933,73.8542315886,0.0,0.0,220.879908,133.019064,122.644210843,73.2138008352,4.83426,44.5961500074
 04/14  17:00:00,351.453625569,72.9522458693,0.0,0.0,220.879908,53.238744,193.153998922,152.641214565,4.83426,35.6785243574
 04/14  18:00:00,351.401857927,72.9041045539,0.0,0.0,220.879908,53.238744,231.065509546,181.447031899,4.83426,44.7842176463
 04/14  19:00:00,351.325891621,72.8644497224,0.0,0.0,220.879908,53.238744,228.099202599,205.886261691,4.83426,17.3786809076
 04/14  20:00:00,366.222149437,72.8289679443,0.0,0.0,220.879908,53.238744,231.803411701,218.282100707,4.83426,8.68705099361
 04/14  21:00:00,117.725603645,0.0,0.0,0.0,43.513341876,52.539744,13.5215996727,0.0,4.83426,8.6873396727
 04/14  22:00:00,117.790192082,0.0,0.0,0.0,43.513341876,52.539744,13.482423218,0.0,4.83426,8.64816321797
 04/14  23:00:00,118.744175352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.825842669,0.0,0.0,0.0,43.513341876,52.539744,13.4552036892,0.0,4.83426,8.62094368916
 04/15  01:00:00,117.810704312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.795827012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.801171144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.244216753,0.0,0.0,0.0,43.513341876,52.539744,13.4466532332,0.0,4.83426,8.61239323315
 04/15  05:00:00,118.211326492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,118.234595624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,103.166889149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.17450619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.223191059,0.0,0.0,0.0,43.513341876,52.539744,13.4550971975,0.0,4.83426,8.62083719749
 04/15  10:00:00,100.237149327,0.0,0.0,0.0,43.513341876,52.539744,22.2837274752,0.0,4.83426,17.4494674752
 04/15  11:00:00,101.085274507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,100.24779761,0.0,0.0,0.0,43.513341876,52.539744,13.4947327225,0.0,4.83426,8.66047272249
 04/15  13:00:00,100.309141909,0.0,0.0,0.0,43.513341876,52.539744,13.486837346,0.0,4.83426,8.65257734601
 04/15  14:00:00,100.308680671,0.0,0.0,0.0,43.513341876,52.539744,13.4869481803,0.0,4.83426,8.65268818025
 04/15  15:00:00,100.306075041,0.0,0.0,0.0,43.513341876,52.539744,13.4870596631,0.0,4.83426,8.65279966307
 04/15  16:00:00,100.099986084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.070746092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.071131974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,100.515767762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,115.399327495,0.0,0.0,0.0,43.513341876,52.539744,13.4473315724,0.0,4.83426,8.61307157245
 04/15  21:00:00,118.15166792,0.0,0.0,0.0,43.513341876,52.539744,31.328664127,0.0,4.83426,26.494404127
 04/15  22:00:00,117.777545886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.644045149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.748600925,0.0,0.0,0.0,43.513341876,52.539744,13.4472433916,0.0,4.83426,8.61298339157
 04/16  01:00:00,117.739701906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.729689928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.721629596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.139110866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.102871441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,118.136735816,0.0,0.0,0.0,43.513341876,52.539744,13.447348323,0.0,4.83426,8.61308832298
 04/16  07:00:00,103.076378354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.087871864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.120074005,0.0,0.0,0.0,43.513341876,52.539744,13.4548643342,0.0,4.83426,8.62060433424
 04/16  10:00:00,100.12172896,0.0,0.0,0.0,43.513341876,52.539744,13.5700951343,0.0,4.83426,8.73583513427
 04/16  11:00:00,100.959446373,0.0,0.0,0.0,43.513341876,52.539744,13.494580279,0.0,4.83426,8.66032027905
 04/16  12:00:00,100.081600052,0.0,0.0,0.0,43.513341876,52.539744,13.4946835564,0.0,4.83426,8.66042355639
 04/16  13:00:00,100.173497804,0.0,0.0,0.0,43.513341876,52.539744,13.4947870854,0.0,4.83426,8.66052708545
 04/16  14:00:00,100.215416903,0.0,0.0,0.0,43.513341876,52.539744,13.4866387072,0.0,4.83426,8.65237870722
 04/16  15:00:00,100.211104622,0.0,0.0,0.0,43.513341876,52.539744,13.4867313596,0.0,4.83426,8.65247135962
 04/16  16:00:00,100.042265951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,100.048869025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,100.040649628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,100.477601403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,115.374283585,0.0,0.0,0.0,43.513341876,52.539744,13.4473298157,0.0,4.83426,8.61306981574
 04/16  21:00:00,118.137599306,0.0,0.0,0.0,43.513341876,52.539744,31.32578122,0.0,4.83426,26.49152122
 04/16  22:00:00,117.781896431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.643325129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.759810796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.76018103,0.0,0.0,0.0,43.513341876,52.539744,13.4549544134,0.0,4.83426,8.62069441344
 04/17  02:00:00,117.750435654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.742244123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.142947191,0.0,0.0,0.0,43.513341876,52.539744,13.4551052797,0.0,4.83426,8.62084527967
 04/17  05:00:00,118.102226631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,191.715863935,72.7697296493,0.0,0.0,43.513341876,53.238744,744.275599579,739.421339579,4.83426,0.02
 04/17  07:00:00,354.369822235,72.7697296493,0.0,0.0,220.879908,53.238744,619.01717208,587.783849598,4.83426,26.399062482
 04/17  08:00:00,443.829910518,72.7697296493,0.00248410931885,0.0,220.879908,145.652643033,522.368435675,450.646275749,36.25695,35.4652099262
 04/17  09:00:00,443.886862255,72.7697296493,0.00319706080826,0.0,220.879908,145.652643033,472.745833921,391.628038941,36.25695,44.8608449799
 04/17  10:00:00,449.905567248,72.7697296493,0.00232595245989,0.0,220.879908,151.653867033,394.46199091,296.090226423,48.3426,50.0291644868
 04/17  11:00:00,469.974520601,72.8731344414,18.8179690476,0.0,220.879908,151.653867033,293.808912625,196.449944781,48.3426,49.0163678443
 04/17  12:00:00,507.60516194,73.475698418,56.1220918555,0.0,220.879908,151.653867033,242.488249169,139.818177673,48.3426,54.327471496
 04/17  13:00:00,534.804415849,74.2786869821,87.785003247,0.0,220.879908,145.652643033,189.194897583,101.535444819,24.1713,63.4881527639
 04/17  14:00:00,561.266637582,74.9238879974,113.193922381,0.0,220.879908,145.652643033,125.246294606,56.1930099149,24.1713,44.8819846909
 04/17  15:00:00,571.459260534,75.6368824805,130.425722632,0.0,220.879908,137.835547516,83.3169030383,33.5083139649,4.83426,44.9743290735
 04/17  16:00:00,556.726986836,73.5756171499,122.842156103,0.0,220.879908,133.019064,64.6862602886,15.2675100006,4.83426,44.584490288
 04/17  17:00:00,441.944982645,72.9820868829,88.8308787057,0.0,220.879908,53.238744,81.8894748897,41.384800171,4.83426,35.6704147188
 04/17  18:00:00,418.464174375,72.9448274844,65.7088332957,0.0,220.879908,53.238744,109.066904539,59.4660253822,4.83426,44.766619157
 04/17  19:00:00,416.855639195,72.917251824,63.7190334568,0.0,220.879908,53.238744,75.7338930265,62.2015590358,4.83426,8.69807399075
 04/17  20:00:00,411.929489212,72.8733752032,44.3152718849,0.0,220.879908,53.238744,107.21615045,85.0283071674,4.83426,17.3535832822
 04/17  21:00:00,118.096272321,0.0,0.0,0.0,43.513341876,52.539744,13.5206671991,0.0,4.83426,8.6864071991
 04/17  22:00:00,117.818007848,0.0,0.0,0.0,43.513341876,52.539744,13.4819030849,0.0,4.83426,8.64764308487
 04/17  23:00:00,118.737162598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.800931556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.788928546,0.0,0.0,0.0,43.513341876,52.539744,13.4549971491,0.0,4.83426,8.62073714906
 04/18  02:00:00,117.776534529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.772480624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.885962903,0.0,0.0,0.0,43.513341876,52.539744,13.4547765024,0.0,4.83426,8.62051650239
 04/18  05:00:00,119.54235053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,192.41233367,72.7697296493,0.00209841765916,0.0,43.513341876,53.238744,839.114829454,834.260569454,4.83426,0.02
 04/18  07:00:00,351.420786867,72.7697296493,0.0,0.0,220.879908,53.238744,717.21498219,685.983398359,4.83426,26.3973238311
 04/18  08:00:00,443.911607237,72.8143307048,0.00286780976016,0.0,220.879908,145.652643033,428.946484648,357.227883776,36.25695,35.4616508721
 04/18  09:00:00,486.76531107,73.0888019223,41.6500607019,0.0,220.879908,145.652643033,238.741338115,157.627173406,36.25695,44.8572147083
 04/18  10:00:00,574.632254914,73.5344178389,121.894343078,0.0,220.879908,151.653867033,122.919331621,29.6620269795,48.3426,44.9147046419
 04/18  11:00:00,674.888976134,74.5142734404,219.342671776,0.0,220.879908,151.653867033,102.494744335,0.0102366935433,48.3426,54.1419076416
 04/18  12:00:00,783.172291004,76.0274023446,326.286766315,0.0,220.879908,151.653867033,102.659034774,0.0,48.3426,54.3164347737
 04/18  13:00:00,891.123301499,78.1768411139,437.447414472,0.0,220.879908,145.652643033,87.6766451014,0.0155535936932,24.1713,63.4897915077
 04/18  14:00:00,1005.22260961,80.6986168205,548.734917605,0.0,220.879908,145.652643033,69.0504228626,0.0,24.1713,44.8791228626
 04/18  15:00:00,1037.41523262,83.239079177,586.461372455,0.0,220.879908,137.835547516,49.8015820811,0.0,4.83426,44.9673220811
 04/18  16:00:00,1072.95536365,79.1622410889,630.878877778,0.0,220.879908,133.019064,49.4180764368,0.00786124553538,4.83426,44.5759551913
 04/18  17:00:00,931.88496395,76.5075350623,572.282280797,0.0,220.879908,53.238744,40.4963197648,0.0,4.83426,35.6620597648
 04/18  18:00:00,853.889307435,76.1107627303,494.97229221,0.0,220.879908,53.238744,49.5959253894,0.0,4.83426,44.7616653894
 04/18  19:00:00,788.804546987,75.4867450826,430.828959085,0.0,220.879908,53.238744,13.5326285063,0.0,4.83426,8.69836850631
 04/18  20:00:00,693.455597718,74.7111959548,324.942496718,0.0,220.879908,53.238744,22.1873538036,0.0,4.83426,17.3530938036
 04/18  21:00:00,118.008719203,0.0,0.0,0.0,43.513341876,52.539744,13.5207244015,0.0,4.83426,8.68646440147
 04/18  22:00:00,118.050160758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.950247582,0.0,0.0,0.0,43.513341876,52.539744,13.4705064012,0.0,4.83426,8.63624640124
 04/18  24:00:00,118.037516355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,118.002711761,0.0,0.0,0.0,43.513341876,52.539744,13.4548183018,0.0,4.83426,8.62055830181
 04/19  02:00:00,117.970258163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.9160996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.332664167,0.0,0.0,0.0,43.513341876,52.539744,13.4549354253,0.0,4.83426,8.62067542527
 04/19  05:00:00,118.268684968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,191.640327962,72.7697296493,0.00389206617568,0.0,43.513341876,53.238744,564.529385835,559.675125835,4.83426,0.02
 04/19  07:00:00,351.392496353,72.7697296493,0.0,0.0,220.879908,53.238744,490.850708613,459.622942496,4.83426,26.3935061165
 04/19  08:00:00,493.958371279,73.5767688116,48.6029994472,0.0,220.879908,145.652643033,241.448641923,169.733343598,36.25695,35.4583483247
 04/19  09:00:00,597.896677695,74.7928409125,149.93186254,0.0,220.879908,145.652643033,104.466968849,23.3597574628,36.25695,44.850261386
 04/19  10:00:00,716.707954454,75.7817582752,260.772461866,0.0,220.879908,151.653867033,93.2562455224,0.0,48.3426,44.9136455224
 04/19  11:00:00,895.410984708,77.3340735155,435.962818786,0.0,220.879908,151.653867033,102.46595729,0.0,48.3426,54.1233572898
 04/19  12:00:00,1040.7605182,79.9829570911,578.923551701,0.0,220.879908,151.653867033,102.639873886,0.0,48.3426,54.297273886
 04/19  13:00:00,1054.51339484,83.5312076837,594.955509182,0.0,220.879908,145.652643033,78.5896621597,0.0101231032325,24.1713,54.4082390564
 04/19  14:00:00,1062.92782514,86.6456006732,599.904546444,0.0,220.879908,145.652643033,70.6338696415,0.0,24.1713,46.4625696415
 04/19  15:00:00,1076.64691302,89.3602672125,618.379341376,0.0,220.879908,137.835547516,57.1865578319,0.0,4.83426,52.3522978319
 04/19  16:00:00,1102.27976869,83.7294860891,654.540475096,0.0,220.879908,133.019064,40.5051226656,0.0108037571058,4.83426,35.6600589085
 04/19  17:00:00,1013.8032692,80.4020461235,649.379234063,0.0,220.879908,53.238744,49.4004289591,0.0,4.83426,44.5661689591
 04/19  18:00:00,1004.48734939,80.0244892852,640.356875528,0.0,220.879908,53.238744,49.585396094,0.0,4.83426,44.751136094
 04/19  19:00:00,950.368605832,78.4571631478,587.85830432,0.0,220.879908,53.238744,13.5316965691,0.0,4.83426,8.6974365691
 04/19  20:00:00,846.906309445,76.6211030931,474.886037993,0.0,220.879908,53.238744,13.5206423881,0.0,4.83426,8.68638238808
 04/19  21:00:00,118.473446887,0.0,0.0,0.0,43.513341876,52.539744,13.5208913724,0.0,4.83426,8.68663137235
 04/19  22:00:00,118.138838134,0.0,0.0,0.0,43.513341876,52.539744,13.4819184507,0.0,4.83426,8.64765845071
 04/19  23:00:00,119.020417907,0.0,0.0,0.0,43.513341876,52.539744,13.4705144054,0.0,4.83426,8.63625440542
 04/19  24:00:00,118.110603866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,118.07800247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,118.04489839,0.0,0.0,0.0,43.513341876,52.539744,13.4548836657,0.0,4.83426,8.62062366568
 04/20  03:00:00,117.989995318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.368248006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.317394386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,191.65769914,72.7824966615,0.00447705709031,0.0,43.513341876,53.238744,467.07729496,453.622304265,4.83426,8.62073069541
 04/20  07:00:00,351.399756901,72.7697296493,0.0,0.0,220.879908,53.238744,457.277772373,426.050780161,4.83426,26.3927322121
 04/20  08:00:00,537.516768376,74.4930792772,90.7342420526,0.0,220.879908,145.652643033,180.578031255,111.634065745,36.25695,32.6870155098
 04/20  09:00:00,701.771557468,76.1614719171,251.563246762,0.0,220.879908,145.652643033,83.9125860895,0.0,36.25695,47.6556360895
 04/20  10:00:00,938.648743486,77.3339603029,479.785784954,0.0,220.879908,151.653867033,93.2541737642,0.0,48.3426,44.9115737642
 04/20  11:00:00,1075.65409247,79.4570160829,612.829036155,0.0,220.879908,151.653867033,102.442456902,0.0,48.3426,54.0998569017
 04/20  12:00:00,1105.49038829,83.1414162811,639.055666746,0.0,220.879908,151.653867033,102.613307943,0.0,48.3426,54.2707079434
 04/20  13:00:00,1109.28281914,87.5660248427,644.408506247,0.0,220.879908,145.652643033,78.5641492423,0.0102144046481,24.1713,54.3826348376
 04/20  14:00:00,1117.7261708,90.7991094343,649.525527219,0.0,220.879908,145.652643033,69.0393194046,0.0,24.1713,44.8680194046
 04/20  15:00:00,1135.84723404,93.8399492784,671.971618519,0.0,220.879908,137.835547516,49.7785935786,0.0,4.83426,44.9443335786
 04/20  16:00:00,1155.60576005,88.3575410411,702.486391055,0.0,220.879908,133.019064,49.4100810832,0.0110407659374,4.83426,44.5647803173
 04/20  17:00:00,1059.11000925,84.1190583539,689.941370778,0.0,220.879908,53.238744,40.4848734465,0.0,4.83426,35.6506134465
 04/20  18:00:00,1054.19432752,83.7370792144,685.517546266,0.0,220.879908,53.238744,49.5822203629,0.0,4.83426,44.7479603629
 04/20  19:00:00,1032.41144808,81.6995640972,665.911351409,0.0,220.879908,53.238744,22.2089779051,0.0,4.83426,17.3747179051
 04/20  20:00:00,1018.40377227,79.1426117299,642.854582655,0.0,220.879908,53.238744,13.5199691918,0.0,4.83426,8.68570919175
 04/20  21:00:00,192.353942321,0.873106191796,72.2794774627,0.0,43.513341876,52.539744,13.519966942,0.0,4.83426,8.68570694199
 04/20  22:00:00,118.238103037,0.0,0.0,0.0,43.513341876,52.539744,13.4816410492,0.0,4.83426,8.64738104916
 04/20  23:00:00,119.088936364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.153468099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,118.128636684,0.0,0.0,0.0,43.513341876,52.539744,13.4549007123,0.0,4.83426,8.62064071228
 04/21  02:00:00,118.091508572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.031952927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.317448268,0.0,0.0,0.0,43.513341876,52.539744,13.454630474,0.0,4.83426,8.62037047399
 04/21  05:00:00,119.935585715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,252.345130938,72.9058937957,59.0261381288,0.0,43.513341876,53.238744,272.340588251,267.486328251,4.83426,0.02
 04/21  07:00:00,429.017374756,72.7697296493,76.4048578628,0.0,220.879908,53.238744,222.847136935,191.621542768,4.83426,26.391334167
 04/21  08:00:00,651.270987004,75.6933874138,201.876393741,0.0,220.879908,145.652643033,83.5941517766,11.8795738939,36.25695,35.4576278827
 04/21  09:00:00,936.859393074,77.598534314,483.418016634,0.0,220.879908,145.652643033,81.1046168182,0.0,36.25695,44.8476668182
 04/21  10:00:00,1047.03694104,79.62198487,584.285303069,0.0,220.879908,151.653867033,93.2418320454,0.0,48.3426,44.8992320454
 04/21  11:00:00,1109.6673931,83.1562751736,641.557429416,0.0,220.879908,151.653867033,102.452609673,0.0,48.3426,54.1100096734
 04/21  12:00:00,1137.1100169,87.7095468531,665.423891547,0.0,220.879908,151.653867033,102.624307775,0.0,48.3426,54.2817077754
 04/21  13:00:00,1135.39149977,92.2089152667,665.191307568,0.0,220.879908,145.652643033,78.5720071723,0.0102579238041,24.1713,54.3904492485
 04/21  14:00:00,1141.55551359,95.6190995879,667.336257277,0.0,220.879908,145.652643033,69.0290640442,0.0,24.1713,44.8577640442
 04/21  15:00:00,1146.50611611,98.8356870758,676.629588809,0.0,220.879908,137.835547516,58.766219891,0.0,4.83426,53.931959891
 04/21  16:00:00,1171.32806105,93.4673532288,711.960490948,0.0,220.879908,133.019064,40.4980184613,0.0105778094603,4.83426,35.6531806519
 04/21  17:00:00,1075.96426312,86.5518569756,703.798478487,0.0,220.879908,53.238744,49.3906529059,0.0,4.83426,44.5563929059
 04/21  18:00:00,1058.40907672,84.2577109348,688.961321792,0.0,220.879908,53.238744,40.6330908203,0.0,4.83426,35.7988308203
 04/21  19:00:00,1037.03019741,81.9766137645,670.460152174,0.0,220.879908,53.238744,22.2097790549,0.0,4.83426,17.3755190549
 04/21  20:00:00,1030.2850586,79.7084753586,654.640644099,0.0,220.879908,53.238744,13.5205762559,0.0,4.83426,8.68631625591
 04/21  21:00:00,199.761799258,0.816854782353,80.1100057387,0.0,43.513341876,52.539744,13.5208176234,0.0,4.83426,8.68655762335
 04/21  22:00:00,118.251540844,0.0,0.0,0.0,43.513341876,52.539744,13.4813631437,0.0,4.83426,8.64710314367
 04/21  23:00:00,119.098021535,0.0,0.0,0.0,43.513341876,52.539744,13.4697964868,0.0,4.83426,8.63553648682
 04/21  24:00:00,118.199445432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,118.177086721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.140760527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,118.09892429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.536433109,0.0,0.0,0.0,43.513341876,52.539744,13.4471271254,0.0,4.83426,8.61286712537
 04/22  05:00:00,118.466189137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,118.458770797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.384987074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.389150317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.454476822,0.0,0.0,0.0,43.513341876,52.539744,13.4546298848,0.0,4.83426,8.62036988478
 04/22  10:00:00,100.491561965,0.0,0.0,0.0,43.513341876,52.539744,22.2783635077,0.0,4.83426,17.4441035077
 04/22  11:00:00,101.3514605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  12:00:00,100.538605515,0.0,0.0,0.0,43.513341876,52.539744,13.4933957713,0.0,4.83426,8.65913577129
 04/22  13:00:00,100.58331502,0.0,0.0,0.0,43.513341876,52.539744,13.4863835286,0.0,4.83426,8.65212352857
 04/22  14:00:00,100.571839071,0.0,0.0,0.0,43.513341876,52.539744,13.4863578838,0.0,4.83426,8.65209788384
 04/22  15:00:00,100.551626896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,156.83151784,0.650010466734,55.2875980924,0.0,43.513341876,52.539744,13.4471309117,0.0,4.83426,8.61287091174
 04/22  17:00:00,100.35435614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,100.300417533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.685549131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,112.538462582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.267289628,0.0,0.0,0.0,43.513341876,52.539744,40.1313552463,0.0,4.83426,35.2970952463
 04/22  22:00:00,117.89501771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.737239875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.844974738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.820277042,0.0,0.0,0.0,43.513341876,52.539744,13.4469995341,0.0,4.83426,8.61273953407
 04/23  02:00:00,117.781836455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.753263698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.170250685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.130455096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,118.155845406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.110417887,0.0,0.0,0.0,43.513341876,52.539744,13.4469990609,0.0,4.83426,8.61273906087
 04/23  08:00:00,100.153382141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.27784048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.318913393,0.0,0.0,0.0,43.513341876,52.539744,22.2772888285,0.0,4.83426,17.4430288285
 04/23  11:00:00,101.16111481,0.0,0.0,0.0,43.513341876,52.539744,13.4934214744,0.0,4.83426,8.65916147445
 04/23  12:00:00,100.285085919,0.0,0.0,0.0,43.513341876,52.539744,13.4933882436,0.0,4.83426,8.65912824356
 04/23  13:00:00,100.31973883,0.0,0.0,0.0,43.513341876,52.539744,13.4933552593,0.0,4.83426,8.65909525928
 04/23  14:00:00,100.346664909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,100.348397638,0.0,0.0,0.0,43.513341876,52.539744,13.4858407884,0.0,4.83426,8.65158078836
 04/23  16:00:00,100.168651047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,100.154709388,0.0,0.0,0.0,43.513341876,52.539744,13.4469938427,0.0,4.83426,8.6127338427
 04/23  18:00:00,100.12513276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.559149005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,112.44071706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.144729509,0.0,0.0,0.0,43.513341876,52.539744,31.3111247748,0.0,4.83426,26.4768647748
 04/23  22:00:00,117.779555251,0.0,0.0,0.0,43.513341876,52.539744,13.4469699704,0.0,4.83426,8.61270997039
 04/23  23:00:00,118.654502177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.744226152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.717602019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.711207846,0.0,0.0,0.0,43.513341876,52.539744,13.4546173215,0.0,4.83426,8.62035732149
 04/24  03:00:00,117.704978514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.123641242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.092127743,0.0,0.0,0.0,43.513341876,52.539744,13.4546469182,0.0,4.83426,8.62038691823
 04/24  06:00:00,191.744596886,72.7697296493,0.00168183449345,0.0,43.513341876,53.238744,910.559958548,905.705698548,4.83426,0.02
 04/24  07:00:00,351.423866955,72.7697296493,0.0,0.0,220.879908,53.238744,764.308170611,733.088677524,4.83426,26.3852330869
 04/24  08:00:00,443.859286641,72.7697296493,0.0023527629239,0.0,220.879908,145.652643033,597.848796506,535.007278915,36.25695,26.5845675904
 04/24  09:00:00,443.906405274,72.7773943132,0.00325148227331,0.0,220.879908,145.652643033,516.20024834,429.666839171,36.25695,50.2764591692
 04/24  10:00:00,450.071191356,72.9269994371,0.00226722709817,0.0,220.879908,151.653867033,454.726124766,357.9882237,48.3426,48.3953010665
 04/24  11:00:00,451.425293171,73.3716918851,0.0,0.0,220.879908,151.653867033,369.058542062,275.647527088,48.3426,45.0684149736
 04/24  12:00:00,466.654941514,74.0178214739,15.3004032494,0.0,220.879908,151.653867033,303.12965496,200.516478351,48.3426,54.2705766087
 04/24  13:00:00,534.035976283,74.9091355577,86.5995660734,0.0,220.879908,145.652643033,226.229262943,139.600868986,24.1713,62.4570939563
 04/24  14:00:00,571.29981186,75.8858003515,121.886559421,0.0,220.879908,145.652643033,133.500205576,63.5232184852,24.1713,45.8056870903
 04/24  15:00:00,574.355920685,76.7390009535,131.786595515,0.0,220.879908,137.835547516,92.2613066171,42.4968007235,4.83426,44.9302458935
 04/24  16:00:00,525.719479629,74.36498415,91.4211455625,0.0,220.879908,133.019064,56.4490282377,15.9738254294,4.83426,35.6409428083
 04/24  17:00:00,460.43470777,73.3094738047,107.166192564,0.0,220.879908,53.238744,71.2747520884,21.8949491407,4.83426,44.5455429477
 04/24  18:00:00,464.638604309,73.2375043258,111.489835434,0.0,220.879908,53.238744,71.2408386383,30.6201158663,4.83426,35.786462772
 04/24  19:00:00,428.475560922,73.0760894263,75.5284041876,0.0,220.879908,53.238744,77.687574955,55.4791304014,4.83426,17.3741845536
 04/24  20:00:00,386.64384487,72.9615985384,22.6288374239,0.0,220.879908,53.238744,115.19381305,101.67389558,4.83426,8.68565747008
 04/24  21:00:00,117.991222819,0.0,0.0,0.0,43.513341876,52.539744,13.52001634,0.0,4.83426,8.68575633997
 04/24  22:00:00,117.743880654,0.0,0.0,0.0,43.513341876,52.539744,13.4809226964,0.0,4.83426,8.64666269644
 04/24  23:00:00,118.698426891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.766489332,0.0,0.0,0.0,43.513341876,52.539744,13.4546985975,0.0,4.83426,8.6204385975
 04/25  01:00:00,117.761476011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.74225765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.715965779,0.0,0.0,0.0,43.513341876,52.539744,13.4547009431,0.0,4.83426,8.6204409431
 04/25  04:00:00,119.813364601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.460743611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,189.837086731,72.7697296493,0.00167946005514,0.0,43.513341876,53.238744,1301.07698805,1287.62227405,4.83426,8.62045399867
 04/25  07:00:00,351.777164918,72.7697296493,0.0,0.0,220.879908,53.238744,1085.93949197,1063.51266209,4.83426,17.5925698851
 04/25  08:00:00,443.973045013,72.7697296493,0.00172049031883,0.0,220.879908,145.652643033,781.158064725,709.462714979,36.25695,35.4383997461
 04/25  09:00:00,444.029727431,72.896257947,0.0024175458295,0.0,220.879908,145.652643033,600.264468571,519.192613252,36.25695,44.8149053196
 04/25  10:00:00,450.269929297,73.173862767,0.00169486730181,0.0,220.879908,151.653867033,454.097241725,360.880898567,48.3426,44.8737431582
 04/25  11:00:00,456.695907426,73.667821843,4.93476525444,0.0,220.879908,151.653867033,300.177686317,197.753231364,48.3426,54.0818549533
 04/25  12:00:00,490.284573855,74.6630227518,37.9458084111,0.0,220.879908,151.653867033,227.162912324,124.572275544,48.3426,54.2480367792
 04/25  13:00:00,524.870967189,75.9996832906,76.7100152782,0.0,220.879908,145.652643033,159.982811158,81.4592754716,24.1713,54.3522356866
 04/25  14:00:00,582.325046059,77.4701732584,132.276690094,0.0,220.879908,145.652643033,91.9715528474,22.9638092968,24.1713,44.8364435505
 04/25  15:00:00,648.259924812,79.0178520677,204.101985165,0.0,220.879908,137.835547516,63.7460285723,5.01512733793,4.83426,53.8966412343
 04/25  16:00:00,681.383911873,76.2581525837,244.802091118,0.0,220.879908,133.019064,40.6870811855,0.215754321202,4.83426,35.6370668643
 04/25  17:00:00,608.301742027,74.9287798175,252.662719902,0.0,220.879908,53.238744,40.4689427006,0.0,4.83426,35.6346827006
 04/25  18:00:00,595.940584434,74.9327953542,240.313495129,0.0,220.879908,53.238744,49.5576443485,0.0,4.83426,44.7233843485
 04/25  19:00:00,533.331288465,74.3586833497,178.739453757,0.0,220.879908,53.238744,20.7945470027,7.26443308904,4.83426,8.69585391364
 04/25  20:00:00,471.480965763,73.7333037633,106.194381926,0.0,220.879908,53.238744,69.8339512898,47.6490794475,4.83426,17.3506118423
 04/25  21:00:00,117.770993149,0.0,0.0,0.0,43.513341876,52.539744,13.5196814159,0.0,4.83426,8.68542141586
 04/25  22:00:00,117.851279516,0.0,0.0,0.0,43.513341876,52.539744,13.4810007079,0.0,4.83426,8.64674070793
 04/25  23:00:00,118.796319868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.84771857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.826693608,0.0,0.0,0.0,43.513341876,52.539744,13.4544497623,0.0,4.83426,8.62018976226
 04/26  02:00:00,117.79633097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.764802499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.169660978,0.0,0.0,0.0,43.513341876,52.539744,13.4544422713,0.0,4.83426,8.62018227131
 04/26  05:00:00,118.12286674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,188.815036478,72.7697296493,0.00220002551899,0.0,43.513341876,53.238744,939.554808369,934.700548369,4.83426,0.02
 04/26  07:00:00,351.451861836,72.7697296493,0.0,0.0,220.879908,53.238744,822.965864579,791.751726345,4.83426,26.3798782336
 04/26  08:00:00,443.905798661,72.8389859002,0.00190619702167,0.0,220.879908,145.652643033,586.319939347,514.630599212,36.25695,35.4323901356
 04/26  09:00:00,444.390723274,73.2971612879,0.00278008041528,0.0,220.879908,145.652643033,414.312555931,333.245708233,36.25695,44.8098976983
 04/26  10:00:00,489.884619976,73.9211824642,38.3577388746,0.0,220.879908,151.653867033,261.85176699,168.634706466,48.3426,44.8744605232
 04/26  11:00:00,563.981292165,74.8891073528,109.700629689,0.0,220.879908,151.653867033,145.519069496,43.1191284755,48.3426,54.0573410201
 04/26  12:00:00,646.252889875,76.3919415926,190.728001369,0.0,220.879908,151.653867033,102.606428495,1.18765867479,48.3426,53.0761698197
 04/26  13:00:00,724.78123913,78.5748050573,272.656385449,0.0,220.879908,145.652643033,79.6459928489,0.00629302624391,24.1713,55.4683998226
 04/26  14:00:00,814.591861725,80.8259472174,359.891519218,0.0,220.879908,145.652643033,68.9993652627,0.0,24.1713,44.8280652627
 04/26  15:00:00,907.799285622,83.1914229907,458.253293056,0.0,220.879908,137.835547516,49.7562824927,0.00442804113724,4.83426,44.9175944515
 04/26  16:00:00,963.767744161,79.3887262546,522.837808449,0.0,220.879908,133.019064,40.4755499127,0.00876341198078,4.83426,35.6325265007
 04/26  17:00:00,838.826735698,77.10042518,479.940439537,0.0,220.879908,53.238744,49.3644842659,0.0,4.83426,44.5302242659
 04/26  18:00:00,778.580083636,76.7181823819,420.261518791,0.0,220.879908,53.238744,40.7693381701,0.0,4.83426,35.9350781701
 04/26  19:00:00,701.454854276,75.7439254972,343.964186433,0.0,220.879908,53.238744,22.0521794881,0.0,4.83426,17.2179194881
 04/26  20:00:00,609.89020757,74.7512983061,242.049167442,0.0,220.879908,53.238744,13.5194370938,0.0,4.83426,8.68517709381
 04/26  21:00:00,118.225221195,0.0,0.0,0.0,43.513341876,52.539744,13.519495677,0.0,4.83426,8.68523567698
 04/26  22:00:00,117.915885042,0.0,0.0,0.0,43.513341876,52.539744,13.4805917457,0.0,4.83426,8.64633174573
 04/26  23:00:00,118.847005239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.894885264,0.0,0.0,0.0,43.513341876,52.539744,13.4544806452,0.0,4.83426,8.62022064519
 04/27  01:00:00,117.885651642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.902191477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.901095464,0.0,0.0,0.0,43.513341876,52.539744,13.4544466061,0.0,4.83426,8.62018660607
 04/27  04:00:00,118.281936507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.217642238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,188.63963075,72.7697296493,0.00335714109498,0.0,43.513341876,53.238744,611.114943739,597.66052026,4.83426,8.62016347908
 04/27  07:00:00,351.371585596,72.7697296493,0.0,0.0,220.879908,53.238744,519.284205357,496.857089069,4.83426,17.5928562873
 04/27  08:00:00,444.460710302,73.3698113461,0.00252207223068,0.0,220.879908,145.652643033,355.311529234,283.622401736,36.25695,35.4321774976
 04/27  09:00:00,506.036410326,74.41869929,59.7452844094,0.0,220.879908,145.652643033,253.067200566,172.004285596,36.25695,44.8059649701
 04/27  10:00:00,614.091803925,75.3766764835,159.23007405,0.0,220.879908,151.653867033,132.474347027,39.2677875026,48.3426,44.863959524
 04/27  11:00:00,742.404622003,76.7292864044,283.755827364,0.0,220.879908,151.653867033,102.412387867,0.0100999756569,48.3426,54.0596878916
 04/27  12:00:00,889.731717489,78.8821315927,429.048571499,0.0,220.879908,151.653867033,102.565897652,0.0,48.3426,54.2232976518
 04/27  13:00:00,1022.42680711,81.7245051303,564.687543157,0.0,220.879908,145.652643033,78.5093172329,0.00989675558847,24.1713,54.3281204773
 04/27  14:00:00,1053.66601046,84.3425687235,593.289658585,0.0,220.879908,145.652643033,68.9941138268,0.0,24.1713,44.8228138268
 04/27  15:00:00,1039.58440308,86.3188277444,584.978314181,0.0,220.879908,137.835547516,49.7394101245,0.0,4.83426,44.9051501245
 04/27  16:00:00,1029.29107818,80.7462829179,585.898259008,0.0,220.879908,133.019064,49.383856991,0.0189518768766,4.83426,44.5306451142
 04/27  17:00:00,830.645529263,77.5290550767,469.412403911,0.0,220.879908,53.238744,40.4594836099,0.0,4.83426,35.6252236099
 04/27  18:00:00,679.620308,76.866827845,321.137886312,0.0,220.879908,53.238744,49.5394107027,0.0,4.83426,44.7051507027
 04/27  19:00:00,640.878584358,75.6779868672,283.778697692,0.0,220.879908,53.238744,13.530218455,0.0,4.83426,8.69595845502
 04/27  20:00:00,514.88966339,74.5596103664,148.018885587,0.0,220.879908,53.238744,36.692071252,23.1727494528,4.83426,8.68506179918
 04/27  21:00:00,118.125259141,0.0,0.0,0.0,43.513341876,52.539744,13.5193495212,0.0,4.83426,8.68508952122
 04/27  22:00:00,117.840834495,0.0,0.0,0.0,43.513341876,52.539744,13.4811058608,0.0,4.83426,8.64684586082
 04/27  23:00:00,118.822492508,0.0,0.0,0.0,43.513341876,52.539744,13.469214451,0.0,4.83426,8.63495445097
 04/27  24:00:00,117.8804415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.831954375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.796396986,0.0,0.0,0.0,43.513341876,52.539744,13.4543864455,0.0,4.83426,8.62012644546
 04/28  03:00:00,117.767919369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.861141601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.518444196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,189.65555512,72.7697296493,0.00286195691196,0.0,43.513341876,53.238744,1076.7768047,1063.3222825,4.83426,8.62026219896
 04/28  07:00:00,351.533707158,72.7697296493,0.0,0.0,220.879908,53.238744,881.821137416,850.61136105,4.83426,26.3755163652
 04/28  08:00:00,444.089176359,72.9754303958,0.00177845927686,0.0,220.879908,145.652643033,632.68543325,569.850857471,36.25695,26.5776257784
 04/28  09:00:00,444.694714969,73.5824167256,0.00275908701264,0.0,220.879908,145.652643033,460.11321589,379.055731351,36.25695,44.800534539
 04/28  10:00:00,458.163073962,74.1521864212,6.82156264008,0.0,220.879908,151.653867033,317.880357163,224.680923453,48.3426,44.8568337101
 04/28  11:00:00,502.345203533,74.9383748428,48.7807564446,0.0,220.879908,151.653867033,225.567337283,123.167164154,48.3426,54.0575731286
 04/28  12:00:00,518.956928119,76.1757802035,64.8578789444,0.0,220.879908,151.653867033,196.002865502,93.4404940076,48.3426,54.2197714942
 04/28  13:00:00,558.139780845,78.183545115,107.608723133,0.0,220.879908,145.652643033,128.208317289,49.713943207,24.1713,54.3230740817
 04/28  14:00:00,621.150092443,79.8711031104,168.555995402,0.0,220.879908,145.652643033,76.0314061211,7.04116006004,24.1713,44.818946061
 04/28  15:00:00,661.614877997,81.1658621143,215.367166684,0.0,220.879908,137.835547516,54.7610089515,5.02137757928,4.83426,44.9053713722
 04/28  16:00:00,656.928890673,77.431194493,219.443117891,0.0,220.879908,133.019064,53.0314288238,3.67599432673,4.83426,44.5211744971
 04/28  17:00:00,553.018531469,75.5480962521,197.239764106,0.0,220.879908,53.238744,44.6172275686,4.16121258689,4.83426,35.6217549817
 04/28  18:00:00,541.249846925,75.4634743546,185.554129272,0.0,220.879908,53.238744,54.3191291473,4.78458009353,4.83426,44.7002890538
 04/28  19:00:00,494.142056638,74.7568743016,139.55265864,0.0,220.879908,53.238744,38.973273803,25.4431944494,4.83426,8.69581935361
 04/28  20:00:00,407.492017286,73.8323685562,45.7986476894,0.0,220.879908,53.238744,95.1365113858,81.6173692584,4.83426,8.68488212738
 04/28  21:00:00,117.688841662,0.0,0.0,0.0,43.513341876,52.539744,14.2820324234,0.0,4.83426,9.44777242339
 04/28  22:00:00,117.748448409,0.0,0.0,0.0,43.513341876,52.539744,12.7208070133,0.0,4.83426,7.88654701326
 04/28  23:00:00,118.726857914,0.0,0.0,0.0,43.513341876,52.539744,13.4691718619,0.0,4.83426,8.63491186186
 04/28  24:00:00,117.778443428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.792870351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.795358454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.800153174,0.0,0.0,0.0,43.513341876,52.539744,13.4469171988,0.0,4.83426,8.61265719884
 04/29  04:00:00,118.226622038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
