Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  05:00:00,118.211307603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,115.274300157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.259154998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.33402121,0.0,0.0,0.0,43.513341876,52.539744,13.4468157115,0.0,4.83426,8.61255571152
 04/29  09:00:00,100.431401219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.51573867,0.0,0.0,0.0,43.513341876,52.539744,22.2741890663,0.0,4.83426,17.4399290663
 04/29  11:00:00,101.396712579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.623063377,0.0,0.0,0.0,43.513341876,52.539744,13.4927314362,0.0,4.83426,8.65847143618
 04/29  13:00:00,100.747554652,0.0,0.0,0.0,43.513341876,52.539744,13.4848658481,0.0,4.83426,8.65060584807
 04/29  14:00:00,100.821911896,0.0,0.0,0.0,43.513341876,52.539744,13.4846984158,0.0,4.83426,8.65043841577
 04/29  15:00:00,148.374895604,0.569040096968,46.5837863126,0.0,43.513341876,52.539744,13.485246199,0.0,4.83426,8.65098619899
 04/29  16:00:00,318.508667248,2.62884123713,213.527892266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,304.00808055,2.40967635977,199.384673443,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,358.813773061,2.97871645674,253.206397789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,316.706320067,2.62873784703,211.153665734,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,297.670362207,1.53083156133,183.93034309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,156.332594892,0.440721823941,36.6268099718,0.0,43.513341876,52.539744,40.1130519402,0.0,4.83426,35.2787919402
 04/29  22:00:00,118.17700526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.93451888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.06585613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.039023848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.998441965,0.0,0.0,0.0,43.513341876,52.539744,13.4468507871,0.0,4.83426,8.6125907871
 04/30  03:00:00,117.933041602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.340252975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.246976734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,115.219272252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.168786385,0.0,0.0,0.0,43.513341876,52.539744,13.4455545456,0.0,4.83426,8.61129454563
 04/30  08:00:00,100.208231686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.260204458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.299252224,0.0,0.0,0.0,43.513341876,52.539744,22.2739417287,0.0,4.83426,17.4396817287
 04/30  11:00:00,101.171564988,0.0,0.0,0.0,43.513341876,52.539744,13.4920201021,0.0,4.83426,8.65776010209
 04/30  12:00:00,100.316724178,0.0,0.0,0.0,43.513341876,52.539744,13.4918423039,0.0,4.83426,8.65758230391
 04/30  13:00:00,100.424708109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.483519809,0.0,0.0,0.0,43.513341876,52.539744,13.4850751181,0.0,4.83426,8.6508151181
 04/30  15:00:00,100.485856615,0.0,0.0,0.0,43.513341876,52.539744,13.4848858511,0.0,4.83426,8.65062585109
 04/30  16:00:00,136.16110989,1.92917672194,33.3747115557,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,143.530780538,1.97164868406,40.6750277036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,163.983483562,2.70089205963,60.2062832081,0.0,43.513341876,52.539744,13.4468337259,0.0,4.83426,8.61257372594
 04/30  19:00:00,156.886737611,2.58297014557,52.8824371051,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,109.633638951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.31058399,0.0,0.0,0.0,43.513341876,52.539744,31.2925533768,0.0,4.83426,26.4582933768
 04/30  22:00:00,117.922201747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.765861827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.873649841,0.0,0.0,0.0,43.513341876,52.539744,13.4468806171,0.0,4.83426,8.61262061712
 05/01  01:00:00,117.852994178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.832720885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.811408409,0.0,0.0,0.0,43.513341876,52.539744,13.4542210591,0.0,4.83426,8.61996105911
 05/01  04:00:00,118.221882442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.177083053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,188.704673282,72.7697296493,0.0030554565796,0.0,43.513341876,53.238744,755.266226521,750.411966521,4.83426,0.02
 05/01  07:00:00,351.438257901,72.7697296493,0.0,0.0,220.879908,53.238744,730.049103893,698.841050427,4.83426,26.3737934658
 05/01  08:00:00,444.091757955,72.99135185,0.00246626331771,0.0,220.879908,145.652643033,508.416754478,436.742078828,36.25695,35.4177256499
 05/01  09:00:00,474.858661476,73.6753678395,29.6020204388,0.0,220.879908,145.652643033,294.040067247,213.003975007,36.25695,44.77914224
 05/01  10:00:00,581.958421807,74.6739631628,127.892174462,0.0,220.879908,151.653867033,158.375269585,65.1886133525,48.3426,44.8440562325
 05/01  11:00:00,618.611150073,75.7829244752,161.733970338,0.0,220.879908,151.653867033,108.214174569,7.8939075756,48.3426,51.9776669929
 05/01  12:00:00,679.937814073,77.3619626991,221.626933791,0.0,220.879908,151.653867033,95.9085599081,0.342962351101,48.3426,47.222997557
 05/01  13:00:00,715.19641301,79.3648321782,260.587695767,0.0,220.879908,145.652643033,78.4900301074,0.00646407419708,24.1713,54.3122660332
 05/01  14:00:00,718.903293113,80.8240917003,263.87696096,0.0,220.879908,145.652643033,68.9714522681,0.0,24.1713,44.8001522681
 05/01  15:00:00,741.728286849,82.1683864571,293.781222121,0.0,220.879908,137.835547516,58.6890385572,0.0,4.83426,53.8547785572
 05/01  16:00:00,764.640207919,77.7404179204,326.179116429,0.0,220.879908,133.019064,40.4576983642,0.0109810462117,4.83426,35.612457318
 05/01  17:00:00,660.633620584,75.3043547875,304.316701371,0.0,220.879908,53.238744,40.448762365,0.0,4.83426,35.614502365
 05/01  18:00:00,609.994372182,74.7956928436,254.323736261,0.0,220.879908,53.238744,49.5172923669,0.0,4.83426,44.6830323669
 05/01  19:00:00,578.232582379,74.284647646,221.440913092,0.0,220.879908,53.238744,19.360696022,5.83195983354,4.83426,8.69447618842
 05/01  20:00:00,481.748750303,73.8677719003,117.406683589,0.0,220.879908,53.238744,51.8011409369,38.283122205,4.83426,8.68375873197
 05/01  21:00:00,118.194392552,0.0,0.0,0.0,43.513341876,52.539744,22.1820572924,0.0,4.83426,17.3477972924
 05/01  22:00:00,117.922632761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,118.863747888,0.0,0.0,0.0,43.513341876,52.539744,13.4691013728,0.0,4.83426,8.63484137282
 05/01  24:00:00,117.934881046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.934660862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.916804049,0.0,0.0,0.0,43.513341876,52.539744,13.4542801212,0.0,4.83426,8.6200201212
 05/02  03:00:00,117.866585258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.982907815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.67056382,0.0,0.0,0.0,43.513341876,52.539744,13.4541631082,0.0,4.83426,8.61990310822
 05/02  06:00:00,189.312751793,72.7697296493,0.00333390408602,0.0,43.513341876,53.238744,535.119732174,530.265472174,4.83426,0.02
 05/02  07:00:00,351.35690468,72.7697296493,0.0,0.0,220.879908,53.238744,507.930314874,476.726948729,4.83426,26.3691061457
 05/02  08:00:00,444.498455106,73.4200423612,0.00231572991989,0.0,220.879908,145.652643033,370.906813784,308.08864147,36.25695,26.5612223147
 05/02  09:00:00,472.810062921,74.4820195584,26.5381630803,0.0,220.879908,145.652643033,269.214778671,188.181885195,36.25695,44.7759434757
 05/02  10:00:00,589.797234552,75.4917061469,134.432627245,0.0,220.879908,151.653867033,136.306397108,43.1313139467,48.3426,44.8324831613
 05/02  11:00:00,749.666314096,76.8155552072,289.938524528,0.0,220.879908,151.653867033,102.372525309,0.0102961660045,48.3426,54.0196291434
 05/02  12:00:00,773.485693592,78.732679489,314.372481066,0.0,220.879908,151.653867033,102.518707853,0.0,48.3426,54.1761078531
 05/02  13:00:00,878.381415482,80.6178915115,423.413905719,0.0,220.879908,145.652643033,78.4626852793,0.0163566169418,24.1713,54.2750286624
 05/02  14:00:00,947.328945494,82.6273424534,490.226142031,0.0,220.879908,145.652643033,68.9648559671,0.0,24.1713,44.7935559671
 05/02  15:00:00,1018.20624766,84.4822654537,566.896908437,0.0,220.879908,137.835547516,49.7208377603,0.00463261346203,4.83426,44.8819451468
 05/02  16:00:00,1048.10899281,80.009250988,606.222747038,0.0,220.879908,133.019064,40.4536919247,0.00937121327671,4.83426,35.6100607114
 05/02  17:00:00,884.22398376,76.9956595887,525.211227411,0.0,220.879908,53.238744,40.4368391126,0.0,4.83426,35.6025791126
 05/02  18:00:00,813.342691177,76.5373043163,454.976329757,0.0,220.879908,53.238744,49.5153538758,0.0,4.83426,44.6810938758
 05/02  19:00:00,720.624327387,75.8206528172,363.429485624,0.0,220.879908,53.238744,13.5285888081,0.0,4.83426,8.69432880815
 05/02  20:00:00,628.769695817,74.9064484186,264.040954058,0.0,220.879908,53.238744,22.1819363175,0.0,4.83426,17.3476763175
 05/02  21:00:00,117.957381259,0.0,0.0,0.0,43.513341876,52.539744,13.5179754257,0.0,4.83426,8.68371542567
 05/02  22:00:00,118.004906098,0.0,0.0,0.0,43.513341876,52.539744,13.4799654659,0.0,4.83426,8.64570546593
 05/02  23:00:00,118.943577653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,118.022734325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,118.012810316,0.0,0.0,0.0,43.513341876,52.539744,13.454170881,0.0,4.83426,8.61991088099
 05/03  02:00:00,118.017238439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,118.019137019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.474022579,0.0,0.0,0.0,43.513341876,52.539744,13.4540340422,0.0,4.83426,8.61977404222
 05/03  05:00:00,118.390962547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,203.605529427,72.7795986709,17.7590555253,0.0,43.513341876,53.238744,349.260372501,344.406112501,4.83426,0.02
 05/03  07:00:00,351.381336145,72.7697296493,0.0,0.0,220.879908,53.238744,356.357532146,325.156403699,4.83426,26.3668684468
 05/03  08:00:00,513.332527427,74.5884054663,66.7626066386,0.0,220.879908,145.652643033,220.416778303,148.750063129,36.25695,35.4097651741
 05/03  09:00:00,628.860601455,76.1645551471,179.023256338,0.0,220.879908,145.652643033,92.8474398601,20.7657658473,36.25695,35.8247240128
 05/03  10:00:00,797.945411403,77.4442780372,339.0896709,0.0,220.879908,151.653867033,102.132388741,0.0,48.3426,53.7897887415
 05/03  11:00:00,977.866277051,79.1802564345,514.525627895,0.0,220.879908,151.653867033,93.3598930019,0.0,48.3426,45.0172930019
 05/03  12:00:00,1048.41908198,81.7902412183,582.413279602,0.0,220.879908,151.653867033,102.516559005,0.0,48.3426,54.1739590046
 05/03  13:00:00,1049.60694637,85.1503201245,586.027530892,0.0,220.879908,145.652643033,78.4540768555,0.0104075436653,24.1713,54.2723693118
 05/03  14:00:00,1068.12210794,88.9123445866,600.586801976,0.0,220.879908,145.652643033,68.9576268311,0.0,24.1713,44.7863268311
 05/03  15:00:00,1079.0997915,92.1109038302,616.45618708,0.0,220.879908,137.835547516,49.7077066021,0.0,4.83426,44.8734466021
 05/03  16:00:00,1101.15542299,85.3788194638,650.812422824,0.0,220.879908,133.019064,40.4458494362,0.0107623187361,4.83426,35.6008271175
 05/03  17:00:00,1014.42876501,81.4721270633,647.822414724,0.0,220.879908,53.238744,49.3278454038,0.0,4.83426,44.4935854038
 05/03  18:00:00,1002.87882648,80.462082902,637.552476749,0.0,220.879908,53.238744,40.5781552884,0.0,4.83426,35.7438952884
 05/03  19:00:00,985.267433173,78.8785314315,621.632429446,0.0,220.879908,53.238744,22.2025438279,0.0,4.83426,17.3682838279
 05/03  20:00:00,904.473978914,77.1601395024,533.734752701,0.0,220.879908,53.238744,13.5168282018,0.0,4.83426,8.68256820176
 05/03  21:00:00,118.43094464,0.0,0.0,0.0,43.513341876,52.539744,13.5167485671,0.0,4.83426,8.68248856712
 05/03  22:00:00,118.065648364,0.0,0.0,0.0,43.513341876,52.539744,13.4802146423,0.0,4.83426,8.64595464229
 05/03  23:00:00,118.965318571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,118.05562068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.022954249,0.0,0.0,0.0,43.513341876,52.539744,13.4541402546,0.0,4.83426,8.61988025462
 05/04  02:00:00,117.983669296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.978220068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.398728355,0.0,0.0,0.0,43.513341876,52.539744,13.4539842657,0.0,4.83426,8.61972426565
 05/04  05:00:00,118.297239927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,185.659803189,72.7775811868,0.00430211414945,0.0,43.513341876,53.238744,554.452156788,549.597896788,4.83426,0.02
 05/04  07:00:00,351.365652819,72.7697296493,0.0,0.0,220.879908,53.238744,534.192927116,502.992615238,4.83426,26.3660518774
 05/04  08:00:00,468.252216374,74.4479983669,22.3841592369,0.0,220.879908,145.652643033,275.295790369,203.6282254,36.25695,35.4106149683
 05/04  09:00:00,593.929565409,76.0908174936,144.961453231,0.0,220.879908,145.652643033,92.9213152543,20.8435011425,36.25695,35.8208641118
 05/04  10:00:00,785.56573776,77.4872045651,328.035348073,0.0,220.879908,151.653867033,102.135000293,0.0,48.3426,53.7924002935
 05/04  11:00:00,1009.50016635,79.4059854651,546.379345202,0.0,220.879908,151.653867033,93.3524382865,0.0,48.3426,45.0098382865
 05/04  12:00:00,1097.28801829,82.6502815669,629.882145896,0.0,220.879908,151.653867033,102.506386845,0.0,48.3426,54.163786845
 05/04  13:00:00,1120.44757451,86.9481359023,653.826163575,0.0,220.879908,145.652643033,78.4418195381,0.0095184153659,24.1713,54.2610011227
 05/04  14:00:00,1141.25397716,91.0103703247,669.651823538,0.0,220.879908,145.652643033,68.9521223975,0.0,24.1713,44.7808223975
 05/04  15:00:00,1153.74476028,94.5713506549,685.959143693,0.0,220.879908,137.835547516,49.6986315684,0.0,4.83426,44.8643715684
 05/04  16:00:00,1185.84706925,88.9592498959,731.227655068,0.0,220.879908,133.019064,40.4461857078,0.0105561935607,4.83426,35.6013695142
 05/04  17:00:00,1085.02607507,85.0284069307,716.11549323,0.0,220.879908,53.238744,40.4275415666,0.0,4.83426,35.5932815666
 05/04  18:00:00,1076.7795316,84.3502375366,708.626391075,0.0,220.879908,53.238744,49.5012853348,0.0,4.83426,44.6670253348
 05/04  19:00:00,1060.98784483,82.3882462312,694.416728939,0.0,220.879908,53.238744,13.5275334043,0.0,4.83426,8.69327340433
 05/04  20:00:00,1027.2701395,79.8109895144,654.862543518,0.0,220.879908,53.238744,22.1797452077,0.0,4.83426,17.3454852077
 05/04  21:00:00,223.298899965,0.816619629975,103.284813266,0.0,43.513341876,52.539744,13.5176223872,0.0,4.83426,8.68336238722
 05/04  22:00:00,118.096576728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.993262517,0.0,0.0,0.0,43.513341876,52.539744,13.4686326106,0.0,4.83426,8.63437261061
 05/04  24:00:00,118.059578223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.036939175,0.0,0.0,0.0,43.513341876,52.539744,13.4540419514,0.0,4.83426,8.6197819514
 05/05  02:00:00,118.010905102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.975007889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.194342447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.804168781,0.0,0.0,0.0,43.513341876,52.539744,13.4538679496,0.0,4.83426,8.6196079496
 05/05  06:00:00,186.366718939,72.7950212197,0.00450544798543,0.0,43.513341876,53.238744,457.967618051,453.113358051,4.83426,0.02
 05/05  07:00:00,351.367723501,72.7697296493,0.0,0.0,220.879908,53.238744,448.779047913,417.579517513,4.83426,26.3652704005
 05/05  08:00:00,510.877536604,74.8631033984,64.1836268313,0.0,220.879908,145.652643033,238.969177705,176.153994534,36.25695,26.5582331705
 05/05  09:00:00,698.09227443,76.7756199169,246.749154826,0.0,220.879908,145.652643033,93.081715132,12.0588359425,36.25695,44.7659291894
 05/05  10:00:00,1003.15919743,78.8429059945,540.649629153,0.0,220.879908,151.653867033,93.1632399897,0.0,48.3426,44.8206399897
 05/05  11:00:00,1112.67172584,81.707351344,645.318080801,0.0,220.879908,151.653867033,102.333310498,0.0,48.3426,53.9907104978
 05/05  12:00:00,1139.59963249,85.7387548667,667.828658733,0.0,220.879908,151.653867033,102.48763699,0.0,48.3426,54.1450369902
 05/05  13:00:00,1147.22097171,90.431654947,675.565579369,0.0,220.879908,145.652643033,78.4217775781,0.0101640264283,24.1713,54.2403135517
 05/05  14:00:00,1162.49325208,94.6521286559,688.970655294,0.0,220.879908,145.652643033,66.6408599907,0.0,24.1713,42.4695599907
 05/05  15:00:00,1167.88057855,98.2082510245,699.512660722,0.0,220.879908,137.835547516,51.9966605479,0.0,4.83426,47.1624005479
 05/05  16:00:00,1182.89426038,92.468099155,726.513037701,0.0,220.879908,133.019064,40.4390916355,0.01053492078,4.83426,35.5942967147
 05/05  17:00:00,1084.90889152,86.5526055287,714.383984865,0.0,220.879908,53.238744,40.424468768,0.0,4.83426,35.590208768
 05/05  18:00:00,1070.62032589,84.773535637,702.073884608,0.0,220.879908,53.238744,49.4941611105,0.0,4.83426,44.6599011105
 05/05  19:00:00,1038.92589328,82.0962556679,673.44036818,0.0,220.879908,53.238744,13.5279394003,0.0,4.83426,8.6936794003
 05/05  20:00:00,968.188067116,79.1252138808,597.655237062,0.0,220.879908,53.238744,13.523851863,0.00676030817546,4.83426,8.68283155486
 05/05  21:00:00,173.718562718,0.873106191796,54.3923400478,0.0,43.513341876,52.539744,13.5170136503,0.0,4.83426,8.68275365031
 05/05  22:00:00,118.160404064,0.0,0.0,0.0,43.513341876,52.539744,13.4799326126,0.0,4.83426,8.6456726126
 05/05  23:00:00,119.066198228,0.0,0.0,0.0,43.513341876,52.539744,13.4689325353,0.0,4.83426,8.63467253526
 05/05  24:00:00,118.184992501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.183445202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.140816897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.090125724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.513920788,0.0,0.0,0.0,43.513341876,52.539744,13.4467209923,0.0,4.83426,8.61246099227
 05/06  05:00:00,118.419010129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,112.444203578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.378263745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.399600064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.49088517,0.0,0.0,0.0,43.513341876,52.539744,13.4538920928,0.0,4.83426,8.61963209284
 05/06  10:00:00,100.574555149,0.0,0.0,0.0,43.513341876,52.539744,13.560436893,0.0,4.83426,8.72617689301
 05/06  11:00:00,101.437137833,0.0,0.0,0.0,43.513341876,52.539744,13.4913365287,0.0,4.83426,8.65707652868
 05/06  12:00:00,100.641397196,0.0,0.0,0.0,43.513341876,52.539744,13.4910305684,0.0,4.83426,8.65677056844
 05/06  13:00:00,234.889616197,1.72545250224,131.451655716,0.0,43.513341876,52.539744,13.484096688,0.0,4.83426,8.64983668796
 05/06  14:00:00,312.624220542,2.8846847586,207.224935168,0.0,43.513341876,52.539744,13.4841137357,0.0,4.83426,8.64985373573
 05/06  15:00:00,351.44836883,3.34226340935,245.206195793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,439.866972291,4.47376319474,331.946381428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,384.493159915,3.62405413196,277.903946235,0.0,43.513341876,52.539744,13.4467250368,0.0,4.83426,8.61246503677
 05/06  18:00:00,416.599144095,4.17722917136,309.194582861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,339.447255957,3.50107300957,232.768718927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,238.45108461,2.40783602728,124.956431134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,138.608473286,0.649387913445,19.2757913043,0.0,43.513341876,52.539744,31.2813266516,0.0,4.83426,26.4470666516
 05/06  22:00:00,118.085098841,0.0,0.0,0.0,43.513341876,52.539744,13.4466805012,0.0,4.83426,8.61242050121
 05/06  23:00:00,118.952310313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.110186949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.095540881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.055064753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,118.019157881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.404322145,0.0,0.0,0.0,43.513341876,52.539744,13.44665329,0.0,4.83426,8.61239328997
 05/07  05:00:00,118.276232979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,112.288897452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.201468908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.20019609,0.0,0.0,0.0,43.513341876,52.539744,7.63555551793,0.0,4.83426,2.80129551793
 05/07  09:00:00,100.230089049,0.0,0.0,0.0,43.513341876,52.539744,10.6710929455,0.0,4.83426,5.83683294554
 05/07  10:00:00,100.227700919,0.0,0.0,0.0,43.513341876,52.539744,22.266707112,0.0,4.83426,17.432447112
 05/07  11:00:00,101.078276582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.230329217,0.0,0.0,0.0,43.513341876,52.539744,13.4906664783,0.0,4.83426,8.6564064783
 05/07  13:00:00,100.373195449,0.0,0.0,0.0,43.513341876,52.539744,13.491285949,0.0,4.83426,8.65702594899
 05/07  14:00:00,100.462452512,0.0,0.0,0.0,43.513341876,52.539744,13.4818388317,0.0,4.83426,8.64757883172
 05/07  15:00:00,100.474567829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,127.796453814,1.22622455872,26.0134820018,0.0,43.513341876,52.539744,13.446599385,0.0,4.83426,8.61233938498
 05/07  17:00:00,140.795390159,2.30014561615,37.8252105937,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,128.827011338,1.82724496006,26.4675609163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,125.063825196,1.97155338527,22.159709821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,109.518414465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.187575722,0.0,0.0,0.0,43.513341876,52.539744,40.0884770917,0.0,4.83426,35.2542170917
 05/07  22:00:00,117.808002874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.678831559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.749344948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.742589141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.73709191,0.0,0.0,0.0,43.513341876,52.539744,13.452237989,0.0,4.83426,8.61797798902
 05/08  03:00:00,117.713862424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.133501826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.105990014,0.0,0.0,0.0,43.513341876,52.539744,13.4537864445,0.0,4.83426,8.61952644453
 05/08  06:00:00,185.810216917,72.7697296493,0.00219057204191,0.0,43.513341876,53.238744,984.257070264,979.402810264,4.83426,0.02
 05/08  07:00:00,351.488324998,72.7697296493,0.0,0.0,220.879908,53.238744,898.686778793,867.497661453,4.83426,26.3548573406
 05/08  08:00:00,443.95530198,72.8146607475,0.00165885894907,0.0,220.879908,145.652643033,728.269668573,665.463941661,36.25695,26.5487769121
 05/08  09:00:00,444.309553351,73.1808859184,0.00260035625776,0.0,220.879908,145.652643033,585.545718747,504.552529001,36.25695,44.7362397465
 05/08  10:00:00,450.761110665,73.674682074,0.00156349486821,0.0,220.879908,151.653867033,450.170444046,357.030093512,48.3426,44.7977505337
 05/08  11:00:00,452.382670097,74.381213212,0.0,0.0,220.879908,151.653867033,305.32801009,212.01945938,48.3426,44.9659507101
 05/08  12:00:00,452.16309174,75.069792592,0.0,0.0,220.879908,151.653867033,364.826846688,262.341262554,48.3426,54.142984134
 05/08  13:00:00,447.080082973,75.9505429083,0.0,0.0,220.879908,145.652643033,359.431016426,281.027146521,24.1713,54.2325699055
 05/08  14:00:00,467.113508902,77.3885813071,18.3752536333,0.0,220.879908,145.652643033,238.814271289,169.888134101,24.1713,44.7548371882
 05/08  15:00:00,474.155942431,78.0891557938,32.4011328778,0.0,220.879908,137.835547516,165.006805923,115.337418215,4.83426,44.8351277087
 05/08  16:00:00,456.06292607,75.055875995,22.5332902792,0.0,220.879908,133.019064,71.3370097035,30.9230785942,4.83426,35.5796711092
 05/08  17:00:00,360.285785441,73.4564832974,8.34028363516,0.0,220.879908,53.238744,127.897796623,87.4845217133,4.83426,35.5790149099
 05/08  18:00:00,351.664967929,73.2879230728,0.0,0.0,220.879908,53.238744,155.600673011,106.121449489,4.83426,44.6449635221
 05/08  19:00:00,363.038086977,73.1374190946,10.9388055354,0.0,220.879908,53.238744,109.366928582,95.8393796096,4.83426,8.69328897235
 05/08  20:00:00,360.696557792,72.9638499335,0.0,0.0,220.879908,53.238744,285.301402347,263.124691072,4.83426,17.3424512746
 05/08  21:00:00,117.861995297,0.0,0.0,0.0,43.513341876,52.539744,13.5165606344,0.0,4.83426,8.68230063443
 05/08  22:00:00,117.63366395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.667406459,0.0,0.0,0.0,43.513341876,52.539744,13.4669986207,0.0,4.83426,8.63273862067
 05/08  24:00:00,117.654598904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.648699295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.653945306,0.0,0.0,0.0,43.513341876,52.539744,13.4536891789,0.0,4.83426,8.61942917895
 05/09  03:00:00,117.659493012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.779078274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.447196758,0.0,0.0,0.0,43.513341876,52.539744,13.4537743467,0.0,4.83426,8.61951434667
 05/09  06:00:00,186.853260758,72.7697296493,0.00215882641207,0.0,43.513341876,53.238744,1242.86523684,1238.01097684,4.83426,0.02
 05/09  07:00:00,351.761638559,72.7697296493,0.0,0.0,220.879908,53.238744,1065.54666412,1034.35863916,4.83426,26.3537649573
 05/09  08:00:00,443.99412199,72.7698667816,0.00183444819104,0.0,220.879908,145.652643033,773.084095418,710.28018455,36.25695,26.5469608679
 05/09  09:00:00,444.11238982,73.003215474,0.00266557274454,0.0,220.879908,145.652643033,526.050129128,445.062197912,36.25695,44.7309812162
 05/09  10:00:00,454.914542537,73.4133187116,4.34212960084,0.0,220.879908,151.653867033,341.006605805,247.873735851,48.3426,44.7902699534
 05/09  11:00:00,497.238233907,73.9357980475,44.5902672589,0.0,220.879908,151.653867033,211.129109783,117.821963599,48.3426,44.9645461832
 05/09  12:00:00,532.584640856,74.8306420317,79.5364191222,0.0,220.879908,151.653867033,165.37285604,62.8976223939,48.3426,54.1326336462
 05/09  13:00:00,571.941755337,76.1130496242,123.245737061,0.0,220.879908,145.652643033,99.7543524812,21.3594749462,24.1713,54.223577535
 05/09  14:00:00,640.653969952,77.6405980699,190.030823844,0.0,220.879908,145.652643033,69.1940012417,0.270604761429,24.1713,44.7520964803
 05/09  15:00:00,684.032067497,79.4537655579,239.260610241,0.0,220.879908,137.835547516,49.7370655955,0.0657493504041,4.83426,44.8370562451
 05/09  16:00:00,694.503908499,76.8337015022,257.337030376,0.0,220.879908,133.019064,40.4498651703,0.036449860012,4.83426,35.5791553102
 05/09  17:00:00,619.650723394,75.3086933128,263.625211075,0.0,220.879908,53.238744,40.4093475495,0.0,4.83426,35.5750875495
 05/09  18:00:00,620.213420968,75.2857302355,264.122760534,0.0,220.879908,53.238744,49.4711383825,0.0,4.83426,44.6368783825
 05/09  19:00:00,595.800739029,74.7641785599,240.369777766,0.0,220.879908,53.238744,13.5263492166,0.0,4.83426,8.6920892166
 05/09  20:00:00,498.347345317,74.0204627912,138.491609742,0.0,220.879908,53.238744,41.6551787665,28.1394468296,4.83426,8.68147193686
 05/09  21:00:00,117.749822253,0.0,0.0,0.0,43.513341876,52.539744,22.177326998,0.0,4.83426,17.343066998
 05/09  22:00:00,117.781571164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  23:00:00,118.753801912,0.0,0.0,0.0,43.513341876,52.539744,13.4681124256,0.0,4.83426,8.6338524256
 05/09  24:00:00,117.810253057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.812850979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.78857433,0.0,0.0,0.0,43.513341876,52.539744,13.4535925982,0.0,4.83426,8.61933259822
 05/10  03:00:00,117.765509443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.172995259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.114242295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,185.878778679,72.7697296493,0.00248138127506,0.0,43.513341876,53.238744,974.770466791,961.316638372,4.83426,8.6195684198
 05/10  07:00:00,351.457977234,72.7697296493,0.0,0.0,220.879908,53.238744,803.540112029,781.132927155,4.83426,17.5729248737
 05/10  08:00:00,443.965783861,72.9185844722,0.00192445483586,0.0,220.879908,145.652643033,535.473306475,463.827375286,36.25695,35.3889811887
 05/10  09:00:00,466.62615296,73.5121227954,21.7626552837,0.0,220.879908,145.652643033,304.825813396,223.845151669,36.25695,44.7237117268
 05/10  10:00:00,579.400789795,74.4506383198,126.344371348,0.0,220.879908,151.653867033,140.151218918,47.0209313259,48.3426,44.7876875918
 05/10  11:00:00,689.571930961,75.4791603535,233.655130467,0.0,220.879908,151.653867033,93.321706352,0.0101294540978,48.3426,44.9689768979
 05/10  12:00:00,765.350717888,76.5092986579,308.909090409,0.0,220.879908,151.653867033,102.456080552,0.0,48.3426,54.1134805523
 05/10  13:00:00,793.082099224,77.511969082,341.527044266,0.0,220.879908,145.652643033,78.3860480913,0.0109237585513,24.1713,54.2038243328
 05/10  14:00:00,800.205710866,78.7996914824,347.468305362,0.0,220.879908,145.652643033,68.9131250942,0.0,24.1713,44.7418250942
 05/10  15:00:00,874.705574628,80.408333919,427.920697264,0.0,220.879908,137.835547516,49.6642606587,0.00496090189221,4.83426,44.8250397568
 05/10  16:00:00,903.636651512,76.5794348854,465.537273246,0.0,220.879908,133.019064,40.4170537682,0.0103857212674,4.83426,35.572408047
 05/10  17:00:00,754.319509266,74.6093497449,398.01179344,0.0,220.879908,53.238744,40.4006460839,0.0,4.83426,35.5663860839
 05/10  18:00:00,745.887476051,74.4336781629,389.668324818,0.0,220.879908,53.238744,49.4590748061,0.0,4.83426,44.6248148061
 05/10  19:00:00,769.071138968,74.2286246568,412.362702488,0.0,220.879908,53.238744,13.5266859386,0.0,4.83426,8.69242593856
 05/10  20:00:00,747.371368474,73.9780953123,385.095212726,0.0,220.879908,53.238744,13.5157415438,0.0,4.83426,8.68148154376
 05/10  21:00:00,118.397705458,0.0,0.0,0.0,43.513341876,52.539744,13.5155098018,0.0,4.83426,8.6812498018
 05/10  22:00:00,118.055617946,0.0,0.0,0.0,43.513341876,52.539744,13.4787320535,0.0,4.83426,8.64447205351
 05/10  23:00:00,119.007109891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.148454333,0.0,0.0,0.0,43.513341876,52.539744,13.4536942448,0.0,4.83426,8.61943424484
 05/11  01:00:00,118.150683185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.135201344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.137983803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.645812862,0.0,0.0,0.0,43.513341876,52.539744,13.4537244082,0.0,4.83426,8.61946440815
 05/11  05:00:00,118.582914648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,430.294729263,72.8892944569,244.514991925,0.0,43.513341876,53.238744,76.9478022164,72.0935422164,4.83426,0.02
 05/11  07:00:00,559.574258894,72.7697296493,205.235746827,0.0,220.879908,53.238744,91.8222820384,60.6379575161,4.83426,26.3500645224
 05/11  08:00:00,810.334566259,75.6445108615,359.490178257,0.0,220.879908,145.652643033,71.6441693213,0.00454521016655,36.25695,35.3826741112
 05/11  09:00:00,1003.22222285,77.4645504759,548.487076904,0.0,220.879908,145.652643033,72.0397438961,0.0,36.25695,35.7827938961
 05/11  10:00:00,1020.35105874,78.8768575524,557.398219846,0.0,220.879908,151.653867033,93.1183912332,0.0,48.3426,44.7757912332
 05/11  11:00:00,1025.3755661,80.8241280586,559.627329799,0.0,220.879908,151.653867033,102.282749049,0.0,48.3426,53.9401490491
 05/11  12:00:00,1028.39634614,82.7444496843,561.15889287,0.0,220.879908,151.653867033,93.4261658738,0.0,48.3426,45.0835658738
 05/11  13:00:00,1023.58629793,84.5300557126,560.048858419,0.0,220.879908,145.652643033,78.3969324627,0.0106634554826,24.1713,54.2149690072
 05/11  14:00:00,1053.12971252,87.5422114696,586.052928306,0.0,220.879908,145.652643033,68.9080331008,0.0,24.1713,44.7367331008
 05/11  15:00:00,1080.03145974,90.1857596263,618.012648357,0.0,220.879908,137.835547516,49.6493229412,0.0,4.83426,44.8150629412
 05/11  16:00:00,1122.58548532,83.7196270292,672.367898128,0.0,220.879908,133.019064,40.41136889,0.0105727400443,4.83426,35.5665361499
 05/11  17:00:00,1037.33342838,79.5471505131,671.515379391,0.0,220.879908,53.238744,40.4000040852,0.0,4.83426,35.5657440852
 05/11  18:00:00,1028.3557589,78.3798326939,663.894356497,0.0,220.879908,53.238744,49.4594109322,0.0,4.83426,44.6251509322
 05/11  19:00:00,993.597781376,77.0688929398,629.284658204,0.0,220.879908,53.238744,13.5266141148,0.0,4.83426,8.6923541148
 05/11  20:00:00,958.986156191,76.1307075453,589.264861406,0.0,220.879908,53.238744,13.5146985557,0.0,4.83426,8.68043855574
 05/11  21:00:00,118.605865431,0.0,0.0,0.0,43.513341876,52.539744,22.1771570536,0.0,4.83426,17.3428970536
 05/11  22:00:00,118.240644318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,119.110427518,0.0,0.0,0.0,43.513341876,52.539744,13.4680411256,0.0,4.83426,8.63378112562
 05/11  24:00:00,118.225135987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.185907282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.17684682,0.0,0.0,0.0,43.513341876,52.539744,13.4534827256,0.0,4.83426,8.61922272561
 05/12  03:00:00,118.185327628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.733425116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.346476795,0.0,0.0,0.0,43.513341876,52.539744,13.4535076762,0.0,4.83426,8.61924767619
 05/12  06:00:00,659.071633068,73.2503505591,468.983677028,0.0,43.513341876,53.238744,15.2465710993,10.3923110993,4.83426,0.02
 05/12  07:00:00,648.627780246,72.7697296493,293.104777155,0.0,220.879908,53.238744,88.8019924294,57.621857623,4.83426,26.3458748065
 05/12  08:00:00,713.017594846,76.9188060347,261.904187414,0.0,220.879908,145.652643033,82.5812203266,19.7846479123,36.25695,26.5396224143
 05/12  09:00:00,687.80188484,77.7097403859,236.431977574,0.0,220.879908,145.652643033,128.625178617,47.6557881097,36.25695,44.712440507
 05/12  10:00:00,738.872362185,78.6462945786,280.23363296,0.0,220.879908,151.653867033,131.503880383,38.3887126836,48.3426,44.7725676996
 05/12  11:00:00,959.061571957,80.9956268333,494.695809783,0.0,220.879908,151.653867033,93.3064054543,0.0079548276178,48.3426,44.9558506266
 05/12  12:00:00,997.37458637,83.5703871444,528.791097709,0.0,220.879908,151.653867033,102.43760199,0.0,48.3426,54.0950019899
 05/12  13:00:00,1006.54036871,86.4161185171,539.617547792,0.0,220.879908,145.652643033,78.3633719164,0.0104072719868,24.1713,54.1816646444
 05/12  14:00:00,1012.17357675,88.7128828067,541.956983739,0.0,220.879908,145.652643033,61.358552747,0.0,24.1713,37.187252747
 05/12  15:00:00,1021.28410665,88.4157375482,558.748859938,0.0,220.879908,137.835547516,53.7832131108,0.0,4.83426,48.9489531108
 05/12  16:00:00,1032.42770559,81.0770760735,584.240607578,0.0,220.879908,133.019064,43.8106530461,0.0265059099925,4.83426,38.9498871362
 05/12  17:00:00,922.7669511,77.035543356,560.34942659,0.0,220.879908,53.238744,40.3950702012,0.0,4.83426,35.5608102012
 05/12  18:00:00,919.035786378,76.2483889004,557.360040518,0.0,220.879908,53.238744,40.5280552582,0.0,4.83426,35.6937952582
 05/12  19:00:00,908.760955725,75.5598826804,547.877600192,0.0,220.879908,53.238744,22.1968308481,0.0,4.83426,17.3625708481
 05/12  20:00:00,911.520070418,75.0840149741,545.246515927,0.0,220.879908,53.238744,13.5147859641,0.0,4.83426,8.68052596408
 05/12  21:00:00,118.127654098,0.0,0.0,0.0,43.513341876,52.539744,13.5145222724,0.0,4.83426,8.68026227239
 05/12  22:00:00,118.172004318,0.0,0.0,0.0,43.513341876,52.539744,13.4788398912,0.0,4.83426,8.64457989118
 05/12  23:00:00,119.053970792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,118.163736636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.145673267,0.0,0.0,0.0,43.513341876,52.539744,13.4465037319,0.0,4.83426,8.61224373187
 05/13  02:00:00,118.149649926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.151909833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.659130876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.621297054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,109.650835134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.538044631,0.0,0.0,0.0,43.513341876,52.539744,13.446367723,0.0,4.83426,8.61210772303
 05/13  08:00:00,100.580996145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.663839343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.706944358,0.0,0.0,0.0,43.513341876,52.539744,22.2614532143,0.0,4.83426,17.4271932143
 05/13  11:00:00,101.534509121,0.0,0.0,0.0,43.513341876,52.539744,13.4894849619,0.0,4.83426,8.65522496192
 05/13  12:00:00,100.744662008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,440.810697096,2.67757113963,334.031358221,0.0,43.513341876,52.539744,13.4812386354,0.0,4.83426,8.64697863543
 05/13  14:00:00,426.655358615,5.89761459153,316.558290254,0.0,43.513341876,52.539744,13.482681122,0.0,4.83426,8.64842112197
 05/13  15:00:00,542.276714937,8.97378046671,428.091687442,0.0,43.513341876,52.539744,13.4829405659,0.0,4.83426,8.6486805659
 05/13  16:00:00,539.669579884,9.37698025969,425.407095822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,466.448879985,5.52358544888,356.656747655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,470.992817293,7.40508467613,359.151959067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,320.107463161,3.78360549004,212.720936221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,198.643465893,2.58345328358,88.0073843204,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.407641061,0.0,0.0,0.0,43.513341876,52.539744,40.0661549334,0.0,4.83426,35.2318949334
 05/13  22:00:00,117.992039597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.828829754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.932399557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.902172412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.869612267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.84999194,0.0,0.0,0.0,43.513341876,52.539744,13.4450128992,0.0,4.83426,8.61075289924
 05/14  04:00:00,118.265522526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.227043937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,109.287944437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.197366932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.198902146,0.0,0.0,0.0,43.513341876,52.539744,13.4519280556,0.0,4.83426,8.61766805563
 05/14  09:00:00,100.249818864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.314817277,0.0,0.0,0.0,43.513341876,52.539744,22.2600891299,0.0,4.83426,17.4258291299
 05/14  11:00:00,101.192686618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.339988479,0.0,0.0,0.0,43.513341876,52.539744,13.4898632,0.0,4.83426,8.65560320002
 05/14  13:00:00,100.454526124,0.0,0.0,0.0,43.513341876,52.539744,13.4893859428,0.0,4.83426,8.65512594282
 05/14  14:00:00,100.513609194,0.0,0.0,0.0,43.513341876,52.539744,13.4822517909,0.0,4.83426,8.64799179088
 05/14  15:00:00,100.518797052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,106.247754097,0.304607002603,5.53555407252,0.0,43.513341876,52.539744,13.4463934437,0.0,4.83426,8.61213344371
 05/14  17:00:00,151.033725595,2.19420395782,47.8434738363,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,146.841678267,1.97384304585,43.9930518537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,128.928083362,1.19376173513,26.6083359565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,106.674627707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.307951506,0.0,0.0,0.0,43.513341876,52.539744,31.2643467709,0.0,4.83426,26.4300867709
 05/14  22:00:00,117.895923243,0.0,0.0,0.0,43.513341876,52.539744,13.4462596033,0.0,4.83426,8.61199960334
 05/14  23:00:00,118.726481493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.817086074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.796042056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.786122195,0.0,0.0,0.0,43.513341876,52.539744,13.4533764072,0.0,4.83426,8.61911640715
 05/15  03:00:00,117.767057025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.180006727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.154870967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,182.717201469,72.7697296493,0.00274138573278,0.0,43.513341876,53.238744,789.512281168,776.058772532,4.83426,8.61924863553
 05/15  07:00:00,351.41215437,72.7697296493,0.0,0.0,220.879908,53.238744,720.660965022,698.261580085,4.83426,17.5651249373
 05/15  08:00:00,444.183659756,73.1105098527,0.00233855755844,0.0,220.879908,145.652643033,458.635790349,387.010718341,36.25695,35.3681220081
 05/15  09:00:00,479.967658104,73.9540933382,34.3985793867,0.0,220.879908,145.652643033,251.185836247,170.235863482,36.25695,44.6930227652
 05/15  10:00:00,557.827180373,74.8893497044,104.448579649,0.0,220.879908,151.653867033,144.172352235,52.1701910439,48.3426,43.6595611908
 05/15  11:00:00,655.367641296,75.9200790047,199.264124136,0.0,220.879908,151.653867033,95.1372378741,0.771698554615,48.3426,46.0229393195
 05/15  12:00:00,766.497263374,77.453886718,309.158145046,0.0,220.879908,151.653867033,93.3922876691,0.0,48.3426,45.0496876691
 05/15  13:00:00,855.960854734,80.0224952066,401.690234983,0.0,220.879908,145.652643033,78.3570353509,0.00944127190803,24.1713,54.176294079
 05/15  14:00:00,950.050100057,82.7266552088,492.842255542,0.0,220.879908,145.652643033,68.8852905084,0.0,24.1713,44.7139905084
 05/15  15:00:00,1017.64386666,85.5636938892,565.336279216,0.0,220.879908,137.835547516,49.6278668494,0.00493868349964,4.83426,44.7886681659
 05/15  16:00:00,1050.13664089,81.2345281703,607.078430857,0.0,220.879908,133.019064,40.3950992678,0.00890539675419,4.83426,35.5519338711
 05/15  17:00:00,964.26197279,78.3563489329,603.663619757,0.0,220.879908,53.238744,40.3846397732,0.0,4.83426,35.5503797732
 05/15  18:00:00,906.159452124,77.7677331273,546.293315634,0.0,220.879908,53.238744,49.4328145005,0.0,4.83426,44.5985545005
 05/15  19:00:00,805.914256835,76.8747624348,446.815626723,0.0,220.879908,53.238744,13.5243528117,0.0,4.83426,8.69009281167
 05/15  20:00:00,677.377563906,75.7732995208,314.103441003,0.0,220.879908,53.238744,13.5136377105,0.0,4.83426,8.67937771053
 05/15  21:00:00,118.289605128,0.0,0.0,0.0,43.513341876,52.539744,13.5146227655,0.0,4.83426,8.68036276546
 05/15  22:00:00,117.988706598,0.0,0.0,0.0,43.513341876,52.539744,13.478330369,0.0,4.83426,8.64407036899
 05/15  23:00:00,118.896366749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.972334496,0.0,0.0,0.0,43.513341876,52.539744,13.4532653062,0.0,4.83426,8.61900530618
 05/16  01:00:00,117.991149002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.982524277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.959158071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.14086799,0.0,0.0,0.0,43.513341876,52.539744,13.4535233644,0.0,4.83426,8.61926336437
 05/16  05:00:00,119.768473923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,183.348809523,72.7720573372,0.00357993147376,0.0,43.513341876,53.238744,404.242794633,399.388534633,4.83426,0.02
 05/16  07:00:00,351.342778769,72.7697296493,0.0,0.0,220.879908,53.238744,389.083692729,357.910209013,4.83426,26.339223716
 05/16  08:00:00,467.967613475,74.2079191695,22.4615018577,0.0,220.879908,145.652643033,265.406285407,193.78758388,36.25695,35.361751527
 05/16  09:00:00,533.683184103,75.4586703478,86.1632145672,0.0,220.879908,145.652643033,177.547496439,105.535023985,36.25695,35.7555224543
 05/16  10:00:00,606.852454824,76.3105282463,151.812030721,0.0,220.879908,151.653867033,113.847982055,20.7598872079,48.3426,44.7454948476
 05/16  11:00:00,680.49338877,77.205903628,223.104246421,0.0,220.879908,151.653867033,93.2688321087,0.00888767609736,48.3426,44.9173444326
 05/16  12:00:00,735.772028045,78.0032033594,278.176300057,0.0,220.879908,151.653867033,102.408535946,0.0,48.3426,54.0659359461
 05/16  13:00:00,704.050220928,78.3329929175,252.369597019,0.0,220.879908,145.652643033,78.3413161304,0.0194407998524,24.1713,54.1505753305
 05/16  14:00:00,732.197606949,78.7151208514,279.540632552,0.0,220.879908,145.652643033,68.8737265413,0.0,24.1713,44.7024265413
 05/16  15:00:00,650.217429961,79.1631050494,204.785208333,0.0,220.879908,137.835547516,51.5884977539,6.70673615304,4.83426,40.0475016009
 05/16  16:00:00,544.69554465,75.3141257372,109.342595023,0.0,220.879908,133.019064,59.8404702945,14.7718492786,4.83426,40.2343610158
