Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  17:00:00,417.788774592,73.4858076744,64.6828315122,0.0,220.879908,53.238744,89.8172797564,49.4423797241,4.83426,35.5406400323
 05/16  18:00:00,396.372200977,73.2333704644,43.8126342086,0.0,220.879908,53.238744,111.096472688,70.581727686,4.83426,35.6804850024
 05/16  19:00:00,385.406978748,73.073966459,33.1900762004,0.0,220.879908,53.238744,92.2697849412,78.7454878379,4.83426,8.6900371033
 05/16  20:00:00,389.123657082,72.9744245393,31.0474431637,0.0,220.879908,53.238744,111.671000934,89.4976630075,4.83426,17.3390779266
 05/16  21:00:00,117.833078609,0.0,0.0,0.0,43.513341876,52.539744,13.5132749804,0.0,4.83426,8.67901498042
 05/16  22:00:00,117.907281229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,118.870498053,0.0,0.0,0.0,43.513341876,52.539744,13.4677625781,0.0,4.83426,8.63350257808
 05/16  24:00:00,117.970888565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.975010116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.976245773,0.0,0.0,0.0,43.513341876,52.539744,13.4533373598,0.0,4.83426,8.61907735981
 05/17  03:00:00,117.971169167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.463499184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.460490833,0.0,0.0,0.0,43.513341876,52.539744,13.4532613823,0.0,4.83426,8.61900138233
 05/17  06:00:00,417.00777483,72.7697296493,230.724760491,0.0,43.513341876,53.238744,152.338508658,147.484248658,4.83426,0.02
 05/17  07:00:00,648.945701055,72.7697296493,293.420951281,0.0,220.879908,53.238744,115.602719771,93.2044417451,4.83426,17.5640180257
 05/17  08:00:00,793.334342435,74.1687299405,343.738687039,0.0,220.879908,145.652643033,77.5268149829,5.90664567299,36.25695,35.3632193099
 05/17  09:00:00,861.124539146,75.3279001926,410.14275726,0.0,220.879908,145.652643033,83.4318164241,2.49874496225,36.25695,44.6761214618
 05/17  10:00:00,900.511354167,75.9063188111,442.827672689,0.0,220.879908,151.653867033,90.1686658914,0.0,48.3426,41.8260658914
 05/17  11:00:00,920.284795344,76.5077845766,461.069838848,0.0,220.879908,151.653867033,96.1872734908,0.00872412857806,48.3426,47.8359493622
 05/17  12:00:00,939.962646139,77.1831966715,480.889601728,0.0,220.879908,151.653867033,93.3823479665,0.0,48.3426,45.0397479665
 05/17  13:00:00,954.249383237,77.8641355582,500.457734816,0.0,220.879908,145.652643033,78.3450938734,0.0207564925463,24.1713,54.1530373809
 05/17  14:00:00,973.211580746,78.6209360371,518.659210174,0.0,220.879908,145.652643033,68.8686664251,0.0,24.1713,44.6973664251
 05/17  15:00:00,968.963318273,79.1986853206,521.675109774,0.0,220.879908,137.835547516,49.6149157919,0.0,4.83426,44.7806557919
 05/17  16:00:00,962.281732517,75.4986381067,523.247947331,0.0,220.879908,133.019064,40.3824725761,0.0109619828011,4.83426,35.5372505933
 05/17  17:00:00,827.757657608,73.7236982523,470.10258831,0.0,220.879908,53.238744,40.3738948952,0.0,4.83426,35.5396348952
 05/17  18:00:00,786.433592944,73.5070215121,429.166346022,0.0,220.879908,53.238744,40.507128127,0.0,4.83426,35.672868127
 05/17  19:00:00,739.466727474,73.3250369446,382.332863799,0.0,220.879908,53.238744,22.7038789674,0.508707081309,4.83426,17.3609118861
 05/17  20:00:00,711.956982572,73.2069507435,349.305723783,0.0,220.879908,53.238744,26.124068918,12.6101174737,4.83426,8.67969144427
 05/17  21:00:00,118.372377468,0.0,0.0,0.0,43.513341876,52.539744,13.5135766644,0.0,4.83426,8.6793166644
 05/17  22:00:00,118.068243204,0.0,0.0,0.0,43.513341876,52.539744,13.4783748626,0.0,4.83426,8.64411486257
 05/17  23:00:00,118.963408239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.080210942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.073445962,0.0,0.0,0.0,43.513341876,52.539744,13.4531639461,0.0,4.83426,8.61890394614
 05/18  02:00:00,118.068663146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.064226448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.555882636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.520189746,0.0,0.0,0.0,43.513341876,52.539744,13.4533919762,0.0,4.83426,8.61913197615
 05/18  06:00:00,519.420614765,72.7780310428,332.237333755,0.0,43.513341876,53.238744,87.7940688923,82.9398088923,4.83426,0.02
 05/18  07:00:00,682.582015796,72.7697296493,326.666855813,0.0,220.879908,53.238744,90.3779474404,59.2081681707,4.83426,26.3355192697
 05/18  08:00:00,909.127360046,75.0003292472,457.677173908,0.0,220.879908,145.652643033,62.7783906705,0.0,36.25695,26.5214406705
 05/18  09:00:00,978.293400887,76.3868789478,525.011213038,0.0,220.879908,145.652643033,80.9292971293,0.0,36.25695,44.6723471293
 05/18  10:00:00,987.374910613,77.5111458291,527.066788009,0.0,220.879908,151.653867033,93.0745391801,0.0,48.3426,44.7319391801
 05/18  11:00:00,995.415820996,78.7068623637,532.754877703,0.0,220.879908,151.653867033,93.2541119083,0.0,48.3426,44.9115119083
 05/18  12:00:00,1003.7303667,80.7669438303,539.319667705,0.0,220.879908,151.653867033,102.372810679,0.0,48.3426,54.0302106794
 05/18  13:00:00,1004.81253251,82.2452436002,545.331547561,0.0,220.879908,145.652643033,69.3083687009,0.0107435964242,24.1713,45.1263251045
 05/18  14:00:00,1005.91791634,83.6457261652,545.096501083,0.0,220.879908,145.652643033,68.8665748186,0.0,24.1713,44.6952748186
 05/18  15:00:00,1020.48820936,85.5500790833,564.877039924,0.0,220.879908,137.835547516,49.6070973549,0.0,4.83426,44.7728373549
 05/18  16:00:00,1051.80781914,79.8321143998,607.657929148,0.0,220.879908,133.019064,40.3818369457,0.0113201077523,4.83426,35.536256838
 05/18  17:00:00,882.496843726,76.0012258622,523.202860852,0.0,220.879908,53.238744,40.3786514182,0.00810523191087,4.83426,35.5362861863
 05/18  18:00:00,780.305416861,75.2828575676,422.236933889,0.0,220.879908,53.238744,40.4995180385,0.0,4.83426,35.6652580385
 05/18  19:00:00,762.186924552,74.8498382516,404.094346177,0.0,220.879908,53.238744,22.1942106541,0.0,4.83426,17.3599506541
 05/18  20:00:00,716.826866202,74.4001057595,353.51116956,0.0,220.879908,53.238744,13.8827647657,0.369859115728,4.83426,8.67864564993
 05/18  21:00:00,118.368611126,0.0,0.0,0.0,43.513341876,52.539744,13.5138229307,0.0,4.83426,8.6795629307
 05/18  22:00:00,118.056108183,0.0,0.0,0.0,43.513341876,52.539744,13.4779799078,0.0,4.83426,8.64371990784
 05/18  23:00:00,118.95310529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.055921873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.056859919,0.0,0.0,0.0,43.513341876,52.539744,13.4532421074,0.0,4.83426,8.6189821074
 05/19  02:00:00,118.057490667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.043029991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.377652787,0.0,0.0,0.0,43.513341876,52.539744,13.453123845,0.0,4.83426,8.61886384498
 05/19  05:00:00,119.998990266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,360.277877603,72.7941694798,174.435412286,0.0,43.513341876,53.238744,200.755779769,195.901519769,4.83426,0.02
 05/19  07:00:00,541.237137756,72.7697296493,187.061246103,0.0,220.879908,53.238744,175.709280498,144.539239983,4.83426,26.3357805152
 05/19  08:00:00,727.572486047,75.2643238136,277.754797927,0.0,220.879908,145.652643033,90.9320135031,28.1574550194,36.25695,26.5176084836
 05/19  09:00:00,821.587018968,76.7367065858,369.856064349,0.0,220.879908,145.652643033,82.6810130015,1.75676129639,36.25695,44.6673017051
 05/19  10:00:00,908.93569488,78.1884527602,449.379455711,0.0,220.879908,151.653867033,93.066428183,0.0,48.3426,44.723828183
 05/19  11:00:00,943.219825568,79.7259977109,481.289841667,0.0,220.879908,151.653867033,93.2469644622,0.0,48.3426,44.9043644622
 05/19  12:00:00,998.435590295,81.8901584122,535.047358145,0.0,220.879908,151.653867033,98.5576198837,0.0,48.3426,50.2150198837
 05/19  13:00:00,1011.75810323,83.3978227887,552.760443825,0.0,220.879908,145.652643033,73.1151163366,0.0115921792876,24.1713,48.9322241573
 05/19  14:00:00,1014.67675944,85.3260911159,553.83107262,0.0,220.879908,145.652643033,68.8584285819,0.0,24.1713,44.6871285819
 05/19  15:00:00,1012.65865014,86.0942183483,558.854908185,0.0,220.879908,137.835547516,49.6036656887,0.00593880907529,4.83426,44.7634668796
 05/19  16:00:00,989.183092775,80.095542855,546.832715053,0.0,220.879908,133.019064,40.3751808192,0.0114792607816,4.83426,35.5294415584
 05/19  17:00:00,792.086959625,76.6853631556,433.20662158,0.0,220.879908,53.238744,40.3604126506,0.0,4.83426,35.5261526506
 05/19  18:00:00,760.595910356,76.2306144119,402.085430016,0.0,220.879908,53.238744,40.4966133768,0.0,4.83426,35.6623533768
 05/19  19:00:00,724.114459985,75.7890418297,366.224592581,0.0,220.879908,53.238744,22.1933370768,0.0,4.83426,17.3590770768
 05/19  20:00:00,651.849821892,75.120987216,292.172694361,0.0,220.879908,53.238744,13.5130474802,0.0,4.83426,8.67878748018
 05/19  21:00:00,118.024441228,0.0,0.0,0.0,43.513341876,52.539744,13.512636501,0.0,4.83426,8.678376501
 05/19  22:00:00,118.067222401,0.0,0.0,0.0,43.513341876,52.539744,13.4776186961,0.0,4.83426,8.64335869614
 05/19  23:00:00,118.98722655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.09950743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.091138736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.073232235,0.0,0.0,0.0,43.513341876,52.539744,13.4460821859,0.0,4.83426,8.61182218591
 05/20  03:00:00,118.050283841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.504303208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.471856095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,109.531593897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.428111848,0.0,0.0,0.0,43.513341876,52.539744,13.4462337901,0.0,4.83426,8.61197379011
 05/20  08:00:00,100.433752331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.465113572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.490442749,0.0,0.0,0.0,43.513341876,52.539744,22.2558135763,0.0,4.83426,17.4215535763
 05/20  11:00:00,101.340465193,0.0,0.0,0.0,43.513341876,52.539744,13.4880817571,0.0,4.83426,8.65382175711
 05/20  12:00:00,100.541135265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,100.660786407,0.0,0.0,0.0,43.513341876,52.539744,13.4811763543,0.0,4.83426,8.64691635433
 05/20  14:00:00,100.712014886,0.0,0.0,0.0,43.513341876,52.539744,13.4813489909,0.0,4.83426,8.64708899093
 05/20  15:00:00,237.356313445,1.79235790121,133.526673395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,372.543517655,3.55284606784,265.584929656,0.0,43.513341876,52.539744,13.4462118794,0.0,4.83426,8.6119518794
 05/20  17:00:00,281.066675859,2.62416322058,175.965382515,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,262.697578037,2.57850293579,157.813652769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,202.488472431,1.80204673194,98.5466823955,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,113.672881441,0.211883316656,9.47342929154,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.48966194,0.0,0.0,0.0,43.513341876,52.539744,31.2460285085,0.0,4.83426,26.4117685085
 05/20  22:00:00,118.067931551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.872041577,0.0,0.0,0.0,43.513341876,52.539744,13.4461046227,0.0,4.83426,8.61184462269
 05/20  24:00:00,117.990667822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.969867688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.948450892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.927375452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.35666857,0.0,0.0,0.0,43.513341876,52.539744,13.4460249645,0.0,4.83426,8.61176496453
 05/21  05:00:00,118.301929522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,109.339014467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.252883918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.330375276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.470956039,0.0,0.0,0.0,43.513341876,52.539744,13.4529704203,0.0,4.83426,8.61871042034
 05/21  10:00:00,100.55879862,0.0,0.0,0.0,43.513341876,52.539744,13.555170165,0.0,4.83426,8.72091016497
 05/21  11:00:00,101.416300834,0.0,0.0,0.0,43.513341876,52.539744,13.4883275407,0.0,4.83426,8.65406754068
 05/21  12:00:00,100.634744079,0.0,0.0,0.0,43.513341876,52.539744,13.4886034445,0.0,4.83426,8.65434344448
 05/21  13:00:00,100.740408888,0.0,0.0,0.0,43.513341876,52.539744,13.4879770144,0.0,4.83426,8.65371701444
 05/21  14:00:00,121.60349074,0.308240997849,20.3085120337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,318.335368828,3.02612286919,212.255244506,0.0,43.513341876,52.539744,13.4816373468,0.0,4.83426,8.64737734683
 05/21  16:00:00,408.335685667,3.90049666713,300.67435517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,301.118023982,2.67255579357,195.807283181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,302.371279916,2.7901609858,196.945929004,0.0,43.513341876,52.539744,13.4450197856,0.0,4.83426,8.61075978558
 05/21  19:00:00,270.855997125,2.41971528079,165.568357016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,227.448168972,2.10836309626,120.012293567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,155.073681947,0.698484953437,35.3567970964,0.0,43.513341876,52.539744,31.247599042,0.0,4.83426,26.413339042
 05/21  22:00:00,118.167923907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.938711546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,118.05740021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.05208401,0.0,0.0,0.0,43.513341876,52.539744,13.4530730099,0.0,4.83426,8.61881300993
 05/22  02:00:00,118.057312728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,118.043139001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.505197781,0.0,0.0,0.0,43.513341876,52.539744,13.45289522,0.0,4.83426,8.61863521999
 05/22  05:00:00,118.434412695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,245.627821693,72.9008455002,61.8632711679,0.0,43.513341876,53.238744,248.473948022,243.619688022,4.83426,0.02
 05/22  07:00:00,411.188989336,72.7727138536,58.7900554632,0.0,220.879908,53.238744,231.862078912,200.698929596,4.83426,26.3288893158
 05/22  08:00:00,634.369594998,75.5998519534,185.216981519,0.0,220.879908,145.652643033,86.6251940843,23.8553453189,36.25695,26.5128987654
 05/22  09:00:00,930.236313119,77.4432659204,476.770535139,0.0,220.879908,145.652643033,80.914967525,0.0,36.25695,44.658017525
 05/22  10:00:00,1021.57406394,79.4121982865,558.189712009,0.0,220.879908,151.653867033,93.0477101118,0.0,48.3426,44.7051101118
 05/22  11:00:00,1074.0886772,81.9465149637,606.452170923,0.0,220.879908,151.653867033,93.2191744333,0.0,48.3426,44.8765744333
 05/22  12:00:00,1095.68687537,84.9157426943,625.871084625,0.0,220.879908,151.653867033,93.3506943312,0.0,48.3426,45.0080943312
 05/22  13:00:00,1089.56948855,87.5872667453,623.197737073,0.0,220.879908,145.652643033,78.2795216622,0.0104423841474,24.1713,54.0977792781
 05/22  14:00:00,1102.3689185,90.292983218,633.182107479,0.0,220.879908,145.652643033,68.8388080709,0.0,24.1713,44.6675080709
 05/22  15:00:00,1112.5480599,93.3389482625,647.801457908,0.0,220.879908,137.835547516,40.6329720285,0.0,4.83426,35.7987120285
 05/22  16:00:00,1146.24199912,87.0950452406,692.926401049,0.0,220.879908,133.019064,40.3662497927,0.0104392961015,4.83426,35.5215504966
 05/22  17:00:00,1055.54257518,82.3948406693,687.342929606,0.0,220.879908,53.238744,40.3523812387,0.0,4.83426,35.5181212387
 05/22  18:00:00,1048.72249312,82.4822037689,680.745261052,0.0,220.879908,53.238744,49.3916543374,0.0,4.83426,44.5573943374
 05/22  19:00:00,1032.24382443,81.2222664696,665.219444034,0.0,220.879908,53.238744,13.5231893508,0.0,4.83426,8.68892935081
 05/22  20:00:00,1021.06674916,79.0835867317,653.50739901,0.0,220.879908,53.238744,13.5125700814,0.0,4.83426,8.67831008145
 05/22  21:00:00,118.668463506,0.0,0.0,0.0,43.513341876,52.539744,13.5130208178,0.0,4.83426,8.67876081783
 05/22  22:00:00,118.297548032,0.0,0.0,0.0,43.513341876,52.539744,13.477051689,0.0,4.83426,8.64279168898
 05/22  23:00:00,119.174233862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.294035883,0.0,0.0,0.0,43.513341876,52.539744,13.4531367441,0.0,4.83426,8.61887674414
 05/23  01:00:00,118.249323231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.209763082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.206720029,0.0,0.0,0.0,43.513341876,52.539744,13.4529258832,0.0,4.83426,8.61866588321
 05/23  04:00:00,120.76311743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,120.337196318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,639.609977245,73.5540235977,453.165031845,0.0,43.513341876,53.238744,4.87406809409,0.0198080940895,4.83426,0.02
 05/23  07:00:00,764.242976768,72.9576619923,407.325748553,0.0,220.879908,53.238744,31.1591788906,0.0,4.83426,26.3249188906
 05/23  08:00:00,970.306081995,79.0157744379,514.551511029,0.0,220.879908,145.652643033,62.7674434425,0.0,36.25695,26.5104934425
 05/23  09:00:00,967.244478103,80.9693951251,508.643765721,0.0,220.879908,145.652643033,80.9034650735,0.0,36.25695,44.6465150735
 05/23  10:00:00,966.128318162,81.7535307572,499.780100218,0.0,220.879908,151.653867033,93.0420944756,0.0,48.3426,44.6994944756
 05/23  11:00:00,974.906655244,83.8462620784,504.885407774,0.0,220.879908,151.653867033,93.2170783464,0.0,48.3426,44.8744783464
 05/23  12:00:00,987.874800909,85.7196400514,516.451681904,0.0,220.879908,151.653867033,93.3379835387,0.0,48.3426,44.9953835387
 05/23  13:00:00,986.060375605,88.1314208126,517.822977823,0.0,220.879908,145.652643033,78.2760580882,0.0106788065735,24.1713,54.0940792817
 05/23  14:00:00,1027.03794184,90.5137944932,555.820407519,0.0,220.879908,145.652643033,68.8310014193,0.0,24.1713,44.6597014193
 05/23  15:00:00,1067.9131791,93.7019290479,602.207480038,0.0,220.879908,137.835547516,49.5690438772,0.0,4.83426,44.7347838772
 05/23  16:00:00,1106.00995071,87.0120402063,652.367966514,0.0,220.879908,133.019064,36.4696012852,0.0106937544766,4.83426,31.6246475307
 05/23  17:00:00,1019.65443036,82.4381750077,650.720889441,0.0,220.879908,53.238744,35.3564102186,0.0,4.83426,30.5221502186
 05/23  18:00:00,1019.74457482,81.544004994,651.916887695,0.0,220.879908,53.238744,49.387440611,0.0,4.83426,44.553180611
 05/23  19:00:00,1002.33290563,79.6619705128,636.31901355,0.0,220.879908,53.238744,13.523210003,0.0,4.83426,8.68895000297
 05/23  20:00:00,901.104437434,77.7244326001,536.289828087,0.0,220.879908,53.238744,13.5433093394,0.0307065241876,4.83426,8.67834281524
 05/23  21:00:00,118.071041796,0.0,0.0,0.0,43.513341876,52.539744,13.5106908855,0.0,4.83426,8.67643088554
 05/23  22:00:00,118.122609883,0.0,0.0,0.0,43.513341876,52.539744,13.4771592118,0.0,4.83426,8.64289921178
 05/23  23:00:00,119.040742629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.129538164,0.0,0.0,0.0,43.513341876,52.539744,13.4529832777,0.0,4.83426,8.61872327775
 05/24  01:00:00,118.08822242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,118.083125246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.082587157,0.0,0.0,0.0,43.513341876,52.539744,13.451167177,0.0,4.83426,8.61690717697
 05/24  04:00:00,118.561231927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.512258211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,405.136761039,73.0506245459,222.475548383,0.0,43.513341876,53.238744,167.291334482,162.437074482,4.83426,0.02
 05/24  07:00:00,564.60709399,72.7697296493,210.153112979,0.0,220.879908,53.238744,165.935868039,134.779119746,4.83426,26.3224882922
 05/24  08:00:00,818.3018113,76.643248673,366.448501531,0.0,220.879908,145.652643033,72.8122134859,10.047190108,36.25695,26.5080733778
 05/24  09:00:00,965.382032865,78.3175406701,510.853032377,0.0,220.879908,145.652643033,80.8971945593,0.0,36.25695,44.6402445593
 05/24  10:00:00,976.805033761,79.7878688606,513.965354707,0.0,220.879908,151.653867033,93.0350991895,0.0,48.3426,44.6924991895
 05/24  11:00:00,977.612099396,80.6669423324,513.058752569,0.0,220.879908,151.653867033,93.2098734585,0.0,48.3426,44.8672734585
 05/24  12:00:00,974.859702879,81.7887434768,510.009852868,0.0,220.879908,151.653867033,93.3304946262,0.0,48.3426,44.9878946262
 05/24  13:00:00,963.382022029,84.3020122707,500.85331241,0.0,220.879908,145.652643033,78.2579555211,0.00561528683653,24.1713,54.0810402343
 05/24  14:00:00,974.411035354,86.1024214362,509.370382344,0.0,220.879908,145.652643033,68.8225477711,0.0,24.1713,44.6512477711
 05/24  15:00:00,998.763721388,88.250857654,538.870362136,0.0,220.879908,137.835547516,40.6226156423,0.0,4.83426,35.7883556423
 05/24  16:00:00,1060.5477856,82.9195177429,610.765767126,0.0,220.879908,133.019064,40.3565357856,0.0102983069399,4.83426,35.5119774787
 05/24  17:00:00,989.60091499,79.8561044829,622.686300253,0.0,220.879908,53.238744,40.3420604231,0.0,4.83426,35.5078004231
 05/24  18:00:00,985.191414313,79.3183986991,619.239426334,0.0,220.879908,53.238744,49.3764958778,0.0,4.83426,44.5422358778
 05/24  19:00:00,969.369189448,78.5980581251,603.896892435,0.0,220.879908,53.238744,13.5218616895,0.0,4.83426,8.68760168947
 05/24  20:00:00,947.059154489,77.2891489574,580.232223838,0.0,220.879908,53.238744,13.5112730962,0.0,4.83426,8.67701309621
 05/24  21:00:00,118.550388132,0.0,0.0,0.0,43.513341876,52.539744,13.5120822225,0.0,4.83426,8.6778222225
 05/24  22:00:00,118.199400023,0.0,0.0,0.0,43.513341876,52.539744,13.4773371367,0.0,4.83426,8.64307713675
 05/24  23:00:00,119.048866204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.130542495,0.0,0.0,0.0,43.513341876,52.539744,13.452740151,0.0,4.83426,8.61848015102
 05/25  01:00:00,118.106685778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.088890593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.064959762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.532052343,0.0,0.0,0.0,43.513341876,52.539744,13.4528061484,0.0,4.83426,8.61854614838
 05/25  05:00:00,118.494815265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,401.954163081,72.9383823431,219.407864673,0.0,43.513341876,53.238744,176.531478412,171.677218412,4.83426,0.02
 05/25  07:00:00,564.295794251,72.7697296493,209.840803827,0.0,220.879908,53.238744,169.652155188,138.49714369,4.83426,26.3207514978
 05/25  08:00:00,887.887351933,76.3015095432,435.478368371,0.0,220.879908,145.652643033,66.3290785655,3.56805899882,36.25695,26.5040695667
 05/25  09:00:00,976.481164038,78.2745234296,519.831690905,0.0,220.879908,145.652643033,80.8966815343,0.0,36.25695,44.6397315343
 05/25  10:00:00,1025.92062175,80.4042478157,559.373385675,0.0,220.879908,151.653867033,87.1577169089,0.0,48.3426,38.8151169089
 05/25  11:00:00,1085.68032035,83.0041208021,615.740230387,0.0,220.879908,151.653867033,99.0888995882,0.0,48.3426,50.7462995882
 05/25  12:00:00,1110.81653038,86.1714526442,638.073934029,0.0,220.879908,151.653867033,93.3310069649,0.0,48.3426,44.9884069649
 05/25  13:00:00,1118.54786928,90.0270274815,647.706005421,0.0,220.879908,145.652643033,78.2438232056,0.0101633015446,24.1713,54.0623599041
 05/25  14:00:00,1128.98806784,93.4497898431,654.780131116,0.0,220.879908,145.652643033,59.8946657207,0.0,24.1713,35.7233657207
 05/25  15:00:00,1148.90639548,97.0320052812,679.381716797,0.0,220.879908,137.835547516,49.5564924586,0.0,4.83426,44.7222324586
 05/25  16:00:00,1188.03223953,91.4608710227,729.607149999,0.0,220.879908,133.019064,40.3521829646,0.0105386739467,4.83426,35.5073842906
 05/25  17:00:00,1095.08473502,86.4826796085,721.655053498,0.0,220.879908,53.238744,40.3377061246,0.0,4.83426,35.5034461246
 05/25  18:00:00,1089.24494098,85.7376607053,716.644869663,0.0,220.879908,53.238744,40.4686600444,0.0,4.83426,35.6344000444
 05/25  19:00:00,1067.07057856,83.5808332386,696.220607177,0.0,220.879908,53.238744,22.189675517,0.0,4.83426,17.355415517
 05/25  20:00:00,1044.94158214,81.0030656132,673.883977523,0.0,220.879908,53.238744,13.5112351888,0.0,4.83426,8.67697518877
 05/25  21:00:00,348.734635047,1.33024523183,227.122384198,0.0,43.513341876,52.539744,13.5120612366,0.0,4.83426,8.67780123661
 05/25  22:00:00,402.327771199,2.18747511531,278.984257201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,119.203827411,0.0,0.0,0.0,43.513341876,52.539744,13.4665390204,0.0,4.83426,8.6322790204
 05/25  24:00:00,118.292901436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.259959611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,118.224202144,0.0,0.0,0.0,43.513341876,52.539744,13.4528111892,0.0,4.83426,8.61855118917
 05/26  03:00:00,118.152252506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.482799061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,119.994943103,0.0,0.0,0.0,43.513341876,52.539744,13.4528722478,0.0,4.83426,8.61861224777
 05/26  06:00:00,196.946042927,73.1457283216,15.9431447998,0.0,43.513341876,53.238744,292.005534619,287.151274619,4.83426,0.02
 05/26  07:00:00,362.315389315,72.8205340824,10.7447662117,0.0,220.879908,53.238744,289.995642531,267.609549122,4.83426,17.5518334084
 05/26  08:00:00,490.000838724,77.1982156843,41.1183056195,0.0,220.879908,145.652643033,199.946857496,128.361244717,36.25695,35.3286627796
 05/26  09:00:00,552.239557973,78.7140486885,101.173333406,0.0,220.879908,145.652643033,123.158019753,51.1998886443,36.25695,35.7011811086
 05/26  10:00:00,759.662960817,80.3306141659,299.023991312,0.0,220.879908,151.653867033,93.3133689569,0.290554342378,48.3426,44.6802146145
 05/26  11:00:00,920.914711574,82.1918907304,455.321307044,0.0,220.879908,151.653867033,93.188150619,0.0,48.3426,44.845550619
 05/26  12:00:00,1046.90556336,84.6917528877,578.799687942,0.0,220.879908,151.653867033,102.307123789,0.0,48.3426,53.9645237886
 05/26  13:00:00,1057.80386823,87.8479497909,591.607576154,0.0,220.879908,145.652643033,69.2397925651,0.0104387872537,24.1713,45.0580537778
 05/26  14:00:00,1082.59599727,91.2449490266,612.412154874,0.0,220.879908,145.652643033,68.812533809,0.0,24.1713,44.641233809
 05/26  15:00:00,1100.05245286,94.9250231816,633.900114799,0.0,220.879908,137.835547516,49.5536873698,0.0,4.83426,44.7194273698
 05/26  16:00:00,1123.83534247,89.0151448526,668.474983177,0.0,220.879908,133.019064,40.3417162416,0.0105929492454,4.83426,35.4968632924
 05/26  17:00:00,1033.76740771,84.7232378085,662.252208691,0.0,220.879908,53.238744,35.9448906141,0.0,4.83426,31.1106306141
 05/26  18:00:00,1022.31330538,84.2112760381,651.278503069,0.0,220.879908,53.238744,44.8649885948,0.0,4.83426,40.0307285948
 05/26  19:00:00,1002.89110423,82.3325222935,637.633868241,0.0,220.879908,53.238744,13.5221852422,0.0,4.83426,8.68792524221
 05/26  20:00:00,955.824391263,79.6603641913,590.976220593,0.0,220.879908,53.238744,13.5116197896,0.0,4.83426,8.67735978957
 05/26  21:00:00,188.986270523,1.05099494383,69.3819303813,0.0,43.513341876,52.539744,13.5117761214,0.0,4.83426,8.67751612142
 05/26  22:00:00,171.919292404,1.05132533639,52.3103762691,0.0,43.513341876,52.539744,13.4771440991,0.0,4.83426,8.6428840991
 05/26  23:00:00,119.054289454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.113272987,0.0,0.0,0.0,43.513341876,52.539744,13.4527189603,0.0,4.83426,8.61845896028
 05/27  01:00:00,118.071675609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,118.034689907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.981551228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.374208228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.319502321,0.0,0.0,0.0,43.513341876,52.539744,13.4458692748,0.0,4.83426,8.61160927481
 05/27  06:00:00,106.364682887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.309596213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.402756832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.510435856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.580149448,0.0,0.0,0.0,43.513341876,52.539744,22.250031006,0.0,4.83426,17.415771006
 05/27  11:00:00,101.449953901,0.0,0.0,0.0,43.513341876,52.539744,13.4868415942,0.0,4.83426,8.65258159416
 05/27  12:00:00,100.647878674,0.0,0.0,0.0,43.513341876,52.539744,13.4869680393,0.0,4.83426,8.65270803925
 05/27  13:00:00,100.74659879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,333.479401839,2.98422463642,227.84769156,0.0,43.513341876,52.539744,13.4806549274,0.0,4.83426,8.6463949274
 05/27  15:00:00,326.118834232,2.8442012356,220.618453767,0.0,43.513341876,52.539744,13.4806595049,0.0,4.83426,8.64639950493
 05/27  16:00:00,433.8728248,8.28411197929,322.303959371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,442.592583609,8.48323318724,330.776499326,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,506.335607919,9.53362181735,392.9630197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,405.172751876,4.06003716624,297.404555995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,343.745532887,3.94240272403,233.625510366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,205.905709254,1.97143067833,84.4835304374,0.0,43.513341876,52.539744,31.2326827068,0.0,4.83426,26.3984227068
 05/27  22:00:00,118.11972146,0.0,0.0,0.0,43.513341876,52.539744,13.4459064138,0.0,4.83426,8.61164641377
 05/27  23:00:00,118.888019415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.00022771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.968624374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.95788813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.959166186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.361725081,0.0,0.0,0.0,43.513341876,52.539744,13.4459003448,0.0,4.83426,8.61164034481
 05/28  05:00:00,118.291274967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,106.386697075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.318517921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.419199464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.579922345,0.0,0.0,0.0,43.513341876,52.539744,13.4526386228,0.0,4.83426,8.61837862282
 05/28  10:00:00,100.686300267,0.0,0.0,0.0,43.513341876,52.539744,13.5523487245,0.0,4.83426,8.71808872452
 05/28  11:00:00,101.547757082,0.0,0.0,0.0,43.513341876,52.539744,13.4870637018,0.0,4.83426,8.65280370181
 05/28  12:00:00,100.757588938,0.0,0.0,0.0,43.513341876,52.539744,13.4871685019,0.0,4.83426,8.65290850188
 05/28  13:00:00,289.629333918,1.62238344264,185.016915412,0.0,43.513341876,52.539744,13.4858700443,0.0,4.83426,8.65161004434
 05/28  14:00:00,352.398037214,4.02843547577,244.081380588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,462.11815717,9.92116075966,346.661551411,0.0,43.513341876,52.539744,13.4804978609,0.0,4.83426,8.64623786092
 05/28  16:00:00,481.863773857,10.3979008058,366.105382667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,543.682656005,8.7499136212,429.030545259,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,515.035166018,10.347975648,399.37013379,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,517.544671702,6.18080390328,405.229398287,0.0,43.513341876,52.539744,13.4459397672,0.0,4.83426,8.61167976715
 05/28  20:00:00,368.702435214,3.49633338634,258.153647464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,350.848710197,3.1363746767,226.48595244,0.0,43.513341876,52.539744,31.2297762123,0.0,4.83426,26.3955162123
 05/28  22:00:00,252.245272939,1.79639123913,130.707265305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,189.482095067,1.05421493213,68.5836935025,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.18383849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.155111316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.133846273,0.0,0.0,0.0,43.513341876,52.539744,13.4458864875,0.0,4.83426,8.61162648747
 05/29  03:00:00,118.113081389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.590331763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.532831074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,106.585886737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.494625856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.588468029,0.0,0.0,0.0,43.513341876,52.539744,13.4526959066,0.0,4.83426,8.61843590655
 05/29  09:00:00,100.714907407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.776299243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,220.19886913,1.16095353319,116.257466353,0.0,43.513341876,52.539744,13.452699133,0.0,4.83426,8.61843913296
 05/29  12:00:00,375.160113845,2.60074127386,269.159900982,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,453.688577829,3.287239693,346.294523712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,499.274865383,9.4057540907,385.424874644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,545.338653941,10.770135905,429.71884599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,581.724024792,8.90833866818,467.830043642,0.0,43.513341876,52.539744,13.4458896103,0.0,4.83426,8.6116296103
 05/29  17:00:00,590.937924394,11.2756292433,474.580635015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,569.402447621,8.60232203042,455.862511289,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,547.744850008,4.36080000419,437.937497777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,488.215957237,3.93906810838,376.406291265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,418.401899924,2.89930917745,293.475552383,0.0,43.513341876,52.539744,13.4459192132,0.0,4.83426,8.61165921317
 05/29  22:00:00,409.23968391,2.31566324039,285.546304442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,303.692805055,1.61657222508,180.958115338,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.262107173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.23263983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.198750853,0.0,0.0,0.0,43.513341876,52.539744,13.4525395645,0.0,4.83426,8.61827956454
 05/30  03:00:00,118.177134983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.720114881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,120.333238822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,720.3345396,73.6185271283,531.643335456,0.0,43.513341876,53.238744,13.4678364549,0.015157846276,4.83426,8.61841860858
 05/30  07:00:00,890.863466097,73.2789103846,531.170443259,0.0,220.879908,53.238744,22.3812227227,0.0,4.83426,17.5469627227
 05/30  08:00:00,966.633710525,80.401465069,506.176626439,0.0,220.879908,145.652643033,71.5722656951,0.0,36.25695,35.3153156951
 05/30  09:00:00,974.627776515,82.6263907685,510.976112836,0.0,220.879908,145.652643033,71.941638817,0.0,36.25695,35.684688817
 05/30  10:00:00,1008.27521134,85.1888496966,535.15667869,0.0,220.879908,151.653867033,92.9985917658,0.0,48.3426,44.6559917658
 05/30  11:00:00,1066.03513907,88.3916061694,589.313357995,0.0,220.879908,151.653867033,93.1616859337,0.0,48.3426,44.8190859337
 05/30  12:00:00,1096.6182674,91.2021031251,617.903794682,0.0,220.879908,151.653867033,93.2922539609,0.0,48.3426,44.9496539609
 05/30  13:00:00,1096.67243878,93.296877396,621.993327499,0.0,220.879908,145.652643033,78.1991631428,0.0105223533589,24.1713,54.0173407894
 05/30  14:00:00,1098.34946724,96.1721415664,621.150749474,0.0,220.879908,145.652643033,59.8738140957,0.0,24.1713,35.7025140957
 05/30  15:00:00,1102.25014324,97.57590375,631.196486879,0.0,220.879908,137.835547516,49.5264389749,0.0,4.83426,44.6921789749
 05/30  16:00:00,1147.55965661,90.0346783774,689.127379539,0.0,220.879908,133.019064,40.3258251316,0.0101751522663,4.83426,35.4813899793
 05/30  17:00:00,1064.43715222,84.5356664638,691.529549937,0.0,220.879908,53.238744,40.3174543595,0.0,4.83426,35.4831943595
 05/30  18:00:00,1062.53551113,83.9374405305,690.685773775,0.0,220.879908,53.238744,40.4449602937,0.0,4.83426,35.6107002937
 05/30  19:00:00,1052.83144708,82.3017966204,683.155692367,0.0,220.879908,53.238744,13.5205066068,0.0,4.83426,8.68624660682
 05/30  20:00:00,1035.4619594,80.0023037761,665.603889007,0.0,220.879908,53.238744,13.5101766815,0.0,4.83426,8.67591668152
 05/30  21:00:00,118.342061895,0.0,0.0,0.0,43.513341876,52.539744,13.5108650684,0.0,4.83426,8.6766050684
 05/30  22:00:00,118.363616541,0.0,0.0,0.0,43.513341876,52.539744,13.4765222935,0.0,4.83426,8.64226229352
 05/30  23:00:00,119.215216218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.34848988,0.0,0.0,0.0,43.513341876,52.539744,13.4524429412,0.0,4.83426,8.61818294117
 05/31  01:00:00,118.331367341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.318696303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.272836435,0.0,0.0,0.0,43.513341876,52.539744,13.4523899333,0.0,4.83426,8.61812993329
 05/31  04:00:00,118.752296538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.702396053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,713.442048755,73.9370483153,524.92436209,0.0,43.513341876,53.238744,4.86867268161,0.0144126816066,4.83426,0.02
 05/31  07:00:00,892.384347948,73.4629494107,531.836513644,0.0,220.879908,53.238744,31.1433645089,0.0,4.83426,26.3091045089
 05/31  08:00:00,980.455571322,81.9551475576,517.532282299,0.0,220.879908,145.652643033,62.7446438241,0.0,36.25695,26.4876938241
 05/31  09:00:00,1006.25446426,84.3261523233,540.497690528,0.0,220.879908,145.652643033,80.8521842092,0.0,36.25695,44.5952342092
 05/31  10:00:00,1050.42352332,86.5155661512,577.208508686,0.0,220.879908,151.653867033,84.0657099972,0.0,48.3426,35.7231099972
 05/31  11:00:00,1088.48943381,88.6119651538,613.371943447,0.0,220.879908,151.653867033,93.1523193791,0.0,48.3426,44.8097193791
 05/31  12:00:00,1104.72634212,91.4699145429,627.732594064,0.0,220.879908,151.653867033,102.267587548,0.0,48.3426,53.9249875478
 05/31  13:00:00,1096.02623664,94.7881415187,621.66441984,0.0,220.879908,145.652643033,69.2017848356,0.0108579057375,24.1713,45.0196269298
 05/31  14:00:00,1103.24255533,97.1569036476,626.352287318,0.0,220.879908,145.652643033,68.7836961371,0.0,24.1713,44.6123961371
 05/31  15:00:00,1119.49959526,99.0223901742,648.480573906,0.0,220.879908,137.835547516,40.5864915122,0.0,4.83426,35.7522315122
 05/31  16:00:00,1158.49300313,94.2392923779,697.554962507,0.0,220.879908,133.019064,40.3262704574,0.0102405057806,4.83426,35.4817699516
 05/31  17:00:00,1075.67565071,88.5243451775,700.648967756,0.0,220.879908,53.238744,40.309218562,0.0,4.83426,35.474958562
 05/31  18:00:00,1073.83477095,87.7601550093,699.778851893,0.0,220.879908,53.238744,40.4386120889,0.0,4.83426,35.6043520889
 05/31  19:00:00,1058.76448445,85.0994795396,687.091342976,0.0,220.879908,53.238744,22.1874552133,0.0,4.83426,17.3531952133
 05/31  20:00:00,1032.51273812,82.1941032152,664.218142976,0.0,220.879908,53.238744,13.5101221012,0.0,4.83426,8.67586210122
 05/31  21:00:00,289.893318494,1.16226040135,168.866951711,0.0,43.513341876,52.539744,13.509211871,0.0,4.83426,8.674951871
 05/31  22:00:00,343.733610881,2.4652652333,220.765453456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,194.667916391,1.05152434975,73.6079902471,0.0,43.513341876,52.539744,13.4660721499,0.0,4.83426,8.63181214987
 05/31  24:00:00,118.270971044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.242165859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.218848849,0.0,0.0,0.0,43.513341876,52.539744,13.4524821228,0.0,4.83426,8.61822212279
 06/01  03:00:00,118.195257671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.675588316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,118.615019053,0.0,0.0,0.0,43.513341876,52.539744,13.4524198686,0.0,4.83426,8.61815986857
 06/01  06:00:00,615.018755546,73.6226646725,428.966027579,0.0,43.513341876,53.238744,10.7005372159,5.84627721585,4.83426,0.02
 06/01  07:00:00,874.409386029,73.1440649612,515.707181471,0.0,220.879908,53.238744,22.3790394532,0.0,4.83426,17.5447794532
 06/01  08:00:00,983.913589872,81.3062098038,522.811871956,0.0,220.879908,145.652643033,71.5681024055,0.0047841861754,36.25695,35.3063682193
 06/01  09:00:00,1023.32784006,83.8603050384,558.500845466,0.0,220.879908,145.652643033,71.9343778027,0.0,36.25695,35.6774278027
 06/01  10:00:00,1079.28203488,86.6927492507,606.121843207,0.0,220.879908,151.653867033,92.9859374458,0.0,48.3426,44.6433374458
 06/01  11:00:00,1123.62543968,89.736720637,646.20014925,0.0,220.879908,151.653867033,93.148491449,0.0,48.3426,44.805891449
 06/01  12:00:00,1143.0605828,93.0898882512,663.065529562,0.0,220.879908,151.653867033,93.2768230145,0.0,48.3426,44.9342230145
 06/01  13:00:00,1141.47187668,96.5141067133,664.025496081,0.0,220.879908,145.652643033,78.1820471192,0.0136501125464,24.1713,53.9970970066
 06/01  14:00:00,1159.18429379,99.1174730926,678.984493381,0.0,220.879908,145.652643033,59.8611031979,0.0,24.1713,35.6898031979
 06/01  15:00:00,1172.72813267,100.946731232,698.349321696,0.0,220.879908,137.835547516,49.5308359356,0.0171982543362,4.83426,44.6793776813
 06/01  16:00:00,1198.94939166,99.5775585138,731.066326403,0.0,220.879908,133.019064,40.3191130052,0.0103720540279,4.83426,35.4744809512
 06/01  17:00:00,1105.44712742,93.1322160392,724.182251651,0.0,220.879908,53.238744,37.7977342715,0.0,4.83426,32.9634742715
 06/01  18:00:00,1100.08964716,91.6908199862,720.586765192,0.0,220.879908,53.238744,42.9496472623,0.0,4.83426,38.1153872623
 06/01  19:00:00,1077.37970924,89.3626006318,699.408903104,0.0,220.879908,53.238744,13.519787918,0.0,4.83426,8.68552791801
 06/01  20:00:00,1038.38892601,85.5436259569,664.385971386,0.0,220.879908,53.238744,13.509307235,0.0,4.83426,8.67504723497
 06/01  21:00:00,607.583842318,3.17456951381,480.66857157,0.0,43.513341876,52.539744,13.5099201119,0.0,4.83426,8.67566011191
 06/01  22:00:00,348.802668188,2.05582911626,225.92542449,0.0,43.513341876,52.539744,13.4749030332,0.0,4.83426,8.64064303323
 06/01  23:00:00,181.568588036,1.05196769846,60.6162340555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,129.9988452,0.352472165839,11.2825699472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,138.448350424,0.698484953437,19.3355870177,0.0,43.513341876,52.539744,13.4525501293,0.0,4.83426,8.61829012927
 06/02  02:00:00,118.104017319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.102743321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.504545212,0.0,0.0,0.0,43.513341876,52.539744,13.4523278099,0.0,4.83426,8.6180678099
 06/02  05:00:00,120.117336736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,254.888702957,73.5662295803,72.4200375727,0.0,43.513341876,53.238744,183.792007719,178.937747719,4.83426,0.02
 06/02  07:00:00,370.65380527,72.8052262408,18.828015921,0.0,220.879908,53.238744,272.587558134,241.448323303,4.83426,26.3049748312
 06/02  08:00:00,460.95198678,79.0279100301,10.5837971848,0.0,220.879908,145.652643033,215.596743385,152.856438967,36.25695,26.4833544174
 06/02  09:00:00,478.792878281,80.3595686432,26.7810238932,0.0,220.879908,145.652643033,192.561286265,120.635751289,36.25695,35.6685849754
 06/02  10:00:00,536.512571134,81.7997023132,76.5334968392,0.0,220.879908,151.653867033,146.396101769,53.4138200385,48.3426,44.63968173
 06/02  11:00:00,626.692017887,83.2060259139,163.816496967,0.0,220.879908,151.653867033,94.7775328172,1.63099583482,48.3426,44.8039369824
 06/02  12:00:00,720.36011338,84.9257713122,256.205696976,0.0,220.879908,151.653867033,93.263951472,0.0,48.3426,44.921351472
 06/02  13:00:00,894.477049371,87.3175429777,431.938570834,0.0,220.879908,145.652643033,78.1734127622,0.00585532836008,24.1713,53.9962574338
 06/02  14:00:00,977.427735931,89.7634664221,510.922311199,0.0,220.879908,145.652643033,59.8509323109,0.0,24.1713,35.6796323109
 06/02  15:00:00,1022.41126397,92.3452551732,560.611524324,0.0,220.879908,137.835547516,49.5151646746,0.00859207367944,4.83426,44.6723126009
 06/02  16:00:00,1047.91130914,86.8466268833,596.522496155,0.0,220.879908,133.019064,40.3120499173,0.00953246323055,4.83426,35.4682574541
 06/02  17:00:00,881.427586666,82.7164771473,515.063407609,0.0,220.879908,53.238744,40.3026611917,0.0,4.83426,35.4684011917
 06/02  18:00:00,913.20851904,82.3818046144,548.867963098,0.0,220.879908,53.238744,40.4324428081,0.0,4.83426,35.5981828081
 06/02  19:00:00,846.557109278,80.8971668262,484.062201462,0.0,220.879908,53.238744,13.5201089014,0.0,4.83426,8.68584890144
 06/02  20:00:00,712.272090352,78.7731342114,352.477652237,0.0,220.879908,53.238744,13.5096389132,0.0,4.83426,8.67537891319
 06/02  21:00:00,160.27439626,1.05165994451,40.9305773856,0.0,43.513341876,52.539744,13.5089240117,0.0,4.83426,8.6746640117
 06/02  22:00:00,118.059062407,0.0,0.0,0.0,43.513341876,52.539744,13.4756315799,0.0,4.83426,8.64137157992
 06/02  23:00:00,118.969529378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.03265028,0.0,0.0,0.0,43.513341876,52.539744,13.4522718544,0.0,4.83426,8.6180118544
 06/03  01:00:00,118.012951444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
