Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  02:00:00,117.988601149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.954127562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.371352585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.325177361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,106.376358849,0.0,0.0,0.0,43.513341876,52.539744,13.4456251722,0.0,4.83426,8.61136517222
 06/03  07:00:00,100.321000295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.407553672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.521376924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.592697628,0.0,0.0,0.0,43.513341876,52.539744,22.2439152445,0.0,4.83426,17.4096552445
 06/03  11:00:00,101.430009456,0.0,0.0,0.0,43.513341876,52.539744,13.486007347,0.0,4.83426,8.65174734702
 06/03  12:00:00,100.617859093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,100.731010581,0.0,0.0,0.0,43.513341876,52.539744,13.479097758,0.0,4.83426,8.64483775798
 06/03  14:00:00,228.080516881,1.05236331307,125.135498179,0.0,43.513341876,52.539744,13.4793338691,0.0,4.83426,8.6450738691
 06/03  15:00:00,284.299935343,7.62542409706,173.577670407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,375.926594303,9.65223501905,261.552190696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,482.615900507,10.969121476,365.501278874,0.0,43.513341876,52.539744,13.4457237409,0.0,4.83426,8.61146374092
 06/03  18:00:00,400.317492699,7.79889123874,287.931000923,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,437.705765039,4.19386657106,326.942873179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,310.066187367,3.64868198325,201.988947965,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,226.74911459,2.67003833871,103.834325619,0.0,43.513341876,52.539744,31.2135042677,0.0,4.83426,26.3792442677
 06/03  22:00:00,148.381771853,1.05261342715,28.7201751701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.99121979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.149187238,0.0,0.0,0.0,43.513341876,52.539744,13.4456656394,0.0,4.83426,8.61140563942
 06/04  01:00:00,118.114916023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.108744214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.110399455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.591339863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.542662906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,106.620160318,0.0,0.0,0.0,43.513341876,52.539744,13.4457201247,0.0,4.83426,8.61146012471
 06/04  07:00:00,100.539801217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.606524302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.722697761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.772631609,0.0,0.0,0.0,43.513341876,52.539744,22.2418855872,0.0,4.83426,17.4076255872
 06/04  11:00:00,239.736220227,1.05326382591,135.480255618,0.0,43.513341876,52.539744,13.4852760695,0.0,4.83426,8.6510160695
 06/04  12:00:00,405.414935739,7.10630445609,294.435111432,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,398.848744012,7.34063664929,287.819274805,0.0,43.513341876,52.539744,13.4861188162,0.0,4.83426,8.65185881618
 06/04  14:00:00,349.515973976,6.209368454,240.064100665,0.0,43.513341876,52.539744,13.4784473229,0.0,4.83426,8.64418732286
 06/04  15:00:00,471.308620183,3.19144658786,363.26754762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,466.440743653,7.43531885197,354.431815552,0.0,43.513341876,52.539744,13.4456975058,0.0,4.83426,8.61143750579
 06/04  17:00:00,417.725365176,2.83685042358,311.077575261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,505.290382336,2.73883207811,397.262466803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,414.69974463,2.54191035806,306.743557234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,313.197928564,1.41426278633,208.481541864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,270.455665064,1.0527733685,149.092871194,0.0,43.513341876,52.539744,31.2117347667,0.0,4.83426,26.3774747667
 06/04  22:00:00,118.28021858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,119.087123155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.256811738,0.0,0.0,0.0,43.513341876,52.539744,13.4456440823,0.0,4.83426,8.61138408225
 06/05  01:00:00,118.256557916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.255197951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,118.253437871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.785303815,0.0,0.0,0.0,43.513341876,52.539744,13.4522541526,0.0,4.83426,8.61799415261
 06/05  05:00:00,118.749308007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,714.091851226,74.435755233,522.97935086,0.0,43.513341876,53.238744,4.86158775967,0.00732775966926,4.83426,0.02
 06/05  07:00:00,890.263211422,73.9064573576,527.996876533,0.0,220.879908,53.238744,31.1358785511,0.0,4.83426,26.3016185511
 06/05  08:00:00,991.290522877,83.3650595514,526.517638416,0.0,220.879908,145.652643033,62.7346298265,0.0,36.25695,26.4776798265
 06/05  09:00:00,989.897339382,85.6969991012,522.422837342,0.0,220.879908,145.652643033,71.9127693735,0.0,36.25695,35.6558193735
 06/05  10:00:00,993.595421854,87.8017460031,517.541068161,0.0,220.879908,151.653867033,92.9643886187,0.0,48.3426,44.6217886187
 06/05  11:00:00,1013.62891516,90.3487454187,533.7792334,0.0,220.879908,151.653867033,93.1214475033,0.0,48.3426,44.7788475033
 06/05  12:00:00,1011.98188123,92.3068719114,530.96067005,0.0,220.879908,151.653867033,93.2454179609,0.0,48.3426,44.9028179609
 06/05  13:00:00,1043.35749431,94.6643031331,566.359012717,0.0,220.879908,145.652643033,78.1439557864,0.0101619068867,24.1713,53.9624938796
 06/05  14:00:00,1077.57422704,96.9478356569,598.328693915,0.0,220.879908,145.652643033,59.8407260249,0.0,24.1713,35.6694260249
 06/05  15:00:00,1073.76071972,97.547498677,601.921022376,0.0,220.879908,137.835547516,49.4953918411,0.00710495464551,4.83426,44.6540268865
 06/05  16:00:00,1091.39975627,90.3721293313,632.350111267,0.0,220.879908,133.019064,31.4417635283,0.0109919577109,4.83426,26.5965115706
 06/05  17:00:00,986.937140428,83.6664442667,614.903909157,0.0,220.879908,53.238744,40.2914036749,0.0,4.83426,35.4571436749
 06/05  18:00:00,999.024671403,82.4369051104,628.114460679,0.0,220.879908,53.238744,40.4166781306,0.0,4.83426,35.5824181306
 06/05  19:00:00,996.84030002,81.2132137612,626.664550834,0.0,220.879908,53.238744,22.1845707659,0.0,4.83426,17.3503107659
 06/05  20:00:00,982.816571288,79.7459752239,614.407991478,0.0,220.879908,53.238744,13.508695269,0.0,4.83426,8.67443526903
 06/05  21:00:00,118.739116364,0.0,0.0,0.0,43.513341876,52.539744,13.5091714649,0.0,4.83426,8.6749114649
 06/05  22:00:00,317.536937029,1.05073999906,196.799836295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,119.197695063,0.0,0.0,0.0,43.513341876,52.539744,13.465672696,0.0,4.83426,8.63141269599
 06/05  24:00:00,118.327703733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.29424598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.274445845,0.0,0.0,0.0,43.513341876,52.539744,13.4522999635,0.0,4.83426,8.61803996353
 06/06  03:00:00,118.27862209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.89018851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,120.483880321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,707.159461762,74.5938033309,514.804783733,0.0,43.513341876,53.238744,13.4976032153,0.0454922368557,4.83426,8.6178509784
 06/06  07:00:00,876.868691502,74.0857792781,514.153924812,0.0,220.879908,53.238744,22.3720419001,0.0,4.83426,17.5377819001
 06/06  08:00:00,964.283549204,84.0311436528,498.392749827,0.0,220.879908,145.652643033,62.7315982573,0.0,36.25695,26.4746482573
 06/06  09:00:00,989.5114419,86.8816784594,520.586327873,0.0,220.879908,145.652643033,80.8191645999,0.0,36.25695,44.5622145999
 06/06  10:00:00,1031.58871243,89.2112633492,554.663490098,0.0,220.879908,151.653867033,84.0378026891,0.0,48.3426,35.6952026891
 06/06  11:00:00,1054.25472653,90.4505103413,575.154678094,0.0,220.879908,151.653867033,93.1137646829,0.0,48.3426,44.7711646829
 06/06  12:00:00,1053.82395,93.1297914045,572.71522146,0.0,220.879908,151.653867033,102.213479208,0.0,48.3426,53.8708792082
 06/06  13:00:00,1047.31919703,95.4625558089,569.474643838,0.0,220.879908,145.652643033,69.1582894283,0.0110730255738,24.1713,44.9759164027
 06/06  14:00:00,1053.66329525,96.9058755912,574.299977648,0.0,220.879908,145.652643033,59.8371307578,0.0,24.1713,35.6658307578
 06/06  15:00:00,1074.73010201,97.5351695126,602.194768921,0.0,220.879908,137.835547516,49.4991847906,0.0172112380524,4.83426,44.6477135525
 06/06  16:00:00,1130.78728176,92.5435733646,668.302988895,0.0,220.879908,133.019064,40.2976950498,0.0101014825493,4.83426,35.4533335672
 06/06  17:00:00,1038.73960057,86.4793442172,662.649581018,0.0,220.879908,53.238744,40.2868641723,0.0,4.83426,35.4526041723
 06/06  18:00:00,1032.18432158,85.6271316904,657.251623647,0.0,220.879908,53.238744,40.4131836382,0.0,4.83426,35.5789236382
 06/06  19:00:00,1019.41755882,83.4060040231,646.924930947,0.0,220.879908,53.238744,13.5185921363,0.0,4.83426,8.68433213635
 06/06  20:00:00,998.792997533,81.3182834968,628.849407826,0.0,220.879908,53.238744,13.5081776035,0.0,4.83426,8.67391760351
 06/06  21:00:00,301.254903949,1.05127557988,180.732798973,0.0,43.513341876,52.539744,13.5078865116,0.0,4.83426,8.67362651157
 06/06  22:00:00,260.306694159,1.05198352529,139.713236954,0.0,43.513341876,52.539744,13.4751281004,0.0,4.83426,8.6408681004
 06/06  23:00:00,292.063434596,1.05163560917,170.202768878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.332844774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.318146506,0.0,0.0,0.0,43.513341876,52.539744,13.4522072079,0.0,4.83426,8.61794720795
 06/07  02:00:00,118.312713345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.307743856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.842727778,0.0,0.0,0.0,43.513341876,52.539744,13.4520239609,0.0,4.83426,8.6177639609
 06/07  05:00:00,118.803823143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,706.187245935,74.9777640845,513.551755347,0.0,43.513341876,53.238744,4.86162771579,0.0073677157891,4.83426,0.02
 06/07  07:00:00,880.747191137,74.5174083526,516.683556589,0.0,220.879908,53.238744,31.1289825563,0.0,4.83426,26.2947225563
 06/07  08:00:00,1001.31969137,85.7326821982,534.491702117,0.0,220.879908,145.652643033,62.7258423001,0.0,36.25695,26.4688923001
 06/07  09:00:00,991.593982982,88.0350925448,522.033583844,0.0,220.879908,145.652643033,71.9028008994,0.0,36.25695,35.6458508994
 06/07  10:00:00,1021.36950698,89.6421678727,543.914081257,0.0,220.879908,151.653867033,92.9478391232,0.0,48.3426,44.6052391232
 06/07  11:00:00,1077.70619486,92.0916862312,596.168356258,0.0,220.879908,151.653867033,93.1044158964,0.0,48.3426,44.7618158964
 06/07  12:00:00,1115.09884777,93.8898630652,632.217577737,0.0,220.879908,151.653867033,93.2371609879,0.0,48.3426,44.8945609879
 06/07  13:00:00,1091.08097935,95.1894978951,613.091843499,0.0,220.879908,145.652643033,69.1449497349,0.0102984916809,24.1713,44.9633512432
 06/07  14:00:00,1102.3741239,97.7849595507,621.728885229,0.0,220.879908,145.652643033,68.7410122814,0.0,24.1713,44.5697122814
 06/07  15:00:00,1103.99435591,98.3661591096,630.406981346,0.0,220.879908,137.835547516,40.573864172,0.0188377361857,4.83426,35.7207664358
 06/07  16:00:00,1123.49850577,92.0298486633,662.012066932,0.0,220.879908,133.019064,40.2948433517,0.0109287367013,4.83426,35.449654615
 06/07  17:00:00,1026.3702396,86.3608395537,650.526092405,0.0,220.879908,53.238744,40.2784154786,0.0,4.83426,35.4441554786
 06/07  18:00:00,1022.7720315,83.6736173771,649.686705082,0.0,220.879908,53.238744,40.4082080775,0.0,4.83426,35.5739480775
 06/07  19:00:00,981.423522899,81.787761166,610.500888666,0.0,220.879908,53.238744,13.5179543464,0.0,4.83426,8.6836943464
 06/07  20:00:00,954.544105677,80.0769274344,585.932447014,0.0,220.879908,53.238744,13.507691962,0.0,4.83426,8.67343196197
 06/07  21:00:00,354.097036358,1.05114881556,232.727855821,0.0,43.513341876,52.539744,13.5088347314,0.0,4.83426,8.67457473142
 06/07  22:00:00,301.900099256,1.0511805598,180.897092713,0.0,43.513341876,52.539744,13.4753036322,0.0,4.83426,8.64104363219
 06/07  23:00:00,233.149339745,0.701629853494,112.190094787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,174.233003131,0.349242476718,55.0252973813,0.0,43.513341876,52.539744,13.4522068995,0.0,4.83426,8.61794689951
 06/08  01:00:00,118.304143789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.281108274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.247026696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.742714001,0.0,0.0,0.0,43.513341876,52.539744,13.4519900349,0.0,4.83426,8.61773003494
 06/08  05:00:00,118.678361824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,710.179740064,73.9185295549,521.461896137,0.0,43.513341876,53.238744,4.95916114866,0.104901148664,4.83426,0.02
 06/08  07:00:00,880.394180013,73.4599966103,519.263955116,0.0,220.879908,53.238744,31.1289653456,0.0,4.83426,26.2947053456
 06/08  08:00:00,957.331501465,82.238078145,493.142609914,0.0,220.879908,145.652643033,62.7246479734,0.0,36.25695,26.4676979734
 06/08  09:00:00,1017.44008251,85.4335069748,550.470768638,0.0,220.879908,145.652643033,71.8953831692,0.0,36.25695,35.6384331692
 06/08  10:00:00,1074.54415859,88.4633734886,598.042745374,0.0,220.879908,151.653867033,92.9394402176,0.0,48.3426,44.5968402176
 06/08  11:00:00,1124.08812755,91.2231315716,643.520800247,0.0,220.879908,151.653867033,93.099603793,0.0,48.3426,44.757003793
 06/08  12:00:00,1143.88267781,94.7670692021,660.295752129,0.0,220.879908,151.653867033,93.226205988,0.0,48.3426,44.883605988
 06/08  13:00:00,1132.8197918,97.1141099533,653.380851071,0.0,220.879908,145.652643033,69.1405141562,0.0153682179971,24.1713,44.9538459382
 06/08  14:00:00,1147.47666491,99.2275079352,666.11073623,0.0,220.879908,145.652643033,68.7359318635,0.0,24.1713,44.5646318635
 06/08  15:00:00,1152.47146171,101.212659161,677.071946349,0.0,220.879908,137.835547516,40.5670454765,0.0180587907388,4.83426,35.7147266858
 06/08  16:00:00,1187.39047694,101.177855232,717.043525898,0.0,220.879908,133.019064,40.2894378946,0.00975055000358,4.83426,35.4454273446
 06/08  17:00:00,1104.01376288,94.1118428074,721.051558277,0.0,220.879908,53.238744,40.2736148647,0.0,4.83426,35.4393548647
 06/08  18:00:00,1093.76151503,92.6893844988,712.337706571,0.0,220.879908,53.238744,40.4027784478,0.0,4.83426,35.5685184478
 06/08  19:00:00,1074.32893572,89.8905942046,695.124839072,0.0,220.879908,53.238744,13.5164337464,0.0,4.83426,8.68217374639
 06/08  20:00:00,1051.52369341,86.7685732121,675.830141732,0.0,220.879908,53.238744,13.5083985911,0.0,4.83426,8.6741385911
 06/08  21:00:00,569.230586558,3.10896531548,443.602684476,0.0,43.513341876,52.539744,13.508465623,0.0,4.83426,8.67420562297
 06/08  22:00:00,486.268764423,2.86574694904,360.509911681,0.0,43.513341876,52.539744,13.4751689056,0.0,4.83426,8.64090890558
 06/08  23:00:00,363.327159688,1.70805806605,239.790917036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,368.906564673,1.92749494586,245.883104394,0.0,43.513341876,52.539744,13.4510866637,0.0,4.83426,8.61682666372
 06/09  01:00:00,294.088467065,1.48413544977,172.316746186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.311387842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,118.297649985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.924436907,0.0,0.0,0.0,43.513341876,52.539744,13.452156701,0.0,4.83426,8.61789670102
 06/09  05:00:00,120.511672395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,730.57013999,74.9040798118,540.711754692,0.0,43.513341876,53.238744,4.90947034238,0.0552103423781,4.83426,0.02
 06/09  07:00:00,906.40165953,74.492418117,545.757060585,0.0,220.879908,53.238744,31.1252073121,0.0,4.83426,26.2909473121
 06/09  08:00:00,1017.03100349,85.0204994759,552.91939726,0.0,220.879908,145.652643033,62.721813769,0.0,36.25695,26.464863769
 06/09  09:00:00,1026.17385032,87.2224843445,559.684467103,0.0,220.879908,145.652643033,71.8936095155,0.0,36.25695,35.6366595155
 06/09  10:00:00,1043.68368213,89.0808355055,569.326623361,0.0,220.879908,151.653867033,92.9357033156,0.0,48.3426,44.5931033156
 06/09  11:00:00,1059.44594719,91.0582756312,581.933718659,0.0,220.879908,151.653867033,93.0952096221,0.0,48.3426,44.7526096221
 06/09  12:00:00,1058.77212525,92.6540182624,579.710461528,0.0,220.879908,151.653867033,93.2205520154,0.0,48.3426,44.8779520154
 06/09  13:00:00,1059.83735571,94.628990939,584.852565663,0.0,220.879908,145.652643033,69.1330774287,0.0108228743642,24.1713,44.9509545544
 06/09  14:00:00,1069.97304673,96.175056966,593.714064684,0.0,220.879908,145.652643033,61.1769327329,0.0,24.1713,37.0056327329
 06/09  15:00:00,1088.78780043,97.2408457205,619.062800911,0.0,220.879908,137.835547516,48.1203153679,0.0165158976232,4.83426,43.2695394703
 06/09  16:00:00,1134.88932186,92.1500567587,674.98821169,0.0,220.879908,133.019064,40.285075769,0.010185714948,4.83426,35.440630054
 06/09  17:00:00,1043.85345703,86.3339809647,669.928920394,0.0,220.879908,53.238744,40.2730686531,0.0,4.83426,35.4388086531
 06/09  18:00:00,1044.01582083,84.4628713,672.119860749,0.0,220.879908,53.238744,40.3967439953,0.0,4.83426,35.5624839953
 06/09  19:00:00,1030.42236783,83.8402087532,659.364088376,0.0,220.879908,53.238744,13.5182901529,0.0,4.83426,8.68403015293
 06/09  20:00:00,1014.62486628,82.0718960903,645.690937953,0.0,220.879908,53.238744,13.5077459555,0.0,4.83426,8.67348595549
 06/09  21:00:00,325.874382936,0.93422956317,205.258626018,0.0,43.513341876,52.539744,13.5081213245,0.0,4.83426,8.67386132449
 06/09  22:00:00,278.178571195,1.05118762138,157.30591157,0.0,43.513341876,52.539744,13.4750588316,0.0,4.83426,8.64079883163
 06/09  23:00:00,244.962415621,1.0508529122,123.366129681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.362607991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.332992816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.312041727,0.0,0.0,0.0,43.513341876,52.539744,13.4454077656,0.0,4.83426,8.6111477656
 06/10  03:00:00,118.306567673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.826986951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.777802389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,106.828885631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.705152791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.709101562,0.0,0.0,0.0,43.513341876,52.539744,13.4453590123,0.0,4.83426,8.61109901233
 06/10  09:00:00,100.758071467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,358.998456901,1.93141277688,253.586761807,0.0,43.513341876,52.539744,13.5465729796,0.0,4.83426,8.7123129796
 06/10  11:00:00,394.993084937,2.28063562909,288.154358988,0.0,43.513341876,52.539744,13.4851246219,0.0,4.83426,8.65086462195
 06/10  12:00:00,464.205948836,2.92600452498,356.917328805,0.0,43.513341876,52.539744,13.484267835,0.0,4.83426,8.65000783501
 06/10  13:00:00,454.418947902,3.10952612114,346.844226824,0.0,43.513341876,52.539744,13.4784076968,0.0,4.83426,8.64414769679
 06/10  14:00:00,453.808516529,3.18699099971,346.099500647,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,555.713390305,9.2929405284,441.201416652,0.0,43.513341876,52.539744,13.4783271839,0.0,4.83426,8.64406718388
 06/10  16:00:00,602.864039079,11.0663590519,486.180742584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,582.163398358,7.96029934276,469.031518883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,608.733458456,10.2121226533,492.956549576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,545.255560059,5.65240619852,434.06590974,0.0,43.513341876,52.539744,13.4455083804,0.0,4.83426,8.61124838042
 06/10  20:00:00,571.220579504,9.13561624235,456.216243426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,484.539775183,3.30846043172,358.813761315,0.0,43.513341876,52.539744,27.4551465016,0.0,4.83426,22.6208865016
 06/10  22:00:00,403.846223996,2.59801390384,279.974392503,0.0,43.513341876,52.539744,8.51729737377,0.0,4.83426,3.68303737377
 06/10  23:00:00,419.171882141,2.59683364238,294.356795927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,372.815862332,2.1535005239,249.678536786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,184.468389426,0.565705114533,64.868509843,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.341649638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.331385795,0.0,0.0,0.0,43.513341876,52.539744,13.4454734297,0.0,4.83426,8.61121342975
 06/11  04:00:00,118.884287666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.834816173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,106.87650742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.747462867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.745106794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.764911134,0.0,0.0,0.0,43.513341876,52.539744,13.4518172818,0.0,4.83426,8.61755728175
 06/11  10:00:00,377.171554696,2.70509559072,269.526889603,0.0,43.513341876,52.539744,13.5459536867,0.0,4.83426,8.7116936867
 06/11  11:00:00,385.827841978,3.03673919407,277.027790551,0.0,43.513341876,52.539744,13.4844625064,0.0,4.83426,8.65020250643
 06/11  12:00:00,378.956034221,2.75213274434,271.998173349,0.0,43.513341876,52.539744,13.4849194777,0.0,4.83426,8.65065947765
 06/11  13:00:00,389.703626594,2.83531319498,282.617752003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,537.98687918,4.59361136133,428.15837007,0.0,43.513341876,52.539744,13.478304052,0.0,4.83426,8.64404405201
 06/11  15:00:00,543.251904078,10.7044684553,427.076466507,0.0,43.513341876,52.539744,13.4782550881,0.0,4.83426,8.64399508805
 06/11  16:00:00,593.162105785,8.09178336141,479.272789536,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,555.757393256,9.65283543185,440.761472647,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,567.836153842,7.71473915376,454.654437295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,441.228077077,2.94107495993,333.322417861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,534.599661751,3.30669265773,424.976262084,0.0,43.513341876,52.539744,13.4454914341,0.0,4.83426,8.61123143409
 06/11  21:00:00,535.381144043,2.72051836247,409.443623091,0.0,43.513341876,52.539744,22.4181596869,0.0,4.83426,17.5838996869
 06/11  22:00:00,395.640186367,1.95335426528,272.276833191,0.0,43.513341876,52.539744,13.4454746521,0.0,4.83426,8.61121465214
 06/11  23:00:00,242.006101144,0.913503081969,120.61809148,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.235323389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.226155702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.223952625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.210384492,0.0,0.0,0.0,43.513341876,52.539744,13.4518477626,0.0,4.83426,8.61758776258
 06/12  04:00:00,118.717087457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.670172639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,614.688531795,74.2158089657,428.092881639,0.0,43.513341876,53.238744,7.60028871331,2.74602871331,4.83426,0.02
 06/12  07:00:00,669.772906781,73.6839078762,313.387616129,0.0,220.879908,53.238744,31.1191310638,0.0,4.83426,26.2848710638
 06/12  08:00:00,930.195674612,82.2487433374,472.500554166,0.0,220.879908,145.652643033,62.7123281346,0.0,36.25695,26.4553781346
 06/12  09:00:00,980.783079648,83.980574812,520.605833511,0.0,220.879908,145.652643033,71.877224833,0.0,36.25695,35.620274833
 06/12  10:00:00,984.45861995,85.0013770998,516.912023865,0.0,220.879908,151.653867033,92.9213863129,0.0,48.3426,44.5787863129
 06/12  11:00:00,987.827650289,85.9856864917,518.544008687,0.0,220.879908,151.653867033,93.080063353,0.0,48.3426,44.737463353
 06/12  12:00:00,988.785092753,87.7760545257,518.460953796,0.0,220.879908,151.653867033,93.1992033694,0.0,48.3426,44.8566033694
 06/12  13:00:00,977.534300639,89.3906203194,511.568319226,0.0,220.879908,145.652643033,69.1183411935,0.017927850988,24.1713,44.9291133425
 06/12  14:00:00,972.29353417,90.0070268528,505.669601885,0.0,220.879908,145.652643033,66.1802380575,0.0,24.1713,42.0089380575
 06/12  15:00:00,972.256229684,90.4438194467,512.611627898,0.0,220.879908,137.835547516,43.0628093011,0.0034595772337,4.83426,38.2250897239
 06/12  16:00:00,995.363981583,83.2436866097,548.481527663,0.0,220.879908,133.019064,40.2729867087,0.0114587245509,4.83426,35.4272679842
 06/12  17:00:00,913.050095816,78.9550008472,550.581000269,0.0,220.879908,53.238744,31.4094882055,0.0,4.83426,26.5752282055
 06/12  18:00:00,896.858638834,77.9945216786,535.666790734,0.0,220.879908,53.238744,49.2671783259,0.0,4.83426,44.4329183259
 06/12  19:00:00,820.914410313,77.0550543615,460.66556986,0.0,220.879908,53.238744,13.5163893745,0.0,4.83426,8.68212937454
 06/12  20:00:00,787.18456575,76.3154203974,427.789652569,0.0,220.879908,53.238744,13.5071028847,0.0,4.83426,8.67284288467
 06/12  21:00:00,118.417031355,0.0,0.0,0.0,43.513341876,52.539744,13.5074166411,0.0,4.83426,8.67315664112
 06/12  22:00:00,118.11319289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.026223309,0.0,0.0,0.0,43.513341876,52.539744,13.4647602061,0.0,4.83426,8.63050020606
 06/12  24:00:00,118.138296155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.114545425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.101307539,0.0,0.0,0.0,43.513341876,52.539744,13.4518505467,0.0,4.83426,8.61759054666
 06/13  03:00:00,118.096265681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.486791069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,120.125088995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,380.131866871,73.2042579316,196.754475214,0.0,43.513341876,53.238744,90.1336235165,76.6817674425,4.83426,8.61759607398
 06/13  07:00:00,552.076243152,72.8014600425,197.763114216,0.0,220.879908,53.238744,75.624455603,53.2600056018,4.83426,17.5301900012
 06/13  08:00:00,774.41361262,78.548684782,321.297752175,0.0,220.879908,145.652643033,62.7133124885,0.0,36.25695,26.4563624885
 06/13  09:00:00,943.746718387,80.4826110251,487.916731544,0.0,220.879908,145.652643033,80.7757426398,0.0,36.25695,44.5187926398
 06/13  10:00:00,1005.9122302,82.5581990881,540.855174958,0.0,220.879908,151.653867033,84.0026476992,0.0,48.3426,35.6600476992
 06/13  11:00:00,1032.63720731,85.6882313438,562.494627697,0.0,220.879908,151.653867033,93.0691913027,0.0,48.3426,44.7265913027
 06/13  12:00:00,1044.71224213,88.3493055833,571.83404625,0.0,220.879908,151.653867033,93.1909173706,0.0,48.3426,44.8483173706
 06/13  13:00:00,1048.13932777,91.5670709346,577.042625839,0.0,220.879908,145.652643033,69.1051681911,0.0107978606023,24.1713,44.9230703305
 06/13  14:00:00,1069.80891991,94.104294672,596.033587308,0.0,220.879908,145.652643033,68.7065019084,0.0,24.1713,44.5352019084
 06/13  15:00:00,1091.47767429,97.2653342179,622.190768896,0.0,220.879908,137.835547516,40.5237685612,0.0,4.83426,35.6895085612
 06/13  16:00:00,1132.04447753,92.8156621688,672.133622108,0.0,220.879908,133.019064,40.2684205016,0.0102809452287,4.83426,35.4238795564
 06/13  17:00:00,1039.03001543,87.0028636185,664.887649729,0.0,220.879908,53.238744,33.5394945578,0.0,4.83426,28.7052345578
 06/13  18:00:00,1044.98905256,87.2211510972,670.600929843,0.0,220.879908,53.238744,47.1192172684,0.0,4.83426,42.2849572684
 06/13  19:00:00,1034.98764268,85.8673238434,662.060241419,0.0,220.879908,53.238744,13.5163417958,0.0,4.83426,8.68208179579
 06/13  20:00:00,994.456442267,83.2122553809,623.391677575,0.0,220.879908,53.238744,13.5070645533,0.0,4.83426,8.67280455329
 06/13  21:00:00,341.873395306,1.26050080191,220.536300764,0.0,43.513341876,52.539744,13.5074065577,0.0,4.83426,8.67314655765
 06/13  22:00:00,397.162543873,2.17294120039,273.68453089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,198.142803687,0.698484953437,77.3778704223,0.0,43.513341876,52.539744,13.464811702,0.0,4.83426,8.63055170201
 06/13  24:00:00,227.974372566,1.05095033497,107.356733508,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.266227108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.232469764,0.0,0.0,0.0,43.513341876,52.539744,13.4508954616,0.0,4.83426,8.61663546162
 06/14  03:00:00,118.200898651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.681751966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,118.621436108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,642.504476141,73.738950889,455.943448613,0.0,43.513341876,53.238744,24.0371766553,10.5861850453,4.83426,8.61673160997
 06/14  07:00:00,836.085766359,73.0585985972,478.135670661,0.0,220.879908,53.238744,22.363368803,0.0,4.83426,17.529108803
 06/14  08:00:00,970.446017304,81.0101734232,511.19126865,0.0,220.879908,145.652643033,62.7109570269,0.0,36.25695,26.4540070269
 06/14  09:00:00,975.800273219,83.5084484333,513.054653077,0.0,220.879908,145.652643033,80.769916698,0.0,36.25695,44.512966698
 06/14  10:00:00,1014.82597989,86.1744497964,542.043666395,0.0,220.879908,151.653867033,83.9972659872,0.0,48.3426,35.6546659872
 06/14  11:00:00,1068.02523812,89.2252206911,591.159888982,0.0,220.879908,151.653867033,93.0616083593,0.0,48.3426,44.7190083593
 06/14  12:00:00,1094.89546066,91.8367857649,616.328712562,0.0,220.879908,151.653867033,93.1850391058,0.0,48.3426,44.8424391058
 06/14  13:00:00,1103.21169123,94.9492208161,627.129958576,0.0,220.879908,145.652643033,69.0961983875,0.0107520202475,24.1713,44.9141463672
 06/14  14:00:00,1118.07223611,98.0760740285,638.546676734,0.0,220.879908,145.652643033,63.8596440863,0.0,24.1713,39.6883440863
 06/14  15:00:00,1126.01244667,100.058865894,652.05284757,0.0,220.879908,137.835547516,45.381033431,0.017636371319,4.83426,40.5291370597
 06/14  16:00:00,1152.52179866,95.9520990706,687.983340682,0.0,220.879908,133.019064,40.2674231209,0.0105832031598,4.83426,35.4225799177
 06/14  17:00:00,1056.33996821,88.1484971747,679.733591035,0.0,220.879908,53.238744,31.401889596,0.0,4.83426,26.567629596
 06/14  18:00:00,1056.06661707,87.9819971682,679.616209634,0.0,220.879908,53.238744,40.3775991628,0.0,4.83426,35.5433391628
 06/14  19:00:00,1048.23723965,85.7304053938,673.662065168,0.0,220.879908,53.238744,22.1789538593,0.0,4.83426,17.3446938593
 06/14  20:00:00,1015.03602387,83.2877566267,643.492654962,0.0,220.879908,53.238744,13.5071203503,0.0,4.83426,8.67286035032
 06/14  21:00:00,379.306771533,1.17498660961,257.607544689,0.0,43.513341876,52.539744,13.5068402659,0.0,4.83426,8.67258026587
 06/14  22:00:00,416.737841356,2.63565876608,291.67615842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,211.525947923,0.698484953437,90.5897792569,0.0,43.513341876,52.539744,13.4647915008,0.0,4.83426,8.63053150077
 06/14  24:00:00,244.055201681,1.05138084512,123.251975036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.281094792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.239999175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.228320807,0.0,0.0,0.0,43.513341876,52.539744,13.451787229,0.0,4.83426,8.61752722903
 06/15  04:00:00,118.734373503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.673458877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,681.751373816,74.0212472401,494.453179596,0.0,43.513341876,53.238744,13.5644458064,0.112691168672,4.83426,8.61749463774
 06/15  07:00:00,881.988006351,73.4662923154,522.714052184,0.0,220.879908,53.238744,22.3600643584,0.0,4.83426,17.5258043584
 06/15  08:00:00,969.480473381,82.3847690705,506.91486097,0.0,220.879908,145.652643033,62.7112465154,0.0045173012242,36.25695,26.4497792142
 06/15  09:00:00,994.007573471,84.8530137366,527.656604305,0.0,220.879908,145.652643033,71.8639750194,0.0,36.25695,35.6070250194
 06/15  10:00:00,1022.71017195,86.6941728541,547.967752341,0.0,220.879908,151.653867033,92.9025902584,0.0,48.3426,44.5599902584
 06/15  11:00:00,1054.80007681,88.5800310044,578.08825142,0.0,220.879908,151.653867033,93.0548311923,0.0,48.3426,44.7122311923
 06/15  12:00:00,1070.67206751,90.7492255209,593.341595672,0.0,220.879908,151.653867033,93.1801999673,0.0,48.3426,44.8375999673
 06/15  13:00:00,1083.46121471,93.2128600996,609.450292284,0.0,220.879908,145.652643033,69.092942876,0.0105449455633,24.1713,44.9110979304
 06/15  14:00:00,1094.1004273,95.4178270213,618.187452022,0.0,220.879908,145.652643033,59.793231387,0.0,24.1713,35.621931387
 06/15  15:00:00,1107.76441906,97.1872870924,637.557402816,0.0,220.879908,137.835547516,49.4422813898,0.0163327134011,4.83426,44.5916886764
 06/15  16:00:00,1143.53209235,92.337414427,682.882597145,0.0,220.879908,133.019064,31.4113281054,0.01070967815,4.83426,26.5663584273
 06/15  17:00:00,1048.96987777,85.7858979425,674.779648886,0.0,220.879908,53.238744,40.2521895608,0.0,4.83426,35.4179295608
 06/15  18:00:00,1052.86806241,85.1720795062,679.315717769,0.0,220.879908,53.238744,40.3746438523,0.0,4.83426,35.5403838523
 06/15  19:00:00,1046.01622057,83.8876410845,673.341662545,0.0,220.879908,53.238744,13.5156197855,0.0,4.83426,8.68135978553
 06/15  20:00:00,1014.59601868,81.5718295547,644.5191003,0.0,220.879908,53.238744,13.5068508449,0.0,4.83426,8.67259084489
 06/15  21:00:00,339.933672679,0.934335707396,218.821053475,0.0,43.513341876,52.539744,13.5057517187,0.0,4.83426,8.67149171868
 06/15  22:00:00,306.63440191,1.05130034718,185.590826457,0.0,43.513341876,52.539744,13.4733424385,0.0,4.83426,8.63908243845
 06/15  23:00:00,231.527922937,0.701926742741,110.524154237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,172.392691395,0.349242476718,53.1597867771,0.0,43.513341876,52.539744,13.451830905,0.0,4.83426,8.61757090496
 06/16  01:00:00,118.332393591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.317462891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.294546433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.863086398,0.0,0.0,0.0,43.513341876,52.539744,13.4516125928,0.0,4.83426,8.61735259283
 06/16  05:00:00,120.464225158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,715.656469715,74.4089418858,524.740591316,0.0,43.513341876,53.238744,4.86877808744,0.0145180874377,4.83426,0.02
 06/16  07:00:00,889.011494353,74.0405802319,527.006535085,0.0,220.879908,53.238744,31.1139642943,0.0,4.83426,26.2797042943
 06/16  08:00:00,1017.75006893,84.5307042828,551.477286699,0.0,220.879908,145.652643033,53.7366991749,0.0,36.25695,17.4797491749
 06/16  09:00:00,1060.13922998,87.7179736996,591.370172097,0.0,220.879908,145.652643033,53.7365916107,0.0,36.25695,17.4796416107
 06/16  10:00:00,1092.96918409,90.4483720228,615.153286893,0.0,220.879908,151.653867033,65.8211021752,0.0,48.3426,17.4785021752
 06/16  11:00:00,1127.55467823,93.1132578568,645.875413062,0.0,220.879908,151.653867033,65.8198657823,0.0,48.3426,17.4772657823
 06/16  12:00:00,1149.96760111,96.0068966151,665.589373594,0.0,220.879908,151.653867033,65.8211725012,0.0,48.3426,17.4785725012
 06/16  13:00:00,1157.27191899,98.4101836834,676.034484311,0.0,220.879908,145.652643033,41.6620574932,0.0108437300317,24.1713,17.4799137632
 06/16  14:00:00,1171.47906711,100.529770008,688.05980912,0.0,220.879908,145.652643033,41.6473291965,0.0,24.1713,17.4760291965
 06/16  15:00:00,1181.87436696,102.131679623,704.575360445,0.0,220.879908,137.835547516,22.3131595088,0.0,4.83426,17.4788995088
 06/16  16:00:00,1203.96033189,100.119495162,733.63006576,0.0,220.879908,133.019064,40.2466674361,0.0,4.83426,35.4124074361
 06/16  17:00:00,1115.47463134,91.8229445907,733.641962498,0.0,220.879908,53.238744,40.248276811,0.0,4.83426,35.414016811
 06/16  18:00:00,1097.55855611,87.8823861887,719.953285222,0.0,220.879908,53.238744,40.3675838601,0.0,4.83426,35.5333238601
 06/16  19:00:00,1008.66854096,84.0763911533,635.808303194,0.0,220.879908,53.238744,13.5163325834,0.0,4.83426,8.68207258342
 06/16  20:00:00,956.138413183,81.5894386025,585.774421645,0.0,220.879908,53.238744,13.5058822009,0.0,4.83426,8.67162220085
 06/16  21:00:00,327.397578586,1.12614445944,206.258644754,0.0,43.513341876,52.539744,13.5067754249,0.0,4.83426,8.67251542495
 06/16  22:00:00,224.271557421,0.698484953437,104.146069125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,259.510853885,1.05233209703,137.718020563,0.0,43.513341876,52.539744,13.4646985016,0.0,4.83426,8.63043850159
 06/16  24:00:00,118.332746251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.331464084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.271174494,0.0,0.0,0.0,43.513341876,52.539744,13.4452727941,0.0,4.83426,8.61101279408
 06/17  03:00:00,118.181071016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.647975906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.592528658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,106.697520264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.600570082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.612829273,0.0,0.0,0.0,43.513341876,52.539744,13.4452925587,0.0,4.83426,8.61103255875
 06/17  09:00:00,144.96087514,1.05448603681,42.7224704139,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,148.987475159,1.05671556635,46.6329275493,0.0,43.513341876,52.539744,13.5428959558,0.0,4.83426,8.70863595582
 06/17  11:00:00,140.753060334,5.51249862188,33.2604827543,0.0,43.513341876,52.539744,13.483623431,0.0,4.83426,8.64936343102
 06/17  12:00:00,142.364152796,5.50816440111,35.6635721496,0.0,43.513341876,52.539744,13.4836799904,0.0,4.83426,8.64941999042
 06/17  13:00:00,249.623715133,7.34780442525,139.638505978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,261.374983021,9.11135246146,149.501719724,0.0,43.513341876,52.539744,13.4773733671,0.0,4.83426,8.64311336712
 06/17  15:00:00,314.078288388,8.58250953303,202.106446526,0.0,43.513341876,52.539744,13.4774331393,0.0,4.83426,8.64317313933
 06/17  16:00:00,357.488990243,10.3590283269,243.066104835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,423.837068603,10.0731247731,308.794855668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,365.065402772,8.36721214512,252.529495807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,394.473712255,7.84434951563,281.3548137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,295.602670266,3.59001746258,188.098204552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,223.368073021,2.28986594179,100.828493313,0.0,43.513341876,52.539744,31.1873867153,0.0,4.83426,26.3531267153
 06/17  22:00:00,167.065656388,1.49455335958,46.6161525509,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.965461245,0.0,0.0,0.0,43.513341876,52.539744,13.4451350351,0.0,4.83426,8.61087503509
 06/17  24:00:00,118.08661455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.043136086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.01569182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.001531419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.418305445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.366003089,0.0,0.0,0.0,43.513341876,52.539744,13.4451320067,0.0,4.83426,8.61087200671
 06/18  06:00:00,106.436650735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.397381187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.498260476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.615366801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.670884438,0.0,0.0,0.0,43.513341876,52.539744,22.2316495839,0.0,4.83426,17.3973895839
 06/18  11:00:00,156.094956387,1.0522474105,52.7197626609,0.0,43.513341876,52.539744,13.4836798427,0.0,4.83426,8.64941984274
 06/18  12:00:00,145.539890543,0.705899025517,43.4725788659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,278.845996536,6.55215638125,169.08309469,0.0,43.513341876,52.539744,13.4837157918,0.0,4.83426,8.6494557918
 06/18  14:00:00,327.48239639,6.63257924267,217.180929671,0.0,43.513341876,52.539744,13.4772330388,0.0,4.83426,8.64297303879
 06/18  15:00:00,369.577949591,8.84269538854,256.767530983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,464.302987408,11.9158107529,347.56346104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,485.13329366,9.74240678059,370.232289858,0.0,43.513341876,52.539744,13.4452814501,0.0,4.83426,8.6110214501
 06/18  18:00:00,474.992326925,11.5329231357,358.547732251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,423.351937742,8.71830922799,310.03789374,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,444.837858632,4.33405582689,335.697501169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,391.384039855,3.3762295971,269.175544817,0.0,43.513341876,52.539744,31.1852226737,0.0,4.83426,26.3509626737
 06/18  22:00:00,193.751724558,1.05313717231,73.5689331066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,142.62100185,0.349242476718,22.9592273137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,172.109779448,1.05122783419,52.217018072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.139276344,0.0,0.0,0.0,43.513341876,52.539744,13.4514458626,0.0,4.83426,8.61718586256
 06/19  02:00:00,118.110853175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.090016164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.545715024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,118.486937677,0.0,0.0,0.0,43.513341876,52.539744,13.4516338215,0.0,4.83426,8.61737382145
 06/19  06:00:00,311.537197719,73.2712931795,129.406784105,0.0,43.513341876,53.238744,168.934199393,164.079939393,4.83426,0.02
 06/19  07:00:00,543.760005112,72.9165059244,189.382574325,0.0,220.879908,53.238744,112.834937218,90.4782986939,4.83426,17.5223785244
 06/19  08:00:00,919.904657044,79.6411144342,464.409094265,0.0,220.879908,145.652643033,53.7378584746,0.00491385908258,36.25695,17.4759946155
 06/19  09:00:00,1005.69516054,82.088026644,546.174270409,0.0,220.879908,145.652643033,53.7334391711,0.0,36.25695,17.4764891711
 06/19  10:00:00,1058.82837526,84.5785622071,589.52898028,0.0,220.879908,151.653867033,65.8188874513,0.0,48.3426,17.4762874513
 06/19  11:00:00,1098.05462602,87.0961419079,625.226384226,0.0,220.879908,151.653867033,74.5462519187,0.0,48.3426,26.2036519187
 06/19  12:00:00,1117.24104708,89.8097389576,642.186646706,0.0,220.879908,151.653867033,65.8163308014,0.0,48.3426,17.4737308014
 06/19  13:00:00,1121.57523703,93.3057987597,648.306882711,0.0,220.879908,145.652643033,41.6568018016,0.010763134406,24.1713,17.4747386672
 06/19  14:00:00,1139.85576083,96.7211436409,662.530844076,0.0,220.879908,145.652643033,41.6470532698,0.0,24.1713,17.4757532698
 06/19  15:00:00,1153.93600953,99.0319419953,681.857669103,0.0,220.879908,137.835547516,22.3176976085,0.00665162554179,4.83426,17.476785983
 06/19  16:00:00,1186.61964984,96.0579836879,722.362175852,0.0,220.879908,133.019064,31.3897301574,0.0,4.83426,26.5554701574
 06/19  17:00:00,1100.19489085,90.3701493251,721.405197578,0.0,220.879908,53.238744,40.236807598,0.0,4.83426,35.402547598
 06/19  18:00:00,1098.17101706,90.3740289508,719.375744983,0.0,220.879908,53.238744,40.3561159761,0.0,4.83426,35.5218559761
 06/19  19:00:00,1082.69466843,88.5351903336,705.577876871,0.0,220.879908,53.238744,13.5153186664,0.0,4.83426,8.68105866645
 06/19  20:00:00,1043.25143305,85.4540738507,669.420612919,0.0,220.879908,53.238744,13.5052310828,0.0,4.83426,8.67097108282
 06/19  21:00:00,593.914049201,3.10892447897,470.267365956,0.0,43.513341876,52.539744,13.5062440587,0.0,4.83426,8.67198405871
 06/19  22:00:00,311.898929722,1.71400910007,189.251672912,0.0,43.513341876,52.539744,13.4739073513,0.0,4.83426,8.63964735129
 06/19  23:00:00,305.948604026,2.01285387695,181.733118327,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,256.585749725,1.05150347923,135.648540496,0.0,43.513341876,52.539744,13.4515200581,0.0,4.83426,8.61726005814
 06/20  01:00:00,118.355142246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.338726556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.316518766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.988861595,0.0,0.0,0.0,43.513341876,52.539744,13.4515223693,0.0,4.83426,8.61726236929
 06/20  05:00:00,120.540485413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,729.688174183,74.6615988611,539.941199756,0.0,43.513341876,53.238744,4.90448723829,0.0502272382939,4.83426,0.02
 06/20  07:00:00,910.740994806,74.3261690208,549.574007179,0.0,220.879908,53.238744,22.3556729118,0.0,4.83426,17.5214129118
