Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  08:00:00,1042.83725176,85.4059406971,576.564463799,0.0,220.879908,145.652643033,53.733566212,0.0,36.25695,17.476616212
 06/20  09:00:00,1084.29374142,88.5607938158,614.401072416,0.0,220.879908,145.652643033,62.4575440806,0.0,36.25695,26.2005940806
 06/20  10:00:00,1133.98798933,91.1922238348,654.30327263,0.0,220.879908,151.653867033,65.8158121496,0.0,48.3426,17.4732121496
 06/20  11:00:00,1174.80078607,93.8167048834,691.190117351,0.0,220.879908,151.653867033,65.8167234826,0.0,48.3426,17.4741234826
 06/20  12:00:00,1192.4690744,96.7446399317,706.505825622,0.0,220.879908,151.653867033,65.8176483737,0.0,48.3426,17.4750483737
 06/20  13:00:00,1186.03373031,98.7817381193,703.935095727,0.0,220.879908,145.652643033,41.6472830861,0.0,24.1713,17.4759830861
 06/20  14:00:00,1193.95622791,100.322933667,710.166949079,0.0,220.879908,145.652643033,41.6438362371,0.0,24.1713,17.4725362371
 06/20  15:00:00,1196.27605024,102.366601634,718.223223278,0.0,220.879908,137.835547516,22.3071713733,0.0,4.83426,17.4729113733
 06/20  16:00:00,1201.56248408,102.413000079,728.267563215,0.0,220.879908,133.019064,40.2312822257,0.0,4.83426,35.3970222257
 06/20  17:00:00,1116.86448884,96.3661073712,729.990134369,0.0,220.879908,53.238744,31.3857503584,0.0,4.83426,26.5514903584
 06/20  18:00:00,1114.09052443,95.7833367271,728.076012583,0.0,220.879908,53.238744,40.3553033597,0.0,4.83426,35.5210433597
 06/20  19:00:00,1108.30158618,93.6629216713,724.994455166,0.0,220.879908,53.238744,13.5144208864,0.0,4.83426,8.68016088643
 06/20  20:00:00,1084.30127926,90.2778834514,705.169617438,0.0,220.879908,53.238744,13.505693808,0.0,4.83426,8.67143380805
 06/20  21:00:00,536.570131449,3.56373301007,414.071163961,0.0,43.513341876,52.539744,13.5059258653,0.0,4.83426,8.67166586533
 06/20  22:00:00,532.184931649,3.75908255086,405.731486798,0.0,43.513341876,52.539744,13.4739256384,0.0,4.83426,8.63966563837
 06/20  23:00:00,427.319102748,2.83551692584,301.896649651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,357.434591454,2.60193134217,233.862796784,0.0,43.513341876,52.539744,13.4513667282,0.0,4.83426,8.61710672816
 06/21  01:00:00,218.984183994,1.2434793963,98.2637235952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,171.166729566,0.698484953437,51.5613443369,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.25055832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.74157299,0.0,0.0,0.0,43.513341876,52.539744,13.4515037373,0.0,4.83426,8.61724373733
 06/21  05:00:00,118.688297117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,449.747138382,74.2787969414,265.069769901,0.0,43.513341876,53.238744,4.95586557149,0.101605571488,4.83426,0.02
 06/21  07:00:00,635.077392447,73.8805391912,278.946532601,0.0,220.879908,53.238744,26.0325134204,0.0,4.83426,21.1982534204
 06/21  08:00:00,975.661147845,83.9129219707,515.647903867,0.0,220.879908,145.652643033,58.7914658536,0.00451495502755,36.25695,22.5300008986
 06/21  09:00:00,1023.43294048,86.6761696852,559.38025216,0.0,220.879908,145.652643033,53.7292270993,0.0,36.25695,17.4722770993
 06/21  10:00:00,1057.29160545,89.1724071705,583.186686994,0.0,220.879908,151.653867033,65.8157057258,0.0,48.3426,17.4731057258
 06/21  11:00:00,1104.49579865,91.5510457035,626.188062058,0.0,220.879908,151.653867033,65.8165264586,0.0,48.3426,17.4739264586
 06/21  12:00:00,1135.8817481,94.1602197405,654.518910234,0.0,220.879908,151.653867033,65.8173537726,0.0,48.3426,17.4747537726
 06/21  13:00:00,1153.73485971,97.2257783462,674.10302864,0.0,220.879908,145.652643033,41.6543113781,0.0106443009391,24.1713,17.4723670772
 06/21  14:00:00,1178.69553212,99.4476739517,696.238237654,0.0,220.879908,145.652643033,41.6428281924,0.0,24.1713,17.4715281924
 06/21  15:00:00,1196.67293969,101.991084683,719.356721384,0.0,220.879908,137.835547516,22.3066006761,0.0,4.83426,17.4723406761
 06/21  16:00:00,1223.19097492,102.641926944,750.358118628,0.0,220.879908,133.019064,40.2282102622,0.0,4.83426,35.3939502622
 06/21  17:00:00,1142.16737997,97.3839057274,754.914792977,0.0,220.879908,53.238744,31.3832094944,0.0,4.83426,26.5489494944
 06/21  18:00:00,1131.92301267,96.6829175776,745.565961308,0.0,220.879908,53.238744,40.3511728834,0.0,4.83426,35.5169128834
 06/21  19:00:00,1117.00158815,94.0537275175,732.755671614,0.0,220.879908,53.238744,13.514105785,0.0,4.83426,8.67984578505
 06/21  20:00:00,1089.03855594,89.9071751283,709.21253945,0.0,220.879908,53.238744,13.5053793039,0.0,4.83426,8.67111930391
 06/21  21:00:00,539.14093204,3.61264541061,416.074047095,0.0,43.513341876,52.539744,13.5058256186,0.0,4.83426,8.67156561864
 06/21  22:00:00,517.871681115,3.72078310618,391.709081689,0.0,43.513341876,52.539744,13.4719663265,0.0,4.83426,8.63770632652
 06/21  23:00:00,436.073070232,2.87408297164,310.70596885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,427.538049877,2.83515092522,303.014120846,0.0,43.513341876,52.539744,13.451454627,0.0,4.83426,8.61719462701
 06/22  01:00:00,289.542514226,1.47046113873,167.925285868,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.380030957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.373927332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.897243216,0.0,0.0,0.0,43.513341876,52.539744,13.4512753415,0.0,4.83426,8.61701534152
 06/22  05:00:00,118.82641969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,712.57344048,75.1538559059,520.238314481,0.0,43.513341876,53.238744,4.86248584825,0.00822584824638,4.83426,0.02
 06/22  07:00:00,903.447346996,74.9520810108,539.479073466,0.0,220.879908,53.238744,22.3523311067,0.0,4.83426,17.5180711067
 06/22  08:00:00,1055.83853247,87.1506682516,586.656261632,0.0,220.879908,145.652643033,62.4568286704,0.0,36.25695,26.1998786704
 06/22  09:00:00,1095.86465899,90.0487793095,623.095224979,0.0,220.879908,145.652643033,53.7276408281,0.0,36.25695,17.4706908281
 06/22  10:00:00,1141.09267674,92.4658594751,659.621507475,0.0,220.879908,151.653867033,65.8140139298,0.0,48.3426,17.4714139298
 06/22  11:00:00,1173.01550275,94.8758709608,688.242869389,0.0,220.879908,151.653867033,65.8147476969,0.0,48.3426,17.4721476969
 06/22  12:00:00,1196.12468393,97.8486181746,708.890589124,0.0,220.879908,151.653867033,65.8154729978,0.0,48.3426,17.4728729978
 06/22  13:00:00,1186.57381494,100.104865212,703.009506128,0.0,220.879908,145.652643033,41.6449154953,0.0,24.1713,17.4736154953
 06/22  14:00:00,1196.5868717,101.677817145,711.418879373,0.0,220.879908,145.652643033,41.6456380833,0.0,24.1713,17.4743380833
 06/22  15:00:00,1207.50297883,103.942190883,727.998403462,0.0,220.879908,137.835547516,22.3043601578,0.0,4.83426,17.4701001578
 06/22  16:00:00,1225.80295173,103.495668466,752.004427962,0.0,220.879908,133.019064,31.3828800023,0.0,4.83426,26.5486200023
 06/22  17:00:00,1135.76231536,99.8652656217,745.720972805,0.0,220.879908,53.238744,40.2272952798,0.0,4.83426,35.3930352798
 06/22  18:00:00,1123.37726129,96.0001513555,737.531845567,0.0,220.879908,53.238744,40.343794268,0.0,4.83426,35.509534268
 06/22  19:00:00,1054.86574491,89.3357663555,676.017587692,0.0,220.879908,53.238744,13.5143674806,0.0,4.83426,8.68010748061
 06/22  20:00:00,990.080093474,85.0868030849,615.746587149,0.0,220.879908,53.238744,13.5054779382,0.0,4.83426,8.67121793815
 06/22  21:00:00,558.778109677,3.20523250987,436.531603977,0.0,43.513341876,52.539744,13.5036378384,0.0,4.83426,8.66937783837
 06/22  22:00:00,353.71262174,2.12620789817,230.865956162,0.0,43.513341876,52.539744,13.4736129259,0.0,4.83426,8.63935292594
 06/22  23:00:00,373.596837307,2.36978052212,249.322489756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,315.303834974,1.26811789683,193.657990524,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,278.71305629,1.05122584462,157.711999113,0.0,43.513341876,52.539744,13.4513232932,0.0,4.83426,8.61706329322
 06/23  02:00:00,118.329951032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.312488958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.90708982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.476975485,0.0,0.0,0.0,43.513341876,52.539744,13.4514354974,0.0,4.83426,8.61717549744
 06/23  06:00:00,711.18079252,74.6917946243,519.505472896,0.0,43.513341876,53.238744,4.91285974672,0.0585997467198,4.83426,0.02
 06/23  07:00:00,888.045698633,74.4486031911,525.269858542,0.0,220.879908,53.238744,22.3511203529,0.0,4.83426,17.5168603529
 06/23  08:00:00,1014.01007256,85.6955322202,546.577702765,0.0,220.879908,145.652643033,53.7295799075,0.0,36.25695,17.4726299075
 06/23  09:00:00,1045.5590308,88.5948661573,575.516471236,0.0,220.879908,145.652643033,53.7289647392,0.0,36.25695,17.4720147392
 06/23  10:00:00,1091.22317336,91.0913596807,612.968288772,0.0,220.879908,151.653867033,65.8154251113,0.0,48.3426,17.4728251113
 06/23  11:00:00,1124.24480345,93.7499166137,643.17817395,0.0,220.879908,151.653867033,69.166450241,0.0,48.3426,20.823850241
 06/23  12:00:00,1130.70308479,96.1968179782,648.487958042,0.0,220.879908,151.653867033,71.1857233846,0.0,48.3426,22.8431233846
 06/23  13:00:00,1121.17898024,98.0934231821,643.166814045,0.0,220.879908,145.652643033,41.6526911476,0.0113339390943,24.1713,17.4700572085
 06/23  14:00:00,1131.80619304,99.4111826591,652.796453678,0.0,220.879908,145.652643033,41.6419879687,0.0,24.1713,17.4706879687
 06/23  15:00:00,1139.59832315,101.217092822,666.274283011,0.0,220.879908,137.835547516,22.323066138,0.0174780204351,4.83426,17.4713281176
 06/23  16:00:00,1170.55715144,100.03504941,703.114176035,0.0,220.879908,133.019064,31.3803481162,0.0,4.83426,26.5460881162
 06/23  17:00:00,1085.11864525,92.7455721864,705.055935783,0.0,220.879908,53.238744,40.2212421159,0.0,4.83426,35.3869821159
 06/23  18:00:00,1076.68757731,90.7494977703,698.656327263,0.0,220.879908,53.238744,40.3430467362,0.0,4.83426,35.5087867362
 06/23  19:00:00,1055.39286286,87.5870131476,680.820651185,0.0,220.879908,53.238744,13.5138294522,0.0,4.83426,8.67956945217
 06/23  20:00:00,1027.23232347,84.3289018925,656.349835686,0.0,220.879908,53.238744,13.5047772021,0.0,4.83426,8.67051720208
 06/23  21:00:00,482.135918492,2.48895539817,361.148516325,0.0,43.513341876,52.539744,13.5052268563,0.0,4.83426,8.67096685625
 06/23  22:00:00,355.09931967,1.9948335399,232.226614562,0.0,43.513341876,52.539744,6.41990694352,0.0,4.83426,1.58564694352
 06/23  23:00:00,273.98584985,1.48686177715,151.555617924,0.0,43.513341876,52.539744,11.8990526064,0.0,4.83426,7.06479260636
 06/23  24:00:00,210.77397282,1.05152351201,90.3254379851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.26021547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.229630625,0.0,0.0,0.0,43.513341876,52.539744,13.4450498206,0.0,4.83426,8.61078982057
 06/24  03:00:00,118.22271909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.702465487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.656754478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,106.710478757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.623067897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.673444695,0.0,0.0,0.0,43.513341876,52.539744,13.4449509657,0.0,4.83426,8.61069096571
 06/24  09:00:00,160.871993933,1.05431193817,58.4016066804,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,148.277722114,0.708952545304,46.2609812618,0.0,43.513341876,52.539744,13.5411022886,0.0,4.83426,8.70684228864
 06/24  11:00:00,185.503141905,5.85647907832,77.1435348804,0.0,43.513341876,52.539744,13.4827120649,0.0,4.83426,8.64845206486
 06/24  12:00:00,294.997499117,6.0429248793,186.074692089,0.0,43.513341876,52.539744,13.4827442982,0.0,4.83426,8.6484842982
 06/24  13:00:00,343.84684721,8.20415978923,232.312843285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,348.058894729,9.8909949586,234.823274531,0.0,43.513341876,52.539744,13.476522847,0.0,4.83426,8.64226284704
 06/24  15:00:00,348.462038127,8.14023838723,236.956434767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,414.132003676,11.6773127556,298.297570985,0.0,43.513341876,52.539744,13.4451090218,0.0,4.83426,8.61084902184
 06/24  17:00:00,391.070294899,8.4445716076,278.50913243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,375.130948961,9.67956188805,261.42273053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,330.108248389,5.81043498596,220.048936716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,251.696770716,3.58237894235,144.890167594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,168.737771944,1.70248332664,50.6012927792,0.0,43.513341876,52.539744,31.1730809727,0.0,4.83426,26.3388209727
 06/24  22:00:00,118.101024169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,118.894535591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,117.987691168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,117.948017063,0.0,0.0,0.0,43.513341876,52.539744,13.4449955582,0.0,4.83426,8.6107355582
 06/25  02:00:00,117.917190918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,117.895785178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.306337132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,118.274575706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,106.354522472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.319111301,0.0,0.0,0.0,43.513341876,52.539744,13.4450695087,0.0,4.83426,8.61080950873
 06/25  08:00:00,100.4392277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.550339712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,100.619409727,0.0,0.0,0.0,43.513341876,52.539744,22.2266791256,0.0,4.83426,17.3924191256
 06/25  11:00:00,101.484459324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,143.314923221,1.05186113352,40.9486453754,0.0,43.513341876,52.539744,13.4826065205,0.0,4.83426,8.64834652053
 06/25  13:00:00,162.496988808,2.65789864023,58.2589589512,0.0,43.513341876,52.539744,13.482494259,0.0,4.83426,8.64823425902
 06/25  14:00:00,198.108728873,7.09091076781,89.0671853018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,386.629832873,9.03395515879,273.240853649,0.0,43.513341876,52.539744,13.4763277681,0.0,4.83426,8.6420677681
 06/25  16:00:00,371.146340535,10.0854418297,257.013045347,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,517.041686521,10.6802890339,400.727677844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,422.646197326,9.56312091662,308.65207566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,511.244396436,10.6963762689,394.65324734,0.0,43.513341876,52.539744,13.4450651865,0.0,4.83426,8.61080518645
 06/25  20:00:00,348.900245772,3.65686743881,241.165503441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,286.924324874,3.04699477914,166.15265752,0.0,43.513341876,52.539744,22.3974137363,0.0,4.83426,17.5631537363
 06/25  22:00:00,169.415636036,1.1413524532,49.4148076138,0.0,43.513341876,52.539744,13.4450171429,0.0,4.83426,8.61075714291
 06/25  23:00:00,145.673402294,0.698484953437,25.625482291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,118.109398479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.059325976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.058573256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.072990146,0.0,0.0,0.0,43.513341876,52.539744,13.451165548,0.0,4.83426,8.61690554804
 06/26  04:00:00,118.529124195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.474446176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,241.27139557,73.0873299831,60.2660299681,0.0,43.513341876,53.238744,191.936304732,187.082044732,4.83426,0.02
 06/26  07:00:00,494.34225433,72.8522767919,140.643115455,0.0,220.879908,53.238744,122.604532434,91.5087307955,4.83426,26.2615416381
 06/26  08:00:00,837.924841683,78.5199496418,384.354362411,0.0,220.879908,145.652643033,53.7314618941,0.00463700890617,36.25695,17.4698748852
 06/26  09:00:00,1022.58363372,81.0025979205,565.466409797,0.0,220.879908,145.652643033,53.7271977633,0.0,36.25695,17.4702477633
 06/26  10:00:00,1070.95838517,83.5149780086,604.286308194,0.0,220.879908,151.653867033,65.8130485988,0.0,48.3426,17.4704485988
 06/26  11:00:00,1110.17425347,86.1071917105,639.305478475,0.0,220.879908,151.653867033,65.8126962589,0.0,48.3426,17.4700962589
 06/26  12:00:00,1135.19365508,89.135796229,661.734845724,0.0,220.879908,151.653867033,65.808467873,0.0,48.3426,17.465867873
 06/26  13:00:00,1133.21710437,92.6819438614,661.587983178,0.0,220.879908,145.652643033,41.6489409027,0.010850986619,24.1713,17.4667899161
 06/26  14:00:00,1145.94930608,95.7684839904,670.596021314,0.0,220.879908,145.652643033,41.6384488322,0.0,24.1713,17.4671488322
 06/26  15:00:00,1139.42685183,98.4409429068,668.964536396,0.0,220.879908,137.835547516,22.3089395674,0.00714855503886,4.83426,17.4675310124
 06/26  16:00:00,1166.10254868,94.1719388444,704.680248631,0.0,220.879908,133.019064,31.3725035203,0.0,4.83426,26.5382435203
 06/26  17:00:00,1084.10838628,88.7485877007,707.764705341,0.0,220.879908,53.238744,40.2128526283,0.0,4.83426,35.3785926283
 06/26  18:00:00,1076.47323548,88.6447927721,700.145660917,0.0,220.879908,53.238744,40.3270371573,0.0,4.83426,35.4927771573
 06/26  19:00:00,1060.3329174,87.0022950145,685.080627085,0.0,220.879908,53.238744,13.5141904161,0.0,4.83426,8.67993041606
 06/26  20:00:00,1040.93678843,84.4184251114,668.533397326,0.0,220.879908,53.238744,13.5040032377,0.0,4.83426,8.66974323767
 06/26  21:00:00,565.879669156,2.94074863837,442.678468055,0.0,43.513341876,52.539744,13.5046499623,0.0,4.83426,8.67038996228
 06/26  22:00:00,264.309920071,0.982576919056,143.437420694,0.0,43.513341876,52.539744,13.4731580496,0.0,4.83426,8.63889804959
 06/26  23:00:00,393.242601188,2.870002423,266.776906507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,252.152553808,1.0509148326,131.263149114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.345889705,0.0,0.0,0.0,43.513341876,52.539744,13.4511194187,0.0,4.83426,8.61685941865
 06/27  02:00:00,118.337291085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.335105618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,121.001300696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.567644953,0.0,0.0,0.0,43.513341876,52.539744,13.4511617842,0.0,4.83426,8.61690178415
 06/27  06:00:00,727.642192021,74.7712366118,536.234567076,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/27  07:00:00,908.226841595,74.1868094142,545.721931771,0.0,220.879908,53.238744,22.3471101566,0.0,4.83426,17.5128501566
 06/27  08:00:00,1046.43220004,84.7657872252,579.986660126,0.0,220.879908,145.652643033,53.7258270782,0.0,36.25695,17.4688770782
 06/27  09:00:00,1091.47195529,88.371416909,621.081944783,0.0,220.879908,145.652643033,53.7217104624,0.0,36.25695,17.4647604624
 06/27  10:00:00,1127.87775362,91.4193424868,648.395741314,0.0,220.879908,151.653867033,65.8097103677,0.0,48.3426,17.4671103677
 06/27  11:00:00,1162.6296755,94.0704909114,679.464423276,0.0,220.879908,151.653867033,65.8086497911,0.0,48.3426,17.4660497911
 06/27  12:00:00,1187.23462773,97.0247439398,701.424928418,0.0,220.879908,151.653867033,65.8089348938,0.0,48.3426,17.4663348938
 06/27  13:00:00,1189.46410115,98.9742007973,707.300366884,0.0,220.879908,145.652643033,41.6533988419,0.015478176628,24.1713,17.4666206653
 06/27  14:00:00,1205.279134,100.3844952,721.596344112,0.0,220.879908,145.652643033,41.6382060575,0.0,24.1713,17.4669060575
 06/27  15:00:00,1215.77612303,102.375384131,738.179306111,0.0,220.879908,137.835547516,22.3024813281,0.0,4.83426,17.4682213281
 06/27  16:00:00,1232.35503133,102.638973808,759.472142137,0.0,220.879908,133.019064,40.2078946319,0.0,4.83426,35.3736346319
 06/27  17:00:00,1143.35595962,96.9949520531,756.328737436,0.0,220.879908,53.238744,31.3687047689,0.0,4.83426,26.5344447689
 06/27  18:00:00,1135.18507442,94.2014944045,751.132429329,0.0,220.879908,53.238744,40.3240787674,0.0,4.83426,35.4898187674
 06/27  19:00:00,1123.62256113,91.111364912,742.983207111,0.0,220.879908,53.238744,13.5136809864,0.0,4.83426,8.67942098637
 06/27  20:00:00,1051.40762601,86.263550021,676.384554439,0.0,220.879908,53.238744,13.5038369514,0.0,4.83426,8.66957695139
 06/27  21:00:00,563.15630619,2.87167067921,440.274386464,0.0,43.513341876,52.539744,13.5036240518,0.0,4.83426,8.66936405178
 06/27  22:00:00,381.602617012,2.06830896302,258.142079856,0.0,43.513341876,52.539744,13.4731173628,0.0,4.83426,8.63885736284
 06/27  23:00:00,378.789642961,2.44984897188,254.397538374,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,274.942537719,1.05265310032,153.925648871,0.0,43.513341876,52.539744,13.4510793357,0.0,4.83426,8.61681933568
 06/28  01:00:00,118.349668475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,281.52073035,1.0508076301,160.520460414,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.33743383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.876634971,0.0,0.0,0.0,43.513341876,52.539744,13.4510937157,0.0,4.83426,8.61683371573
 06/28  05:00:00,118.825240088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,720.067365463,75.4687828716,529.087270893,0.0,43.513341876,53.238744,4.86240247258,0.00814247258004,4.83426,0.02
 06/28  07:00:00,894.957976414,75.1914551684,531.764108725,0.0,220.879908,53.238744,22.3467555409,0.0,4.83426,17.5124955409
 06/28  08:00:00,1001.57919841,86.2268367568,534.124430494,0.0,220.879908,145.652643033,53.7260523127,0.0,36.25695,17.4691023127
 06/28  09:00:00,1032.86889112,88.7183568642,562.42603576,0.0,220.879908,145.652643033,55.0273578274,0.0,36.25695,18.7704078274
 06/28  10:00:00,1075.19261166,91.6987831308,595.356482941,0.0,220.879908,151.653867033,73.2242502875,0.0,48.3426,24.8816502875
 06/28  11:00:00,1107.50154119,93.9344885572,624.163341918,0.0,220.879908,151.653867033,65.8114398649,0.0,48.3426,17.4688398649
 06/28  12:00:00,1122.29223122,95.7444026731,637.736138627,0.0,220.879908,151.653867033,65.8075428238,0.0,48.3426,17.4649428238
 06/28  13:00:00,1127.50977753,98.204696511,646.259746784,0.0,220.879908,145.652643033,41.6473941148,0.0109412434917,24.1713,17.4651528713
 06/28  14:00:00,1151.38356126,99.6912875478,668.334679693,0.0,220.879908,145.652643033,41.6366467843,0.0,24.1713,17.4653467843
 06/28  15:00:00,1164.98540221,101.909512495,687.453754103,0.0,220.879908,137.835547516,22.299817033,0.0,4.83426,17.465557033
 06/28  16:00:00,1183.09487659,101.289940021,711.000313001,0.0,220.879908,133.019064,31.3651404283,0.0,4.83426,26.5308804283
 06/28  17:00:00,1100.91554681,93.6860599207,717.119615854,0.0,220.879908,53.238744,40.2062235333,0.0,4.83426,35.3719635333
 06/28  18:00:00,1097.28480575,92.8753745934,714.635659832,0.0,220.879908,53.238744,38.820125189,0.0,4.83426,33.985865189
 06/28  19:00:00,1083.65698543,90.6962181455,702.620935639,0.0,220.879908,53.238744,14.9746668485,0.0,4.83426,10.1404068485
 06/28  20:00:00,1058.02961486,86.6652005744,681.342361036,0.0,220.879908,53.238744,13.5040905512,0.0,4.83426,8.66983055121
 06/28  21:00:00,582.264176302,3.22289607976,459.896445918,0.0,43.513341876,52.539744,13.5043888542,0.0,4.83426,8.67012885419
 06/28  22:00:00,442.6348524,2.98800789558,317.942352197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,338.275205481,1.95560656627,214.824376689,0.0,43.513341876,52.539744,13.4636674999,0.0,4.83426,8.62940749986
 06/28  24:00:00,321.077919025,1.928838803,198.609453467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,274.707166736,1.05177964608,153.703989647,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.312918109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.278646016,0.0,0.0,0.0,43.513341876,52.539744,13.4511169568,0.0,4.83426,8.61685695681
 06/29  04:00:00,118.76667521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.731244352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,716.085875338,74.4761521472,526.3345534,0.0,43.513341876,53.238744,4.89837347852,0.0441134785243,4.83426,0.02
 06/29  07:00:00,891.09260173,74.1557320284,529.45658014,0.0,220.879908,53.238744,31.0909131343,0.0,4.83426,26.2566531343
 06/29  08:00:00,1012.48067474,84.7151301001,546.683511597,0.0,220.879908,145.652643033,53.7225973754,0.0,36.25695,17.4656473754
 06/29  09:00:00,1064.92016211,87.895560827,596.568400273,0.0,220.879908,145.652643033,53.7231414903,0.0,36.25695,17.4661914903
 06/29  10:00:00,1115.42733251,90.8660776081,638.131448074,0.0,220.879908,151.653867033,65.8089237309,0.0,48.3426,17.4663237309
 06/29  11:00:00,1138.08603196,93.5097193588,656.698404558,0.0,220.879908,151.653867033,65.8090321549,0.0,48.3426,17.4664321549
 06/29  12:00:00,1149.46122963,96.8086174322,664.682247043,0.0,220.879908,151.653867033,65.8091450617,0.0,48.3426,17.4665450617
 06/29  13:00:00,1144.2329625,99.1083121632,662.878129553,0.0,220.879908,145.652643033,41.649312577,0.0113453136283,24.1713,17.4666672633
 06/29  14:00:00,1146.98840332,101.037248472,663.39251858,0.0,220.879908,145.652643033,41.6380732919,0.0,24.1713,17.4667732919
 06/29  15:00:00,1151.17080662,101.879410477,674.600895153,0.0,220.879908,137.835547516,22.3080282412,0.00687440674297,4.83426,17.4668938345
 06/29  16:00:00,1174.3579691,100.842019564,703.82152295,0.0,220.879908,133.019064,31.3637645757,0.0,4.83426,26.5295045757
 06/29  17:00:00,1082.39842137,93.2094146994,699.649210327,0.0,220.879908,53.238744,40.2003672599,0.0,4.83426,35.3661072599
 06/29  18:00:00,1085.15744087,91.4479477011,704.362747597,0.0,220.879908,53.238744,40.3176420568,0.0,4.83426,35.4833820568
 06/29  19:00:00,1083.46761607,88.9863530257,705.083808949,0.0,220.879908,53.238744,13.5127035203,0.0,4.83426,8.67844352026
 06/29  20:00:00,1058.40674823,85.8947922323,683.480009457,0.0,220.879908,53.238744,13.5035477509,0.0,4.83426,8.66928775091
 06/29  21:00:00,554.871814257,3.24077288634,431.064008444,0.0,43.513341876,52.539744,13.5039633699,0.0,4.83426,8.66970336994
 06/29  22:00:00,416.087226289,2.51567781853,291.092874022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,323.619142307,1.31382801574,200.953310199,0.0,43.513341876,52.539744,13.4634050579,0.0,4.83426,8.62914505788
 06/29  24:00:00,341.342492701,1.59340569707,219.003455355,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.325598598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.318515496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.333394237,0.0,0.0,0.0,43.513341876,52.539744,13.450948429,0.0,4.83426,8.61668842901
 06/30  04:00:00,121.012697879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.568771246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,728.634468369,74.92223013,538.274584121,0.0,43.513341876,53.238744,4.86612751958,0.0118675195819,4.83426,0.02
 06/30  07:00:00,898.173939756,74.4409572266,537.693118569,0.0,220.879908,53.238744,31.0904717443,0.0,4.83426,26.2562117443
 06/30  08:00:00,987.269542638,84.6478247576,523.497325876,0.0,220.879908,145.652643033,53.72366916,0.0,36.25695,17.46671916
 06/30  09:00:00,959.346407462,85.9153380018,493.971165968,0.0,220.879908,145.652643033,53.723502464,0.0,36.25695,17.466552464
 06/30  10:00:00,958.488896257,87.5444054007,484.775241103,0.0,220.879908,151.653867033,65.8091883455,0.0,48.3426,17.4665883455
 06/30  11:00:00,1012.31117607,89.5389987442,534.538582149,0.0,220.879908,151.653867033,65.8092109422,0.0,48.3426,17.4666109422
 06/30  12:00:00,1034.34327175,91.610018388,554.714233693,0.0,220.879908,151.653867033,65.8092399558,0.0,48.3426,17.4666399558
 06/30  13:00:00,1025.40046976,93.5821067228,549.462149484,0.0,220.879908,145.652643033,41.649092345,0.0111136695804,24.1713,17.4666786754
 06/30  14:00:00,1039.26083524,95.3887923947,561.719611224,0.0,220.879908,145.652643033,41.6380016498,0.0,24.1713,17.4667016498
 06/30  15:00:00,1075.59972334,96.9055543588,605.036608381,0.0,220.879908,137.835547516,22.3175517822,0.0165612018191,4.83426,17.4667305804
 06/30  16:00:00,1115.01594958,90.8403028956,655.653342868,0.0,220.879908,133.019064,31.3601342657,0.0,4.83426,26.5258742657
 06/30  17:00:00,998.877378999,83.2383347412,627.404938156,0.0,220.879908,53.238744,40.1978405808,0.0,4.83426,35.3635805808
 06/30  18:00:00,984.76424369,81.649296969,615.013753812,0.0,220.879908,53.238744,40.3147386341,0.0,4.83426,35.4804786341
 06/30  19:00:00,970.500023451,80.5475553881,600.312210551,0.0,220.879908,53.238744,13.5125916719,0.0,4.83426,8.67833167185
 06/30  20:00:00,967.515261697,79.38509789,599.05273766,0.0,220.879908,53.238744,13.5034432816,0.0,4.83426,8.66918328164
 06/30  21:00:00,268.854857229,0.873106191796,151.427568798,0.0,43.513341876,52.539744,13.5040371376,0.0,4.83426,8.66977713764
 06/30  22:00:00,251.631253532,1.05160302924,130.894680015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,119.125625943,0.0,0.0,0.0,43.513341876,52.539744,13.4631192352,0.0,4.83426,8.62885923522
 06/30  24:00:00,118.232446152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.905147246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.87869486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.853284095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.315903607,0.0,0.0,0.0,43.513341876,39.243024,13.4448527542,0.0,4.83426,8.6105927542
 07/01  05:00:00,105.269453949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,93.3065914179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.2036371309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.2737627426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.3655617853,0.0,0.0,0.0,43.513341876,39.243024,13.4509469939,0.0,4.83426,8.61668699385
 07/01  10:00:00,87.4027768935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,88.2515567727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,177.078344924,1.96102575757,86.7270149864,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,249.076497789,5.45802580256,154.430646632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,278.277298572,7.61140767584,181.160310447,0.0,43.513341876,39.243024,13.4449279608,0.0,4.83426,8.61066796084
 07/01  15:00:00,285.719557548,8.94620567975,187.209785711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,334.158527529,9.24056227236,234.93807567,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,376.207970976,9.83101086461,276.111623634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,396.452083655,10.3832498516,295.569174549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,325.907596505,3.9185101738,231.573223626,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,222.738652047,2.87661613895,130.605802885,0.0,43.513341876,39.243024,13.4449084143,0.0,4.83426,8.61064841432
 07/01  21:00:00,159.531548868,1.58459503675,54.9816681545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,116.133726034,0.349242476718,10.7839702324,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.689493141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.837741863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.81386801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.784512723,0.0,0.0,0.0,43.513341876,39.243024,13.4447635418,0.0,4.83426,8.61050354181
 07/02  03:00:00,104.76155043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.181030701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.106462363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,93.1558332215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.1120391984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.1975616649,0.0,0.0,0.0,43.513341876,39.243024,13.450810924,0.0,4.83426,8.61655092397
 07/02  09:00:00,87.2733850851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.3130301717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.1500835342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,87.3427715387,0.0,0.0,0.0,43.513341876,39.243024,13.4505504697,0.0,4.83426,8.61629046971
 07/02  13:00:00,162.854280408,1.05257974506,73.3692806704,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,123.684954528,5.2474642882,30.5200200953,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,274.167961142,6.80002184655,176.91493928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,297.338222627,8.62340161941,198.907339226,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,360.564883589,10.4240274389,260.365836214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,325.205825923,8.33218488095,227.466686799,0.0,43.513341876,39.243024,13.444899521,0.0,4.83426,8.61063952104
 07/02  19:00:00,378.371128864,7.1988462317,279.816768108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,230.695538771,3.06414240411,137.580739841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,142.228431486,1.05245400679,38.2188132835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.867977447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.673078872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.812029296,0.0,0.0,0.0,43.513341876,39.243024,13.4449006512,0.0,4.83426,8.61064065122
 07/03  01:00:00,104.790691255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.762553257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.750765368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.17847332,0.0,0.0,0.0,43.513341876,39.243024,13.4508685996,0.0,4.83426,8.61660859958
 07/03  05:00:00,105.104379732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,185.45021765,72.7697296493,18.6479483991,0.0,43.513341876,39.942024,5.09445528364,0.240195283637,4.83426,0.02
 07/03  07:00:00,198.867273179,72.7697296493,37.7873432402,0.0,43.513341876,39.942024,297.226631809,283.760335825,4.83426,8.63203598479
 07/03  08:00:00,362.20906531,72.7935944086,76.2835108581,0.0,122.71106,84.617158233,109.032349883,76.1630744677,24.1713,8.69797541509
 07/03  09:00:00,459.26600058,72.961987848,171.994123366,0.0,122.71106,84.617158233,34.028967383,1.20388583324,24.1713,8.65378154974
 07/03  10:00:00,581.350902216,73.1391792577,288.705884797,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,672.26355123,73.3505787898,377.993756133,0.0,122.71106,88.818015033,44.9109082336,0.0,36.25695,8.65395823356
 07/03  12:00:00,760.776065725,73.7256256244,466.56247987,0.0,122.71106,88.818015033,44.9102263621,0.0,36.25695,8.65327636215
 07/03  13:00:00,851.759303913,74.4645501684,560.501570043,0.0,122.71106,84.617158233,32.842340209,0.0175550472931,24.1713,8.65348516175
 07/03  14:00:00,935.921993508,75.3234183337,643.343430525,0.0,122.71106,84.617158233,32.8249951704,0.0,24.1713,8.65369517039
 07/03  15:00:00,945.836891511,76.1760086009,658.420783068,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,939.873048014,77.5119074962,655.723913173,0.0,122.71106,73.183824,13.4659425124,0.0,4.83426,8.6316825124
 07/03  17:00:00,894.405082936,76.5569421385,644.464976747,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,816.236137684,72.7697296493,569.357007563,0.0,122.71106,39.942024,13.5583424283,0.0642813141813,4.83426,8.6598011141
 07/03  19:00:00,815.746067615,72.7697296493,567.750093884,0.0,122.71106,39.942024,13.51157316,0.0,4.83426,8.67731315996
 07/03  20:00:00,729.888132139,72.7697296493,561.558936847,0.0,43.513341876,39.942024,13.5028944377,0.0,4.83426,8.66863443774
 07/03  21:00:00,102.37646383,0.0,0.0,0.0,43.513341876,39.243024,13.5034064907,0.0,4.83426,8.66914649066
 07/03  22:00:00,105.01792964,0.0,0.0,0.0,43.513341876,39.243024,13.4717187115,0.0,4.83426,8.63745871154
 07/03  23:00:00,105.89594095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,105.015908803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.988125613,0.0,0.0,0.0,43.513341876,39.243024,13.4447140679,0.0,4.83426,8.6104540679
 07/04  02:00:00,104.977561195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.980441019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.484458562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.414166016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,93.4594044363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.3428190799,0.0,0.0,0.0,43.513341876,39.243024,13.4448353294,0.0,4.83426,8.61057532939
 07/04  08:00:00,87.3615232219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.4046971594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,87.3999063861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,88.2005606372,0.0,0.0,0.0,43.513341876,39.243024,13.4508755026,0.0,4.83426,8.61661550261
 07/04  12:00:00,87.4132149643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,87.5125619305,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,87.5187860486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,383.715520023,2.16200503975,290.946296235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,429.920665991,2.5618070198,336.62558179,0.0,43.513341876,39.243024,13.4448366773,0.0,4.83426,8.61057667728
 07/04  17:00:00,416.44111824,2.89074379365,322.576138009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,510.434465076,3.54186145974,415.324307754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,411.150969989,2.69074074465,317.380572018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,305.46210202,1.93665373856,213.465511787,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,191.419043189,0.77300911003,87.2660478034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,105.047025942,0.0,0.0,0.0,43.513341876,39.243024,13.444734752,0.0,4.83426,8.61047475204
 07/04  23:00:00,105.862299818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,105.044221338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,105.008093919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.96616351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.938882264,0.0,0.0,0.0,43.513341876,39.243024,13.4508870709,0.0,4.83426,8.61662707087
 07/05  04:00:00,105.46644265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.441104194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,706.990249125,72.7697296493,531.360622085,0.0,43.513341876,39.942024,4.86615813158,0.0118981315844,4.83426,0.02
 07/05  07:00:00,699.190401226,72.7711131977,529.183293799,0.0,43.513341876,39.942024,13.4660217409,0.0,4.83426,8.63176174091
 07/05  08:00:00,830.594267818,73.5946614178,535.314111033,0.0,122.71106,84.617158233,32.8685959599,0.0,24.1713,8.69729595995
 07/05  09:00:00,838.785792853,73.9356976513,542.839631115,0.0,122.71106,84.617158233,32.8244077522,0.0,24.1713,8.65310775222
 07/05  10:00:00,850.519177735,74.1636300474,549.728830246,0.0,122.71106,88.818015033,44.9102285699,0.0,36.25695,8.65327856994
 07/05  11:00:00,900.528802412,74.9760166356,599.132460884,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,938.588391121,76.1873461225,636.5784048,0.0,122.71106,88.818015033,44.9104011127,0.0,36.25695,8.65345111272
 07/05  13:00:00,967.935259091,77.291302713,669.009736603,0.0,122.71106,84.617158233,32.8411783515,0.0162539560118,24.1713,8.65362439549
 07/05  14:00:00,983.306589143,78.6916396023,683.222252686,0.0,122.71106,84.617158233,32.8242122746,0.0,24.1713,8.65291227457
 07/05  15:00:00,980.280157049,79.4953289259,686.33277537,0.0,122.71106,78.0003075165,13.4873441334,0.0,4.83426,8.65308413337
 07/05  16:00:00,981.749481749,80.8034294725,691.532369965,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,945.49135977,79.5838833934,689.88800239,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,869.179396516,72.7697296493,620.454679789,0.0,122.71106,39.942024,13.5944419115,0.100599096253,4.83426,8.65958281527
 07/05  19:00:00,870.776002311,72.7697296493,621.465799478,0.0,122.71106,39.942024,13.5123275207,0.0,4.83426,8.67806752074
 07/05  20:00:00,764.5276744,72.7697296493,594.76942114,0.0,43.513341876,39.942024,13.5025328169,0.0,4.83426,8.66827281694
 07/05  21:00:00,102.552701285,0.0,0.0,0.0,43.513341876,39.243024,13.503156241,0.0,4.83426,8.66889624099
 07/05  22:00:00,382.614527426,1.90009329174,272.941324091,0.0,43.513341876,39.243024,13.4721520603,0.0,4.83426,8.63789206031
 07/05  23:00:00,134.794438033,0.228838507286,28.3066396446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,105.088036808,0.0,0.0,0.0,43.513341876,39.243024,13.4507544113,0.0,4.83426,8.61649441128
 07/06  01:00:00,105.06503451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.043331007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,105.02252336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.537351321,0.0,0.0,0.0,43.513341876,39.243024,13.4506436072,0.0,4.83426,8.61638360724
 07/06  05:00:00,105.488948195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,713.188612756,72.7697296493,538.26017587,0.0,43.513341876,39.942024,4.86158979144,0.00732979144286,4.83426,0.02
 07/06  07:00:00,706.823412396,72.8215258081,538.022275944,0.0,43.513341876,39.942024,13.4659084303,0.0,4.83426,8.6316484303
 07/06  08:00:00,841.547899967,73.9512345684,547.312799974,0.0,122.71106,84.617158233,32.8682635038,0.0,24.1713,8.69696350384
 07/06  09:00:00,857.456855341,74.2920877542,562.581696482,0.0,122.71106,84.617158233,32.824370169,0.0,24.1713,8.65307016901
 07/06  10:00:00,868.5533589,74.5514507246,569.101938858,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,905.177923126,75.2089221342,604.139092787,0.0,122.71106,88.818015033,44.9101745902,0.0,36.25695,8.65322459017
 07/06  12:00:00,928.756124559,75.5585828355,629.103024169,0.0,122.71106,88.818015033,44.9103299868,0.0,36.25695,8.6533799868
 07/06  13:00:00,942.772005085,76.3013224568,646.33024681,0.0,122.71106,84.617158233,32.8420878237,0.0172521221699,24.1713,8.65353570149
 07/06  14:00:00,969.254654901,77.5595038779,671.271660399,0.0,122.71106,84.617158233,32.8241074867,0.0,24.1713,8.65280748673
 07/06  15:00:00,973.476422454,78.8145329903,681.355772397,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,972.472087328,80.1862560959,684.131946627,0.0,122.71106,73.183824,13.4657193783,0.0,4.83426,8.63145937828
 07/06  17:00:00,945.326723915,79.5422413657,690.894702922,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,884.426693973,72.7697296493,637.255150429,0.0,122.71106,39.942024,13.5949232406,0.101276778853,4.83426,8.6593864617
 07/06  19:00:00,882.108649845,72.7697296493,634.525247289,0.0,122.71106,39.942024,13.5116421627,0.0,4.83426,8.6773821627
 07/06  20:00:00,767.736712548,72.7697296493,599.93626987,0.0,43.513341876,39.942024,13.5028428919,0.0,4.83426,8.66858289194
 07/06  21:00:00,295.401222171,1.97155338527,188.985352812,0.0,43.513341876,39.243024,13.5027325182,0.0,4.83426,8.66847251821
 07/06  22:00:00,180.110764343,0.873106191796,73.375458717,0.0,43.513341876,39.243024,13.4721597814,0.0,4.83426,8.63789978141
 07/06  23:00:00,105.889806814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.974846709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.922276766,0.0,0.0,0.0,43.513341876,39.243024,13.4508457559,0.0,4.83426,8.61658575593
 07/07  02:00:00,104.86427777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.83569212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.223494061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,106.844271286,0.0,0.0,0.0,43.513341876,39.243024,13.450730911,0.0,4.83426,8.61647091101
 07/07  06:00:00,358.974717839,72.7697296493,189.029401036,0.0,43.513341876,39.942024,4.9587952809,0.1045352809,4.83426,0.02
 07/07  07:00:00,376.137991754,72.7697296493,212.787116213,0.0,43.513341876,39.942024,66.7491447555,61.8948847555,4.83426,0.02
 07/07  08:00:00,599.268832153,73.0778591247,310.414957264,0.0,122.71106,84.617158233,41.5445688935,0.0,24.1713,17.3732688935
 07/07  09:00:00,749.034579104,73.5123602469,458.572788181,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,891.777159384,73.9616096381,595.89294687,0.0,122.71106,88.818015033,44.9101748061,0.0,36.25695,8.6532248061
 07/07  11:00:00,933.096732309,74.4046259687,635.683176452,0.0,122.71106,88.818015033,44.9098369537,0.0,36.25695,8.65288695366
 07/07  12:00:00,956.599651899,74.9511032224,659.586504703,0.0,122.71106,88.818015033,44.9099744042,0.0,36.25695,8.6530244042
 07/07  13:00:00,976.149699129,75.7847741553,682.430857897,0.0,122.71106,84.617158233,24.2085227112,0.0172227112379,24.1713,0.02
 07/07  14:00:00,988.544712746,76.6540675888,693.658547123,0.0,122.71106,84.617158233,32.8244626171,0.0,24.1713,8.65316261713
 07/07  15:00:00,980.426709227,77.6957962121,691.043501981,0.0,122.71106,78.0003075165,13.4875613608,0.0,4.83426,8.65330136076
