Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  16:00:00,980.44465957,79.3017910656,694.612756443,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,954.376051683,78.9537880165,702.176569998,0.0,122.71106,39.942024,13.4657304569,0.0,4.83426,8.63147045686
 07/07  18:00:00,885.599090666,72.7697296493,639.606974735,0.0,122.71106,39.942024,13.592317824,0.0989117867841,4.83426,8.6591460372
 07/07  19:00:00,870.094641423,72.7697296493,623.983139675,0.0,122.71106,39.942024,13.5119409339,0.0,4.83426,8.67768093393
 07/07  20:00:00,672.26012785,72.7697296493,506.181903531,0.0,43.513341876,39.942024,13.5174562513,0.0157355459047,4.83426,8.66746070543
 07/07  21:00:00,101.960526492,0.0,0.0,0.0,43.513341876,39.243024,13.5026686975,0.0,4.83426,8.6684086975
 07/07  22:00:00,104.962074814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,105.843042144,0.0,0.0,0.0,43.513341876,39.243024,13.4630104475,0.0,4.83426,8.62875044753
 07/07  24:00:00,104.946009272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.912028915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.870733959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.819568902,0.0,0.0,0.0,43.513341876,39.243024,6.52965298658,0.0,4.83426,1.69539298658
 07/08  04:00:00,105.265859085,0.0,0.0,0.0,43.513341876,39.243024,11.7682400387,0.0,4.83426,6.93398003875
 07/08  05:00:00,105.204025831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,93.2752394285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.2242879186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.302679552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.3750346876,0.0,0.0,0.0,43.513341876,39.243024,13.4505703705,0.0,4.83426,8.61631037049
 07/08  10:00:00,87.4258963175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,153.974821782,1.85462367486,63.0805323438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,167.783114835,5.856353693,73.6274533202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,294.379826636,9.60478927362,195.124576217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,327.708411865,8.58199891637,229.117704585,0.0,43.513341876,39.243024,13.4447626285,0.0,4.83426,8.61050262855
 07/08  15:00:00,466.639517022,12.1458317071,363.228958467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,510.244080819,19.9935188404,398.819639074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,533.44865473,21.405215931,420.543852577,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,523.331847764,21.6209686927,410.290206567,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,524.006385641,11.9082941637,419.987639638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,491.147935255,8.83489796036,390.337180135,0.0,43.513341876,39.243024,13.4447553523,0.0,4.83426,8.61049535234
 07/08  21:00:00,364.322772292,3.2031093959,255.818825666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,319.634312851,2.87843220208,209.321155458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,130.79984826,0.349242476718,24.3677567662,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,168.259191523,1.05378305516,61.5081433369,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.922982172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.912703648,0.0,0.0,0.0,43.513341876,39.243024,13.4446622162,0.0,4.83426,8.6104022162
 07/09  03:00:00,104.878385903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.336170212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.278105647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,93.330448088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.2692211047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.3775154057,0.0,0.0,0.0,43.513341876,39.243024,13.4506071271,0.0,4.83426,8.61634712707
 07/09  09:00:00,175.808641788,1.05231436565,86.2852960089,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,186.196124371,1.05518590339,96.546549138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,200.222334539,7.4600504164,103.30196303,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,379.250623694,9.53001955823,279.310433537,0.0,43.513341876,39.243024,13.4492654811,0.0,4.83426,8.61500548106
 07/09  13:00:00,347.50650888,7.7476150092,249.70470935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,388.598056999,10.8603637681,287.400952601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,594.068337805,11.1061554994,490.700395705,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,547.692122709,27.5726661028,428.54806723,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,649.727281852,26.2810847686,531.026777673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,540.106305095,25.4698882615,423.157126266,0.0,43.513341876,39.243024,13.4447157383,0.0,4.83426,8.61045573835
 07/09  19:00:00,611.912409083,9.09016161843,509.838730751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,460.461547126,9.59156137422,359.188644134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,444.457272729,6.36140234003,330.78850516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,450.681184274,2.65732478041,338.94928746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,300.144143857,1.48536396689,190.607192202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.969422186,0.0,0.0,0.0,43.513341876,39.243024,13.4445839887,0.0,4.83426,8.6103239887
 07/10  01:00:00,237.218850345,1.05211538213,129.643637719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.97380395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.94926019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.447500565,0.0,0.0,0.0,43.513341876,39.243024,13.4505456203,0.0,4.83426,8.61628562029
 07/10  05:00:00,105.399382509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,707.160386992,72.7697296493,530.206917672,0.0,43.513341876,39.942024,4.96590675612,0.111646756125,4.83426,0.02
 07/10  07:00:00,699.812529056,72.811128492,531.242259188,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  08:00:00,842.765183542,74.101471113,548.055089591,0.0,122.71106,84.617158233,41.5414980031,0.0,24.1713,17.3701980031
 07/10  09:00:00,880.194036324,74.8449686936,584.143864251,0.0,122.71106,84.617158233,32.8239723815,0.0,24.1713,8.6526723815
 07/10  10:00:00,927.227036053,75.5933364958,626.776839827,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,956.763172906,76.4999703026,654.436121505,0.0,122.71106,88.818015033,44.9097100568,0.0,36.25695,8.65276005679
 07/10  12:00:00,967.807872295,78.0702072145,664.592335259,0.0,122.71106,88.818015033,44.9097982997,0.0,36.25695,8.65284829969
 07/10  13:00:00,980.799025931,79.2787464022,681.230056224,0.0,122.71106,84.617158233,32.8416383428,0.0174015321965,24.1713,8.65293681058
 07/10  14:00:00,1001.20098995,80.6576011842,701.019742409,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,1003.54382973,82.6299601916,708.343677219,0.0,122.71106,78.0003075165,13.4873164283,0.0,4.83426,8.65305642832
 07/10  16:00:00,996.462580315,84.4900661439,704.587513018,0.0,122.71106,73.183824,13.4654024214,0.0,4.83426,8.63114242136
 07/10  17:00:00,966.533581325,82.90500336,709.366582877,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,914.040874745,72.7697296493,667.235036434,0.0,122.71106,39.942024,13.5072826351,0.0143615274319,4.83426,8.65866110767
 07/10  19:00:00,918.794991856,72.7697296493,671.274515632,0.0,122.71106,39.942024,13.5109807372,0.0,4.83426,8.67672073719
 07/10  20:00:00,789.837720727,72.7697296493,621.62325011,0.0,43.513341876,39.942024,13.5020523335,0.0,4.83426,8.6677923335
 07/10  21:00:00,390.868563691,3.03586345856,278.706613299,0.0,43.513341876,39.243024,13.5016549258,0.0,4.83426,8.66739492578
 07/10  22:00:00,195.458653641,0.70581539416,88.6955761718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,228.367232388,0.999770231888,120.071458079,0.0,43.513341876,39.243024,13.4625700366,0.0,4.83426,8.62831003661
 07/10  24:00:00,217.61387951,1.0512392443,110.245290116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,105.019925157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.982164691,0.0,0.0,0.0,43.513341876,39.243024,13.4506543978,0.0,4.83426,8.61639439778
 07/11  03:00:00,104.948775543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.427623149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.014361924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,611.199146336,72.7697296493,435.110189819,0.0,43.513341876,39.942024,13.5313667783,0.0808808938078,4.83426,8.61622588453
 07/11  07:00:00,674.376680329,72.7976033887,507.342286297,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  08:00:00,846.548948545,73.6620532403,553.687617074,0.0,122.71106,84.617158233,32.8669185936,0.0,24.1713,8.69561859361
 07/11  09:00:00,912.684762269,74.5206385704,618.843057216,0.0,122.71106,84.617158233,32.8235637012,0.0,24.1713,8.65226370119
 07/11  10:00:00,961.171267376,75.2562232359,662.068398363,0.0,122.71106,88.818015033,44.9092845399,0.0,36.25695,8.65233453985
 07/11  11:00:00,998.459698145,75.9232440141,696.692697075,0.0,122.71106,88.818015033,44.9093566599,0.0,36.25695,8.65240665994
 07/11  12:00:00,1016.66359639,76.7900209486,714.408986755,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,1026.04406562,78.1789769315,726.326540756,0.0,122.71106,84.617158233,32.8409446014,0.0171651748769,24.1713,8.65247942648
 07/11  14:00:00,1036.23839691,79.7015341264,734.639983898,0.0,122.71106,84.617158233,32.8238524261,0.0,24.1713,8.6525524261
 07/11  15:00:00,1026.4625212,81.4244254185,729.626091804,0.0,122.71106,78.0003075165,13.4868856996,0.0,4.83426,8.65262569956
 07/11  16:00:00,1026.16273358,84.2909154598,731.166116738,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,998.603809263,83.2763762749,738.053774148,0.0,122.71106,39.942024,13.4655782191,0.0,4.83426,8.63131821913
 07/11  18:00:00,943.252751458,72.7697296493,693.681025155,0.0,122.71106,39.942024,4.86855027417,0.0142902741707,4.83426,0.02
 07/11  19:00:00,940.743336676,72.7697296493,690.830597945,0.0,122.71106,39.942024,22.16711702,0.0,4.83426,17.33285702
 07/11  20:00:00,828.960640006,72.7697296493,658.233767697,0.0,43.513341876,39.942024,13.5011652862,0.0,4.83426,8.66690528618
 07/11  21:00:00,408.218792068,3.03475752767,296.563724072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,398.974212158,2.95567640507,287.460763753,0.0,43.513341876,39.243024,13.4717703618,0.0,4.83426,8.63751036178
 07/11  23:00:00,281.040502156,1.46431469818,171.819285649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,248.562159699,1.24396621172,140.722263961,0.0,43.513341876,39.243024,13.4506280799,0.0,4.83426,8.61636807989
 07/12  01:00:00,187.588168683,0.698484953437,80.9327307193,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,105.105232034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,105.08029595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.585070823,0.0,0.0,0.0,43.513341876,39.243024,13.4494922937,0.0,4.83426,8.61523229373
 07/12  05:00:00,105.512662128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,702.822624398,72.7697296493,523.06176456,0.0,43.513341876,39.942024,4.86799926022,0.013739260217,4.83426,0.02
 07/12  07:00:00,702.518394507,72.8493990244,531.972368682,0.0,43.513341876,39.942024,13.4654379438,0.0,4.83426,8.63117794377
 07/12  08:00:00,909.162951381,74.6010627669,612.996553589,0.0,122.71106,84.617158233,32.8656485525,0.0,24.1713,8.6943485525
 07/12  09:00:00,959.457880093,75.5049487894,662.148579411,0.0,122.71106,84.617158233,32.8238927209,0.0,24.1713,8.65259272086
 07/12  10:00:00,1004.37564398,76.466122814,701.487161325,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,1032.51207509,77.6383736025,727.259063212,0.0,122.71106,88.818015033,44.9096003264,0.0,36.25695,8.65265032638
 07/12  12:00:00,1034.67719363,79.0587162589,728.696884687,0.0,122.71106,88.818015033,44.9096577705,0.0,36.25695,8.65270777048
 07/12  13:00:00,1037.21699617,80.6729303029,733.572401565,0.0,122.71106,84.617158233,32.8414404508,0.0173752530087,24.1713,8.65276519777
 07/12  14:00:00,1051.82640758,82.3417874994,746.284148633,0.0,122.71106,84.617158233,27.5106767659,0.0,24.1713,3.33937676592
 07/12  15:00:00,1047.17913753,84.248630221,746.324116774,0.0,122.71106,78.0003075165,10.1657033496,0.0,4.83426,5.33144334962
 07/12  16:00:00,1041.2050413,86.4670383602,742.968762971,0.0,122.71106,73.183824,13.465627206,0.0,4.83426,8.63136720598
 07/12  17:00:00,1012.10822447,85.2345786041,748.527917691,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,966.444170448,72.7697296493,715.28592354,0.0,122.71106,39.942024,13.4925522989,0.0,4.83426,8.65829229892
 07/12  19:00:00,964.825912672,72.7697296493,713.013850957,0.0,122.71106,39.942024,13.5102118769,0.0,4.83426,8.6759518769
 07/12  20:00:00,846.733355286,72.7697296493,674.684762931,0.0,43.513341876,39.942024,13.5014371824,0.0,4.83426,8.66717718241
 07/12  21:00:00,406.428781636,6.52557593182,291.13114407,0.0,43.513341876,39.243024,13.5020008505,0.0,4.83426,8.66774085055
 07/12  22:00:00,476.957162555,3.54492805401,364.200231556,0.0,43.513341876,39.243024,13.4706941342,0.0,4.83426,8.63643413423
 07/12  23:00:00,345.855023253,2.37806515038,234.675417602,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,303.267013773,2.01285387695,193.762751654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,236.091887545,1.05229624674,128.590943842,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,151.239136105,0.353086506035,45.2889672626,0.0,43.513341876,39.243024,13.4504519602,0.0,4.83426,8.61619196024
 07/13  03:00:00,192.247607404,0.698484953437,85.559984968,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.648312813,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.572037922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,702.661110225,72.7697296493,522.641732979,0.0,43.513341876,39.942024,13.4506353554,0.0,4.83426,8.6163753554
 07/13  07:00:00,748.795766803,73.2050655492,577.754504667,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,951.835752737,75.7186264406,653.390724347,0.0,122.71106,84.617158233,32.8666133196,0.0,24.1713,8.69531331957
 07/13  09:00:00,1001.69953564,76.6146541344,701.648431841,0.0,122.71106,84.617158233,32.8239461929,0.0,24.1713,8.65264619291
 07/13  10:00:00,1038.11844282,77.6041172687,732.415906017,0.0,122.71106,88.818015033,44.9096360053,0.0,36.25695,8.65268600527
 07/13  11:00:00,1064.24179507,78.7012146629,756.498395559,0.0,122.71106,88.818015033,44.9079883508,0.0,36.25695,8.65103835078
 07/13  12:00:00,1072.62993182,79.9603893091,764.404882499,0.0,122.71106,88.818015033,44.9088515734,0.0,36.25695,8.65190157344
 07/13  13:00:00,1075.29064423,81.6360678945,769.56615988,0.0,122.71106,84.617158233,24.2089250707,0.0176250706736,24.1713,0.02
 07/13  14:00:00,1080.49905944,83.2838469645,773.104305119,0.0,122.71106,84.617158233,32.8232442064,0.0,24.1713,8.65194420635
 07/13  15:00:00,1075.30421782,85.3192627251,772.475570428,0.0,122.71106,78.0003075165,13.4862473661,0.0,4.83426,8.65198736609
 07/13  16:00:00,1070.28885407,87.8333537226,769.812303248,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,1029.35020562,86.8940629455,763.181467147,0.0,122.71106,39.942024,13.4653607081,0.0,4.83426,8.63110070811
 07/13  18:00:00,1017.72475464,72.7992341214,765.522683295,0.0,122.71106,39.942024,13.4919662867,0.0,4.83426,8.65770628669
 07/13  19:00:00,1012.75390299,72.8687370783,759.88968153,0.0,122.71106,39.942024,13.510445091,0.0,4.83426,8.67618509098
 07/13  20:00:00,890.845840389,72.7713328581,717.612010007,0.0,43.513341876,39.942024,13.5012418225,0.0,4.83426,8.66698182246
 07/13  21:00:00,669.847404901,32.3157770081,526.800870142,0.0,43.513341876,39.243024,13.5015887759,0.0,4.83426,8.66732877591
 07/13  22:00:00,586.42642366,8.31925700951,468.072902135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,495.140594602,3.19987597886,382.075901519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,411.846237332,2.37158208106,301.358422836,0.0,43.513341876,39.243024,13.4506408888,0.0,4.83426,8.61638088879
 07/14  01:00:00,474.6277363,2.81710869033,363.075835605,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,414.089013343,2.2768476173,303.675453734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,153.518056677,0.349242476718,47.5341556566,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,259.476480973,1.05168480745,148.971108133,0.0,43.513341876,39.243024,13.4506317532,0.0,4.83426,8.61637175316
 07/14  05:00:00,107.538895685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,701.218419981,72.7697296493,519.09585781,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  07:00:00,795.455733368,73.5382859857,622.953878314,0.0,43.513341876,39.942024,13.4743256658,0.00878138124701,4.83426,8.63128428456
 07/14  08:00:00,981.241825527,76.3906467543,681.384039988,0.0,122.71106,84.617158233,32.8654140291,0.0,24.1713,8.6941140291
 07/14  09:00:00,1021.94151912,77.4422877134,720.671834286,0.0,122.71106,84.617158233,32.8238385844,0.0,24.1713,8.65253858439
 07/14  10:00:00,1053.71556111,78.5984738997,746.905736038,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1073.52348226,79.745647544,764.705240561,0.0,122.71106,88.818015033,44.9095149374,0.0,36.25695,8.65256493739
 07/14  12:00:00,1067.19801219,81.3278902724,758.161795957,0.0,122.71106,88.818015033,44.9076708234,0.0,36.25695,8.65072082339
 07/14  13:00:00,1064.87503744,83.9193061858,757.324581179,0.0,122.71106,84.617158233,32.8230175449,0.0,24.1713,8.65171754495
 07/14  14:00:00,1075.52571364,89.5174348041,761.888157493,0.0,122.71106,84.617158233,32.823082329,0.0,24.1713,8.65178232896
 07/14  15:00:00,1084.94411658,96.8928461341,770.524416488,0.0,122.71106,78.0003075165,4.86451046935,0.010250469352,4.83426,0.02
 07/14  16:00:00,1096.28986964,106.064968545,777.518192794,0.0,122.71106,73.183824,13.4655272456,0.0,4.83426,8.63126724562
 07/14  17:00:00,1058.39810958,106.074471735,772.859083415,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,1030.72604238,72.8410069057,778.967046943,0.0,122.71106,39.942024,13.4923106747,0.0,4.83426,8.6580506747
 07/14  19:00:00,1044.4169741,72.8982068103,792.061990467,0.0,122.71106,39.942024,13.5098674488,0.0,4.83426,8.67560744878
 07/14  20:00:00,921.820777372,72.7698060622,749.055057789,0.0,43.513341876,39.942024,13.5011018222,0.0,4.83426,8.66684182215
 07/14  21:00:00,631.088915875,28.163846206,491.86444521,0.0,43.513341876,39.243024,13.5016358676,0.0,4.83426,8.66737586762
 07/14  22:00:00,570.990217705,32.9354645194,427.710274196,0.0,43.513341876,39.243024,13.4716075916,0.0,4.83426,8.63734759158
 07/14  23:00:00,482.527497571,6.9176651852,364.928513946,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,426.725150445,3.20055829372,314.286197572,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,386.493431012,2.37379647208,275.913005381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,471.221959074,2.75896829277,359.736513331,0.0,43.513341876,39.243024,13.4446370683,0.0,4.83426,8.6103770683
 07/15  03:00:00,152.526234618,0.349242476718,46.5443662131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,252.581102433,1.05376947969,144.378835437,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.665393718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,96.6759306034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,243.867947796,1.05242697892,153.732963786,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,466.331193122,2.45477830604,372.378473157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,450.301941325,7.57798682962,350.737419649,0.0,43.513341876,39.243024,13.4505519497,0.0,4.83426,8.61629194973
 07/15  10:00:00,509.276139393,8.92118861945,408.89243331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,610.334090483,11.6679551557,505.506658238,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,629.308001324,23.6691734458,513.082578561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,719.650759875,29.0874662635,597.371942647,0.0,43.513341876,39.243024,13.4446196908,0.0,4.83426,8.61035969079
 07/15  14:00:00,658.324568212,31.7654818568,533.76219659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,644.177337864,35.6125993618,515.839583561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,630.238243057,35.370646855,502.290906154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,624.816480356,31.0181392681,501.185062177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,556.280866468,15.0001608457,448.997259923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,550.33888538,10.885302471,446.760744585,0.0,43.513341876,39.243024,13.444617332,0.0,4.83426,8.61035733204
 07/15  20:00:00,458.590841271,7.43028586965,359.508384334,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,507.918767512,5.48521549178,392.733423971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,353.304973139,2.29876680824,243.387541424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,369.574275985,2.42413014576,258.539577352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,294.872946119,1.69179104684,186.103969279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,201.46288002,0.873106191796,94.5266270981,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,105.036845856,0.0,0.0,0.0,43.513341876,39.243024,13.4444983545,0.0,4.83426,8.61023835452
 07/16  03:00:00,231.800408437,1.05106643452,124.364381137,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.598487097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.534410402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,96.5547552958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.4448013271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,225.757237932,1.05421455123,135.747902326,0.0,43.513341876,39.243024,13.4505655112,0.0,4.83426,8.61630551122
 07/16  09:00:00,226.272786419,1.05487995069,136.27105742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,555.530507076,10.0157412451,453.314067056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,504.187778573,9.33719024042,402.423808855,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,606.891994008,11.4772809562,503.30551001,0.0,43.513341876,39.243024,13.4505608542,0.0,4.83426,8.61630085417
 07/16  13:00:00,689.766871724,12.6179782542,584.565707087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,798.443823278,31.5813568427,673.672780181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,764.18199073,30.0068265691,641.321869185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,792.313085715,36.1464460469,663.240120801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,778.313114163,37.7938944593,647.833211103,0.0,43.513341876,39.243024,13.4446165505,0.0,4.83426,8.61035655053
 07/16  18:00:00,758.493171885,39.5778459952,626.31795285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,712.047588214,32.1156284948,586.916627864,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,695.272953977,17.2100029795,584.934090145,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,612.689122259,5.99429013586,496.358565114,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,535.069356047,3.72290181662,422.032812854,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,478.604760266,3.19878282405,365.798301755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,417.119229079,2.68768266123,306.167734504,0.0,43.513341876,39.243024,13.4428740751,0.0,4.83426,8.60861407513
 07/17  01:00:00,317.981154757,1.82695223494,208.869696932,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,358.084523616,2.19217034578,248.193568653,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,232.543664155,1.0543820361,125.09359738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.638749285,0.0,0.0,0.0,43.513341876,39.243024,13.4504934493,0.0,4.83426,8.61623344927
 07/17  05:00:00,235.513752461,1.05161699969,127.5280923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,704.520299355,72.7697296493,524.557225843,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  07:00:00,727.789547144,73.6040556847,556.742224924,0.0,43.513341876,39.942024,13.4649707189,0.0,4.83426,8.63071071887
 07/17  08:00:00,914.31775387,76.4205727535,615.876627365,0.0,122.71106,84.617158233,32.8653834971,0.0,24.1713,8.69408349708
 07/17  09:00:00,960.750956067,77.1118260617,661.134387422,0.0,122.71106,84.617158233,32.8233809002,0.0,24.1713,8.65208090018
 07/17  10:00:00,987.886463537,77.9013375448,683.686093743,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1003.27030531,78.6043396555,698.022635719,0.0,122.71106,88.818015033,44.9090162516,0.0,36.25695,8.65206625163
 07/17  12:00:00,1008.58934225,79.8974062296,702.913166412,0.0,122.71106,88.818015033,44.909002367,0.0,36.25695,8.65205236705
 07/17  13:00:00,1015.99063179,81.4603362422,712.734742857,0.0,122.71106,84.617158233,32.8407047053,0.0173658083554,24.1713,8.65203889692
 07/17  14:00:00,1021.75967762,83.097340055,716.72371853,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1028.24569042,84.4156303923,728.414024138,0.0,122.71106,78.0003075165,13.486318351,0.0,4.83426,8.65205835097
 07/17  16:00:00,1028.17483728,86.3814719408,731.427259199,0.0,122.71106,73.183824,13.4651829969,0.0,4.83426,8.63092299691
 07/17  17:00:00,994.275968594,84.6575318403,732.765920093,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,945.376880757,72.7697296493,696.385609782,0.0,122.71106,39.942024,13.5057975179,0.0141089130835,4.83426,8.65742860479
 07/17  19:00:00,947.313756984,72.7697296493,697.946380761,0.0,122.71106,39.942024,13.5093907732,0.0,4.83426,8.6751307732
 07/17  20:00:00,828.922919244,72.7697296493,659.802238419,0.0,43.513341876,39.942024,13.5004944078,0.0,4.83426,8.66623440782
 07/17  21:00:00,411.671508539,2.84521877887,300.32723764,0.0,43.513341876,39.243024,13.5013656173,0.0,4.83426,8.66710561726
 07/17  22:00:00,434.14432322,3.03108380286,322.434825337,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,348.445034715,2.98172404786,236.850217626,0.0,43.513341876,39.243024,13.4624465558,0.0,4.83426,8.62818655583
 07/17  24:00:00,105.066562951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,105.029450644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.971286917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.931780478,0.0,0.0,0.0,43.513341876,39.243024,13.4503946674,0.0,4.83426,8.61613466739
 07/18  04:00:00,107.392107013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.006006126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,414.65815175,72.7697296493,241.023468635,0.0,43.513341876,39.942024,4.95113566266,0.0968756626566,4.83426,0.02
 07/18  07:00:00,452.877910079,72.828597846,288.551586876,0.0,43.513341876,39.942024,35.0795795978,21.6143090295,4.83426,8.63101056834
 07/18  08:00:00,779.51357294,73.6818763395,488.492280247,0.0,122.71106,84.617158233,32.8656463643,0.0,24.1713,8.69434636431
 07/18  09:00:00,909.230938108,74.4680850304,616.079630953,0.0,122.71106,84.617158233,32.8233531596,0.0,24.1713,8.65205315962
 07/18  10:00:00,948.370689975,75.0493045529,650.429876992,0.0,122.71106,88.818015033,44.9089754615,0.0,36.25695,8.65202546148
 07/18  11:00:00,978.240603683,75.5742993151,678.743989196,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,990.414202139,76.2169199162,691.359611911,0.0,122.71106,88.818015033,44.9089485665,0.0,36.25695,8.65199856651
 07/18  13:00:00,1002.07730112,77.6676418988,705.351990665,0.0,122.71106,84.617158233,32.8400628018,0.016790659512,24.1713,8.65197214228
 07/18  14:00:00,1008.93863567,78.6128753698,710.934435958,0.0,122.71106,84.617158233,32.8232459368,0.0,24.1713,8.65194593683
 07/18  15:00:00,1004.73700727,79.680087744,712.345079635,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,994.486408654,81.4167385176,705.35314539,0.0,122.71106,73.183824,13.4653164857,0.0,4.83426,8.63105648567
 07/18  17:00:00,961.203290442,80.4365687309,706.460096227,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,907.48588669,72.7697296493,660.491151576,0.0,122.71106,39.942024,13.5062758306,0.0143774787706,4.83426,8.65763835179
 07/18  19:00:00,910.54473746,72.7697296493,663.827615479,0.0,122.71106,39.942024,13.5093242223,0.0,4.83426,8.67506422233
 07/18  20:00:00,762.547555818,72.7697296493,595.925285465,0.0,43.513341876,39.942024,13.5007229894,0.0,4.83426,8.66646298938
 07/18  21:00:00,295.388412551,2.34741065894,186.020422636,0.0,43.513341876,39.243024,13.5010004578,0.0,4.83426,8.66674045777
 07/18  22:00:00,282.842343707,2.23512667109,173.63074943,0.0,43.513341876,39.243024,13.4709543375,0.0,4.83426,8.63669433752
 07/18  23:00:00,105.868747144,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,104.958188489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.943329883,0.0,0.0,0.0,43.513341876,39.243024,13.4503939152,0.0,4.83426,8.61613391524
 07/19  02:00:00,104.926165998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.923217807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.411766012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.329630351,0.0,0.0,0.0,43.513341876,39.243024,13.4504088466,0.0,4.83426,8.61614884664
 07/19  06:00:00,440.675910042,72.7697296493,267.528452927,0.0,43.513341876,39.942024,4.99952431148,0.145264311478,4.83426,0.02
 07/19  07:00:00,495.507274283,72.7697296493,330.729177204,0.0,43.513341876,39.942024,10.5808512368,5.72659123684,4.83426,0.02
 07/19  08:00:00,803.288730125,73.1742176804,511.925818045,0.0,122.71106,84.617158233,41.5391641103,0.0,24.1713,17.3678641103
 07/19  09:00:00,927.999202579,73.8541833329,634.860969721,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,987.849269479,74.5998215422,689.732178585,0.0,122.71106,88.818015033,44.9087447495,0.0,36.25695,8.65179474948
 07/19  11:00:00,1016.15797246,75.2729359861,716.686861889,0.0,122.71106,88.818015033,44.9087036065,0.0,36.25695,8.65175360655
 07/19  12:00:00,1029.2463193,76.538164964,729.644900566,0.0,122.71106,88.818015033,44.9086640472,0.0,36.25695,8.65171404716
 07/19  13:00:00,1032.66883263,78.673380263,735.237193358,0.0,122.71106,84.617158233,24.2088141124,0.0175141123835,24.1713,0.02
 07/19  14:00:00,1038.70152183,79.9301536756,739.617380725,0.0,122.71106,84.617158233,32.8229751953,0.0,24.1713,8.65167519535
 07/19  15:00:00,1024.16585109,81.1436639311,730.441348855,0.0,122.71106,78.0003075165,13.4858969143,0.0,4.83426,8.65163691425
 07/19  16:00:00,1019.99188737,83.0310761699,729.451555372,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,994.701183305,81.9254159602,738.654285836,0.0,122.71106,39.942024,13.4652100565,0.0,4.83426,8.63095005646
 07/19  18:00:00,932.446044296,72.7697296493,685.751043991,0.0,122.71106,39.942024,13.5056871674,0.014260814145,4.83426,8.65716635321
 07/19  19:00:00,921.887618487,72.7697296493,674.323755544,0.0,122.71106,39.942024,13.5096118856,0.0,4.83426,8.67535188556
 07/19  20:00:00,804.487294768,72.7697296493,636.258532898,0.0,43.513341876,39.942024,13.5004390112,0.0,4.83426,8.66617901118
 07/19  21:00:00,395.321085208,2.69932007538,284.27051084,0.0,43.513341876,39.243024,13.500706304,0.0,4.83426,8.66644630404
 07/19  22:00:00,332.040588578,2.22403449629,222.326119875,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,139.101777422,0.349242476718,32.4601818803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,105.013747481,0.0,0.0,0.0,43.513341876,39.243024,13.450479034,0.0,4.83426,8.61621903397
 07/20  01:00:00,104.988350758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.974335197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.948841655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.441145565,0.0,0.0,0.0,43.513341876,39.243024,13.4485721553,0.0,4.83426,8.61431215528
 07/20  05:00:00,105.389038804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,613.66369062,72.7697296493,438.39445365,0.0,43.513341876,39.942024,4.97192463886,0.117664638862,4.83426,0.02
 07/20  07:00:00,647.935528802,72.7697296493,481.374981629,0.0,43.513341876,39.942024,13.4648756207,0.0,4.83426,8.63061562071
 07/20  08:00:00,839.746883866,73.1390791544,547.595234201,0.0,122.71106,84.617158233,32.8653841262,0.0,24.1713,8.69408412621
 07/20  09:00:00,871.0032811,73.5400657611,577.636205093,0.0,122.71106,84.617158233,32.8227346263,0.0,24.1713,8.65143462635
 07/20  10:00:00,932.434599937,74.1095487024,634.527234207,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,971.957284125,74.9229103544,672.344393569,0.0,122.71106,88.818015033,44.9083345905,0.0,36.25695,8.65138459046
 07/20  12:00:00,984.145492693,75.4570469254,684.520121989,0.0,122.71106,88.818015033,44.9082844425,0.0,36.25695,8.65133444254
 07/20  13:00:00,992.264314798,77.437131219,694.505066547,0.0,122.71106,84.617158233,32.8392204202,0.0166360606763,24.1713,8.65128435955
 07/20  14:00:00,1001.93456059,78.0575889685,703.234252258,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,982.624523036,78.4861582041,690.093671499,0.0,122.71106,78.0003075165,13.4861075017,0.0,4.83426,8.65184750169
 07/20  16:00:00,942.68833417,78.3348351864,655.127564271,0.0,122.71106,73.183824,13.4648235461,0.0,4.83426,8.63056354606
 07/20  17:00:00,871.698712296,76.4021734453,619.096279291,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,775.429344565,72.7697296493,526.469903997,0.0,122.71106,39.942024,13.5466928222,0.055027672786,4.83426,8.65740514937
 07/20  19:00:00,775.208735562,72.7697296493,524.588211569,0.0,122.71106,39.942024,13.5092334877,0.0,4.83426,8.67497348768
 07/20  20:00:00,696.159835422,72.7697296493,524.550029727,0.0,43.513341876,39.942024,13.5003506529,0.0,4.83426,8.66609065292
 07/20  21:00:00,105.418768516,0.0,0.0,0.0,43.513341876,39.243024,13.5000082993,0.0,4.83426,8.66574829933
 07/20  22:00:00,105.041352975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.872450028,0.0,0.0,0.0,43.513341876,39.243024,13.4618616777,0.0,4.83426,8.62760167775
 07/20  24:00:00,104.990021576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.965559618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.952785041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.960079591,0.0,0.0,0.0,43.513341876,39.243024,13.4504220845,0.0,4.83426,8.6161620845
 07/21  04:00:00,107.57314415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.18385336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,701.179633234,72.7697296493,520.709450393,0.0,43.513341876,39.942024,4.86818509201,0.0139250920094,4.83426,0.02
 07/21  07:00:00,692.78101828,72.7697296493,522.211760456,0.0,43.513341876,39.942024,13.4649172475,0.0,4.83426,8.63065724749
 07/21  08:00:00,830.558869933,72.9930094758,535.501120293,0.0,122.71106,84.617158233,32.8651472589,0.0,24.1713,8.69384725895
 07/21  09:00:00,849.804379898,73.3016191013,554.231811797,0.0,122.71106,84.617158233,32.8230700677,0.0,24.1713,8.6517700677
 07/21  10:00:00,887.921118164,73.6397561615,588.222674053,0.0,122.71106,88.818015033,44.9086568093,0.0,36.25695,8.65170680932
 07/21  11:00:00,910.188764651,74.0371946466,610.059020599,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,929.76320278,74.4783448573,629.927887348,0.0,122.71106,88.818015033,44.9085941243,0.0,36.25695,8.65164412429
 07/21  13:00:00,949.003072015,75.0599427136,652.500068659,0.0,122.71106,84.617158233,32.8400421589,0.0171603295902,24.1713,8.65158182933
 07/21  14:00:00,963.248490259,76.098337213,665.6899608,0.0,122.71106,84.617158233,32.822819738,0.0,24.1713,8.65151973798
 07/21  15:00:00,956.855407871,76.9207868837,665.157116203,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,967.439512641,78.3580063113,679.033421219,0.0,122.71106,73.183824,13.4651500636,0.0,4.83426,8.63089006357
 07/21  17:00:00,956.238402905,78.2910358334,700.998130155,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,889.297356726,72.7697296493,639.772131764,0.0,122.71106,39.942024,13.5065315818,0.0147565910801,4.83426,8.65751499074
 07/21  19:00:00,884.909597098,72.7697296493,635.538290346,0.0,122.71106,39.942024,13.5086905732,0.0,4.83426,8.67443057319
 07/21  20:00:00,765.017840471,72.7697296493,595.229052999,0.0,43.513341876,39.942024,13.5000947598,0.0,4.83426,8.66583475979
 07/21  21:00:00,105.138496074,0.0,0.0,0.0,43.513341876,39.243024,13.5008802715,0.0,4.83426,8.66662027153
 07/21  22:00:00,105.122815805,0.0,0.0,0.0,43.513341876,39.243024,13.4710247779,0.0,4.83426,8.63676477789
 07/21  23:00:00,105.917610161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.033781725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.018316286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.001719606,0.0,0.0,0.0,43.513341876,39.243024,13.4444603144,0.0,4.83426,8.61020031442
 07/22  03:00:00,104.980119054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.497876886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.445623039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,96.477936088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.4016585016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.4716241051,0.0,0.0,0.0,43.513341876,39.243024,13.4443701236,0.0,4.83426,8.61011012365
 07/22  09:00:00,250.797967944,1.05220648836,160.717334886,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,285.551804891,7.85154263263,188.382269149,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,451.467273983,8.43217733611,350.420598884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,489.491052675,10.626359108,386.778685255,0.0,43.513341876,39.243024,13.4503786215,0.0,4.83426,8.61611862148
 07/22  13:00:00,464.779425806,9.13011077091,364.144448756,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,542.469940189,11.4481478058,438.877040857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,551.070756156,10.3781303408,448.479915736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,581.767827433,11.5926910587,477.859265922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,501.708636253,9.44386402781,400.329119689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,532.329395847,6.1012989318,432.889132019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,548.279295722,5.74185344519,447.662737143,0.0,43.513341876,39.243024,13.4436655111,0.0,4.83426,8.60940551109
 07/22  20:00:00,409.725677367,2.45658417736,315.37682091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,157.119063407,0.35347534439,50.8075639086,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,207.731811799,0.698484953437,100.959285371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.805815845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.980971536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.964143778,0.0,0.0,0.0,43.513341876,39.243024,13.444435916,0.0,4.83426,8.61017591599
 07/23  02:00:00,104.966394065,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.989130848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.534204436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.497262854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,99.5248180275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.4226927852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.4406373481,0.0,0.0,0.0,43.513341876,39.243024,13.4502169869,0.0,4.83426,8.61595698689
 07/23  09:00:00,87.496385604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.5397835123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,407.52448862,2.85336735074,311.666456292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,387.864128891,2.51904004405,294.138418239,0.0,43.513341876,39.243024,13.4503352709,0.0,4.83426,8.61607527086
 07/23  13:00:00,430.756159185,2.81644482506,336.542317876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,396.01460545,2.6637266093,302.408035377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,483.14552191,3.07902464087,388.203171279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,376.761203495,2.6269073362,283.735586914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,303.559884906,1.65920534802,212.323089221,0.0,43.513341876,39.243024,13.4444648659,0.0,4.83426,8.61020486595
 07/23  18:00:00,410.17866633,2.49170571031,316.842787455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,124.831754045,0.349242476718,36.2745096747,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,87.7746703007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,105.373692726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.961672948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.789566854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.977228515,0.0,0.0,0.0,43.513341876,39.243024,13.4444550058,0.0,4.83426,8.6101950058
 07/24  01:00:00,104.985255192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.984513915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.972103845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.496273622,0.0,0.0,0.0,43.513341876,39.243024,13.4503679284,0.0,4.83426,8.61610792836
 07/24  05:00:00,105.460348978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,705.586850395,72.7697296493,522.818895981,0.0,43.513341876,39.942024,4.86464876227,0.0103887622704,4.83426,0.02
 07/24  07:00:00,692.236905186,72.7697296493,521.681294472,0.0,43.513341876,39.942024,13.4646008365,0.0,4.83426,8.63034083655
 07/24  08:00:00,814.331288198,73.3910656189,518.798761338,0.0,122.71106,84.617158233,32.8640760822,0.0,24.1713,8.69277608221
 07/24  09:00:00,830.212120031,73.7229037675,534.388321493,0.0,122.71106,84.617158233,32.8225579376,0.0,24.1713,8.6512579376
 07/24  10:00:00,846.650376535,73.8881191955,547.399695542,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,880.043533181,74.2328056298,579.326634104,0.0,122.71106,88.818015033,44.9081128257,0.0,36.25695,8.6511628257
 07/24  12:00:00,921.710202731,74.8769388866,620.648997018,0.0,122.71106,88.818015033,44.9080183494,0.0,36.25695,8.65106834944
 07/24  13:00:00,962.552987222,76.0896455777,663.723865517,0.0,122.71106,84.617158233,32.8380001543,0.0157258794754,24.1713,8.65097427481
 07/24  14:00:00,982.733489951,77.4597471097,682.301134004,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,987.00703409,79.0083926379,691.384322663,0.0,122.71106,78.0003075165,13.4855970978,0.0,4.83426,8.65133709777
 07/24  16:00:00,993.664878305,80.6417738547,701.04457923,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,962.510172381,79.76398805,704.340390907,0.0,122.71106,39.942024,13.4647513055,0.0,4.83426,8.63049130549
 07/24  18:00:00,883.040176347,72.7697296493,632.328791817,0.0,122.71106,39.942024,13.5060282596,0.014732122508,4.83426,8.65703613713
 07/24  19:00:00,877.227463615,72.7697296493,625.503199852,0.0,122.71106,39.942024,13.5089930389,0.0,4.83426,8.67473303893
 07/24  20:00:00,762.950797446,72.7697296493,591.013437288,0.0,43.513341876,39.942024,13.4999833246,0.0,4.83426,8.66572332457
 07/24  21:00:00,105.60621765,0.0,0.0,0.0,43.513341876,39.243024,13.499601456,0.0,4.83426,8.66534145603
 07/24  22:00:00,386.665211186,2.34322458334,275.941873929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.974316086,0.0,0.0,0.0,43.513341876,39.243024,13.4619671923,0.0,4.83426,8.62770719228
 07/24  24:00:00,105.132599588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,105.106983955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,105.078216526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.077595722,0.0,0.0,0.0,43.513341876,39.243024,13.450261616,0.0,4.83426,8.61600161602
 07/25  04:00:00,107.847697616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.369826185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
