Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  06:00:00,707.511084099,72.7697296493,523.390810102,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  07:00:00,698.826817652,72.873969208,527.685946398,0.0,43.513341876,39.942024,13.4645661379,0.0,4.83426,8.6303061379
 07/25  08:00:00,859.358422507,74.3767795935,562.816083574,0.0,122.71106,84.617158233,32.8639509269,0.0,24.1713,8.69265092686
 07/25  09:00:00,864.214203262,74.570405588,568.26852113,0.0,122.71106,84.617158233,32.8223094851,0.0,24.1713,8.65100948514
 07/25  10:00:00,868.469417101,74.6673261087,568.128464628,0.0,122.71106,88.818015033,44.9078542535,0.0,36.25695,8.65090425345
 07/25  11:00:00,842.813178207,74.4709871202,541.473237316,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,880.100207135,74.5390593157,579.836333182,0.0,122.71106,88.818015033,44.9077500028,0.0,36.25695,8.65080000285
 07/25  13:00:00,906.336413953,75.1125423361,609.728425187,0.0,122.71106,84.617158233,32.8406706291,0.0178271215263,24.1713,8.65154350758
 07/25  14:00:00,942.90043095,76.1130194548,645.060238856,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,954.489942577,76.9559061346,662.366156182,0.0,122.71106,78.0003075165,13.4857402616,0.0,4.83426,8.65148026159
 07/25  16:00:00,958.894850999,78.3823415709,670.380666275,0.0,122.71106,73.183824,13.4646477114,0.0,4.83426,8.63038771135
 07/25  17:00:00,945.070525731,78.1729685566,689.871589073,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,880.670774126,72.7697296493,630.537559722,0.0,122.71106,39.942024,13.5931744382,0.102375787866,4.83426,8.6565386503
 07/25  19:00:00,886.205265516,72.7697296493,635.852169955,0.0,122.71106,39.942024,13.5091145203,0.0,4.83426,8.67485452031
 07/25  20:00:00,760.616728242,72.7697296493,589.644587372,0.0,43.513341876,39.942024,13.5002495756,0.0,4.83426,8.66598957557
 07/25  21:00:00,284.122935711,1.31436892351,176.090245045,0.0,43.513341876,39.243024,13.4998536856,0.0,4.83426,8.66559368562
 07/25  22:00:00,180.169765458,0.657184461756,73.6498695524,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.937465911,0.0,0.0,0.0,43.513341876,39.243024,13.461963336,0.0,4.83426,8.62770333598
 07/25  24:00:00,105.070885704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,105.046664204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.025019793,0.0,0.0,0.0,43.513341876,39.243024,13.4502938062,0.0,4.83426,8.61603380623
 07/26  03:00:00,105.0139463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.575372784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.529642574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,705.578347344,72.7697296493,522.35190769,0.0,43.513341876,39.942024,4.86330391314,0.00904391313927,4.83426,0.02
 07/26  07:00:00,701.093739745,72.7697296493,530.745858622,0.0,43.513341876,39.942024,13.4649062858,0.0,4.83426,8.63064628584
 07/26  08:00:00,882.47647018,73.5994920641,587.072659142,0.0,122.71106,84.617158233,32.8645376487,0.0,24.1713,8.69323764872
 07/26  09:00:00,902.804968174,74.1368927658,606.67002272,0.0,122.71106,84.617158233,32.8227729187,0.0,24.1713,8.65147291874
 07/26  10:00:00,931.000685849,74.9167106692,630.51056937,0.0,122.71106,88.818015033,44.9083073831,0.0,36.25695,8.65135738313
 07/26  11:00:00,964.750138363,75.7573767819,662.663397928,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,988.808627898,76.5499752971,686.282925525,0.0,122.71106,88.818015033,44.9081929686,0.0,36.25695,8.65124296862
 07/26  13:00:00,995.356290139,78.05916381,695.731271065,0.0,122.71106,84.617158233,32.8398929567,0.0174637490153,24.1713,8.65112920769
 07/26  14:00:00,996.813284244,79.6218559637,695.727613233,0.0,122.71106,84.617158233,32.8223157914,0.0,24.1713,8.65101579136
 07/26  15:00:00,985.120664418,80.6942692641,689.283303056,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,993.703822316,82.6897957052,700.475033634,0.0,122.71106,73.183824,13.4649254022,0.0,4.83426,8.63066540216
 07/26  17:00:00,962.995745101,81.8856118618,704.074300209,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,898.456485077,72.7697296493,648.84577856,0.0,122.71106,39.942024,13.5056496058,0.0145021011229,4.83426,8.6568875047
 07/26  19:00:00,906.086436498,72.7697296493,655.224119281,0.0,122.71106,39.942024,13.5091040599,0.0,4.83426,8.67484405992
 07/26  20:00:00,781.886890435,72.7697296493,610.338119625,0.0,43.513341876,39.942024,13.4982866881,0.0,4.83426,8.66402668811
 07/26  21:00:00,430.400479998,2.84465957706,318.804385488,0.0,43.513341876,39.243024,13.5002809064,0.0,4.83426,8.66602090639
 07/26  22:00:00,367.971484599,2.49541710035,257.48004285,0.0,43.513341876,39.243024,13.4706720249,0.0,4.83426,8.63641202492
 07/26  23:00:00,146.394512921,0.349242476718,39.6653075005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.089085693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.067674742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,105.042589871,0.0,0.0,0.0,43.513341876,39.243024,13.4501877862,0.0,4.83426,8.61592778617
 07/27  03:00:00,105.023103257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.543684896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.482842618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,703.461168284,72.7697296493,520.843221205,0.0,43.513341876,39.942024,13.4662699522,0.0159998585461,4.83426,8.6160100936
 07/27  07:00:00,694.46830601,72.7762491935,523.875808132,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,874.852632398,73.817088659,579.429060704,0.0,122.71106,84.617158233,32.864453325,0.0,24.1713,8.69315332499
 07/27  09:00:00,912.304719482,74.5217357866,615.533051111,0.0,122.71106,84.617158233,32.8222746109,0.0,24.1713,8.65097461092
 07/27  10:00:00,960.167912088,75.3740407283,657.711147108,0.0,122.71106,88.818015033,44.9078013019,0.0,36.25695,8.65085130192
 07/27  11:00:00,987.287714608,76.3008173108,683.028653136,0.0,122.71106,88.818015033,44.9076786671,0.0,36.25695,8.65072866714
 07/27  12:00:00,991.126583947,77.4314302164,686.847987126,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,998.739640859,79.1619594011,697.031469586,0.0,122.71106,84.617158233,32.8391045379,0.0171980155945,24.1713,8.65060652233
 07/27  14:00:00,1009.70206198,80.8870030098,705.986510751,0.0,122.71106,84.617158233,32.8226281325,0.0,24.1713,8.65132813248
 07/27  15:00:00,1013.49604323,82.7937950405,714.003166008,0.0,122.71106,78.0003075165,13.4854644467,0.0,4.83426,8.6512044467
 07/27  16:00:00,1009.04744184,84.8760439511,712.116931385,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,977.538606632,83.261918961,715.651912119,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,922.275326615,72.7697296493,671.121101978,0.0,122.71106,39.942024,13.505743296,0.0143957056806,4.83426,8.65708759028
 07/27  19:00:00,916.63626319,72.7697296493,664.86294067,0.0,122.71106,39.942024,13.5089619481,0.0,4.83426,8.67470194812
 07/27  20:00:00,800.48296212,72.7697296493,625.386619643,0.0,43.513341876,39.942024,13.4993119318,0.0,4.83426,8.66505193178
 07/27  21:00:00,405.906498354,2.81990814204,294.229083872,0.0,43.513341876,39.243024,13.5000487297,0.0,4.83426,8.66578872969
 07/27  22:00:00,399.195524623,3.039758582,287.370160104,0.0,43.513341876,39.243024,13.4702528328,0.0,4.83426,8.6359928328
 07/27  23:00:00,149.38700493,0.355545682754,42.6084606582,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,188.318923105,0.698484953437,81.6534282489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,105.09655236,0.0,0.0,0.0,43.513341876,39.243024,13.4502315463,0.0,4.83426,8.61597154632
 07/28  02:00:00,105.083464882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,105.079125572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.78867177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.369827929,0.0,0.0,0.0,43.513341876,39.243024,13.4501659049,0.0,4.83426,8.61590590492
 07/28  06:00:00,705.78187883,72.7697296493,521.757944382,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  07:00:00,709.062772962,72.9760536755,538.462275142,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,888.325427027,74.9974383854,591.349863081,0.0,122.71106,84.617158233,41.5346576189,0.0,24.1713,17.3633576189
 07/28  09:00:00,904.230213156,75.1819191828,606.961391054,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  10:00:00,917.801184026,75.4402985347,615.830081886,0.0,122.71106,88.818015033,44.9079739697,0.0,36.25695,8.65102396971
 07/28  11:00:00,933.006278247,75.8623990614,629.497116561,0.0,122.71106,88.818015033,44.9078408677,0.0,36.25695,8.65089086772
 07/28  12:00:00,957.759326356,76.6900696517,654.016523191,0.0,122.71106,88.818015033,44.9077092584,0.0,36.25695,8.65075925839
 07/28  13:00:00,982.838525547,77.3554737482,682.30713651,0.0,122.71106,84.617158233,24.2084995511,0.0171995511321,24.1713,0.02
 07/28  14:00:00,1004.395011,78.4063197875,702.602131423,0.0,122.71106,84.617158233,32.8219283671,0.0,24.1713,8.65062836706
 07/28  15:00:00,1003.59108039,79.9006464805,707.116934831,0.0,122.71106,78.0003075165,13.4853529637,0.0,4.83426,8.6510929637
 07/28  16:00:00,1007.43004688,82.1597006304,713.591492695,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,983.823889006,82.141105094,723.572919509,0.0,122.71106,39.942024,13.4648072312,0.0,4.83426,8.63054723118
 07/28  18:00:00,932.844894017,72.7697296493,682.091988995,0.0,122.71106,39.942024,4.86877785017,0.0145178501716,4.83426,0.02
 07/28  19:00:00,936.449120073,72.7697296493,686.044232746,0.0,122.71106,39.942024,22.1623461265,0.0,4.83426,17.3280861265
 07/28  20:00:00,816.520520726,72.7697296493,643.164390279,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  21:00:00,437.282277265,2.80795551285,326.207109353,0.0,43.513341876,39.243024,13.5001442754,0.0,4.83426,8.66588427544
 07/28  22:00:00,382.685580281,2.45993170075,272.316528237,0.0,43.513341876,39.243024,13.4699585664,0.0,4.83426,8.63569856636
 07/28  23:00:00,327.561722472,1.99220363111,217.332183893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,105.090153834,0.0,0.0,0.0,43.513341876,39.243024,13.4501441183,0.0,4.83426,8.61588411831
 07/29  01:00:00,105.046587558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,105.014831511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.001502086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.530135967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.465415446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,99.475630881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.4155792459,0.0,0.0,0.0,43.513341876,39.243024,13.4443467262,0.0,4.83426,8.61008672616
 07/29  08:00:00,136.850416611,0.35714250323,48.4854833932,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,232.457052061,1.37740552833,142.043254354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,281.625143168,8.48776413359,183.826492581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,504.032802671,8.73880025536,402.55230511,0.0,43.513341876,39.243024,13.4485814563,0.0,4.83426,8.61432145626
 07/29  12:00:00,422.362015477,10.7671050496,320.323141799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,595.779262676,10.5886214747,492.420577762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,618.256932621,28.8327965494,496.928455305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,710.172606654,27.9751737944,589.085969385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,623.478965352,25.6968710582,505.401449433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,734.134897455,42.145253934,598.936673419,0.0,43.513341876,39.243024,13.4444313624,0.0,4.83426,8.61017136245
 07/29  18:00:00,635.001739428,33.5770461782,509.219547965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,721.133282851,40.847711969,586.826099799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,605.372739945,29.3715891608,480.406177647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,685.653161853,31.3437941044,543.428663646,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,553.637283909,8.99217607983,434.938087749,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,493.05423153,3.49191575027,379.727352912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,462.692482995,3.23357321024,350.646834125,0.0,43.513341876,39.243024,13.4444308074,0.0,4.83426,8.6101708074
 07/30  01:00:00,402.500635977,2.53170621681,291.862918582,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,172.750696304,0.571720940681,66.3976288479,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,187.750816683,0.698484953437,81.1296227769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.592519525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.523507896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,99.5415208809,0.0,0.0,0.0,43.513341876,39.243024,13.444277132,0.0,4.83426,8.61001713201
 07/30  07:00:00,182.60221149,0.703618278075,93.4354331029,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,228.674981853,1.05748776016,138.659290042,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,312.383156742,6.05763813304,216.340713378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,446.150335541,13.7543888944,341.440043135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,568.241235806,14.4963739256,460.284423796,0.0,43.513341876,39.243024,13.4502562372,0.0,4.83426,8.61599623725
 07/30  12:00:00,621.237642559,11.8951660895,516.977697079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,667.53241614,17.2941467773,557.683591004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,729.882882886,33.8667465757,603.082018013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,716.316859092,25.4605525251,598.26552875,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,753.423486756,42.8345988733,617.760287316,0.0,43.513341876,39.243024,13.4444266974,0.0,4.83426,8.61016669736
 07/30  17:00:00,733.262645084,33.0459802788,607.679576356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,748.455832257,46.2798710129,609.484213635,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,712.997397161,38.1173408467,581.955686285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,687.272548555,34.1878627983,557.071162674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,659.767029356,27.2432994636,522.185603503,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,623.295107512,11.3197042671,501.840572278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,508.544150747,3.58441913301,395.124786064,0.0,43.513341876,39.243024,13.4444198611,0.0,4.83426,8.61015986115
 07/30  24:00:00,442.905619562,3.04226481884,331.405396607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,381.709167219,2.48698691168,271.310990661,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,312.574814009,1.91041369615,203.424361827,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,226.678368767,1.05434106822,119.281647421,0.0,43.513341876,39.243024,13.4497860427,0.0,4.83426,8.61552604267
 07/31  04:00:00,105.610684993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.531225207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,709.18808468,72.7697296493,526.33404456,0.0,43.513341876,39.942024,4.86512114618,0.010861146177,4.83426,0.02
 07/31  07:00:00,734.455317457,73.3448608295,563.517596859,0.0,43.513341876,39.942024,13.4645007965,0.0,4.83426,8.63024079649
 07/31  08:00:00,931.585918494,75.9248194298,633.762853272,0.0,122.71106,84.617158233,32.8628064829,0.0,24.1713,8.69150648288
 07/31  09:00:00,977.01727484,76.7086834621,678.155756939,0.0,122.71106,84.617158233,32.8222995427,0.0,24.1713,8.65099954275
 07/31  10:00:00,1011.86561419,77.5059277605,707.844197116,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1035.63411053,78.5672146549,729.516117761,0.0,122.71106,88.818015033,44.9077936476,0.0,36.25695,8.6508436476
 07/31  12:00:00,1049.39565625,80.9984922239,741.759912933,0.0,122.71106,88.818015033,44.9076391202,0.0,36.25695,8.65068912016
 07/31  13:00:00,1041.89394172,83.2750431988,736.184053481,0.0,122.71106,84.617158233,32.8402841694,0.018448819199,24.1713,8.65053535025
 07/31  14:00:00,1052.33605574,84.9293576931,744.610325628,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1054.66345898,87.1621689303,751.277220453,0.0,122.71106,78.0003075165,13.4852456635,0.0,4.83426,8.6509856635
 07/31  16:00:00,1049.53145325,89.0284275819,749.260345919,0.0,122.71106,73.183824,13.4647326837,0.0,4.83426,8.63047268375
 07/31  17:00:00,1009.62540339,87.4001971923,744.512221592,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,961.741422444,72.7927898015,711.482837476,0.0,122.71106,39.942024,13.4905586247,0.0,4.83426,8.65629862473
 07/31  19:00:00,958.789688004,72.8339348575,707.334602312,0.0,122.71106,39.942024,13.5077609921,0.0,4.83426,8.67350099209
 07/31  20:00:00,830.515197064,72.7697296493,655.760929804,0.0,43.513341876,39.942024,13.4976195644,0.0,4.83426,8.66335956439
 07/31  21:00:00,554.627085638,8.22064667261,436.590362146,0.0,43.513341876,39.243024,13.4983820733,0.0,4.83426,8.66412207334
 07/31  22:00:00,505.759737405,3.55186620242,393.020823435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,451.267188304,3.09686339878,338.612852694,0.0,43.513341876,39.243024,13.4617396943,0.0,4.83426,8.6274796943
 07/31  24:00:00,415.188982163,2.61031917491,304.366001889,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,147.636078918,0.349242476718,41.7166209778,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,234.877239693,1.0517770452,127.400976927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.091768359,0.0,0.0,0.0,43.513341876,39.243024,13.4499969984,0.0,4.83426,8.61573699842
 08/01  04:00:00,107.761197708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.336644972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,714.265883195,72.7697296493,531.150339535,0.0,43.513341876,39.942024,4.86055891258,0.00629891258078,4.83426,0.02
 08/01  07:00:00,702.9498967,72.955604401,532.327133004,0.0,43.513341876,39.942024,13.4646729415,0.0,4.83426,8.63041294148
 08/01  08:00:00,878.397097338,74.7614077177,581.749390479,0.0,122.71106,84.617158233,32.8634035088,0.0,24.1713,8.69210350875
 08/01  09:00:00,920.021881371,75.6262186393,622.696832853,0.0,122.71106,84.617158233,32.8221015497,0.0,24.1713,8.65080154971
 08/01  10:00:00,957.714998033,76.3589224905,654.980844819,0.0,122.71106,88.818015033,44.9075895543,0.0,36.25695,8.65063955432
 08/01  11:00:00,983.67690827,77.1560756624,678.68938561,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1012.07235528,78.2231263683,706.167284495,0.0,122.71106,88.818015033,44.9074286666,0.0,36.25695,8.65047866663
 08/01  13:00:00,1022.55976438,79.8558167366,719.017708046,0.0,122.71106,84.617158233,32.8390962011,0.0174777652146,24.1713,8.65031843586
 08/01  14:00:00,990.413272651,80.4176301013,686.988919349,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,970.297213644,81.1796841453,673.04634096,0.0,122.71106,78.0003075165,13.4852990685,0.0,4.83426,8.65103906846
 08/01  16:00:00,961.764969957,81.1571642073,669.228787934,0.0,122.71106,73.183824,13.4643490676,0.0,4.83426,8.63008906757
 08/01  17:00:00,918.762968062,78.6810735828,662.112009808,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,813.258544945,72.7697296493,562.80097727,0.0,122.71106,39.942024,13.5546283607,0.0644004353796,4.83426,8.65596792536
 08/01  19:00:00,820.718013453,72.7697296493,570.405699321,0.0,122.71106,39.942024,13.5083305258,0.0,4.83426,8.67407052581
 08/01  20:00:00,726.06647184,72.7697296493,552.635321299,0.0,43.513341876,39.942024,13.4994868819,0.0,4.83426,8.66522688189
 08/01  21:00:00,105.121084447,0.0,0.0,0.0,43.513341876,39.243024,13.4990429607,0.0,4.83426,8.6647829607
 08/01  22:00:00,105.102366064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.931088304,0.0,0.0,0.0,43.513341876,39.243024,13.4603701352,0.0,4.83426,8.62611013519
 08/01  24:00:00,105.064550215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,105.049547515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.035220239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,105.012952989,0.0,0.0,0.0,43.513341876,39.243024,13.4500644595,0.0,4.83426,8.61580445945
 08/02  04:00:00,105.548289183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.519663033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,714.435914587,72.7697296493,532.890301895,0.0,43.513341876,39.942024,4.86546592649,0.0112059264863,4.83426,0.02
 08/02  07:00:00,705.286866392,72.8050139941,535.20540165,0.0,43.513341876,39.942024,13.4647528791,0.0,4.83426,8.63049287908
 08/02  08:00:00,892.830161092,74.0637698091,596.899068845,0.0,122.71106,84.617158233,32.8632633567,0.0,24.1713,8.6919633567
 08/02  09:00:00,953.926226693,74.9746311663,657.031879426,0.0,122.71106,84.617158233,32.8218128559,0.0,24.1713,8.6505128559
 08/02  10:00:00,1015.24264365,75.8115482147,711.968614443,0.0,122.71106,88.818015033,44.9072974315,0.0,36.25695,8.6503474315
 08/02  11:00:00,1052.65606517,76.7212648263,746.962304288,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1068.86852911,78.2089000625,762.420579926,0.0,122.71106,88.818015033,44.9079700423,0.0,36.25695,8.65102004231
 08/02  13:00:00,1061.246083,80.3002462871,756.879760276,0.0,122.71106,84.617158233,32.8361907968,0.0140400231688,24.1713,8.65085077364
 08/02  14:00:00,1057.554625,82.2823855895,751.507048912,0.0,122.71106,84.617158233,32.821983162,0.0,24.1713,8.65068316199
 08/02  15:00:00,1047.38354503,84.1235042118,746.653863688,0.0,122.71106,78.0003075165,4.85899706916,0.00473706915739,4.83426,0.02
 08/02  16:00:00,1040.08972455,86.0054460505,742.342691627,0.0,122.71106,73.183824,13.4643864081,0.0,4.83426,8.63012640813
 08/02  17:00:00,1001.24305154,85.302872993,737.604577654,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,987.142779976,72.7697296493,735.013406661,0.0,122.71106,39.942024,13.4907379855,0.0,4.83426,8.65647798546
 08/02  19:00:00,977.288287726,72.7697296493,724.570475217,0.0,122.71106,39.942024,13.5076109166,0.0,4.83426,8.6733509166
 08/02  20:00:00,843.195688209,72.7697296493,667.047023198,0.0,43.513341876,39.942024,13.4989071549,0.0,4.83426,8.66464715487
 08/02  21:00:00,434.14457965,7.69116688191,317.384175807,0.0,43.513341876,39.243024,13.4995252307,0.0,4.83426,8.66526523067
 08/02  22:00:00,492.218120755,5.14253323181,377.580064088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,452.501454702,6.29899821557,336.340476514,0.0,43.513341876,39.243024,13.4617884044,0.0,4.83426,8.62752840437
 08/02  24:00:00,308.38489202,2.02629627914,198.578707768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,309.111199766,2.01285387695,199.387185717,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,339.576113659,1.64758059441,230.50755798,0.0,43.513341876,39.243024,13.4501847021,0.0,4.83426,8.61592470214
 08/03  03:00:00,320.874954985,1.62177000078,211.97910188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,152.624040033,0.349242476718,46.1029322689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.624634194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,724.584641905,72.7697296493,542.301430511,0.0,43.513341876,39.942024,13.4499427903,0.0,4.83426,8.61568279034
 08/03  07:00:00,727.897738909,73.2921414053,557.235140148,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,887.125882107,75.5407658644,589.485211294,0.0,122.71106,84.617158233,32.863700605,0.0,24.1713,8.69240060501
 08/03  09:00:00,921.03208003,76.084051812,624.030519601,0.0,122.71106,84.617158233,32.8222951463,0.0,24.1713,8.65099514627
 08/03  10:00:00,948.620755881,76.555520723,646.818041742,0.0,122.71106,88.818015033,44.9077704535,0.0,36.25695,8.65082045353
 08/03  11:00:00,992.265609604,77.332273041,688.058584021,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,1027.95333809,78.7786519243,722.049547351,0.0,122.71106,88.818015033,44.9075971101,0.0,36.25695,8.65064711009
 08/03  13:00:00,1045.36021114,81.1986497102,740.450812652,0.0,122.71106,84.617158233,32.8384811018,0.0167065559854,24.1713,8.65047454586
 08/03  14:00:00,1062.38057177,83.8020622991,754.515344819,0.0,122.71106,84.617158233,32.821602408,0.0,24.1713,8.65030240798
 08/03  15:00:00,1057.39066352,86.4270515416,753.644660159,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,1056.80428075,88.5933881704,755.910832195,0.0,122.71106,73.183824,13.464351727,0.0,4.83426,8.63009172701
 08/03  17:00:00,1016.41278256,86.2225022508,751.078259409,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,957.086134952,72.7697296493,705.309738465,0.0,122.71106,39.942024,13.4907541147,0.0,4.83426,8.65649411466
 08/03  19:00:00,938.905366314,72.7697296493,686.647397375,0.0,122.71106,39.942024,13.508025973,0.0,4.83426,8.67376597301
 08/03  20:00:00,817.327885077,72.7697296493,642.195433911,0.0,43.513341876,39.942024,13.499328594,0.0,4.83426,8.66506859399
 08/03  21:00:00,361.698330905,6.62999442492,246.612888764,0.0,43.513341876,39.243024,13.4998139231,0.0,4.83426,8.66555392307
 08/03  22:00:00,415.377196718,3.13612656642,303.453570257,0.0,43.513341876,39.243024,13.4703635449,0.0,4.83426,8.63610354492
 08/03  23:00:00,356.180944762,2.38034907924,245.016984136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,413.115047443,2.68902686738,302.093882281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,230.855230614,1.0569570446,123.380762936,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.102767906,0.0,0.0,0.0,43.513341876,39.243024,13.4499467307,0.0,4.83426,8.61568673074
 08/04  03:00:00,105.065530696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.735762587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.361608589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,718.496746175,72.7697296493,531.564084192,0.0,43.513341876,39.942024,13.450112896,0.0,4.83426,8.61585289602
 08/04  07:00:00,748.272352933,72.9411080053,578.10314144,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,918.529012206,74.9473332124,621.987281495,0.0,122.71106,84.617158233,32.8633202382,0.0,24.1713,8.69202023816
 08/04  09:00:00,954.271104569,75.6772089314,656.99407305,0.0,122.71106,84.617158233,32.8218550528,0.0,24.1713,8.65055505281
 08/04  10:00:00,977.202033958,76.1775923244,675.450455015,0.0,122.71106,88.818015033,44.9073270169,0.0,36.25695,8.65037701693
 08/04  11:00:00,998.244943028,77.5272940211,694.219976147,0.0,122.71106,88.818015033,44.9071495206,0.0,36.25695,8.65019952059
 08/04  12:00:00,988.347024534,78.7788808148,683.458590277,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,963.61520491,79.404562562,661.918904551,0.0,122.71106,84.617158233,32.8412756682,0.0191178739761,24.1713,8.65085779419
 08/04  14:00:00,951.216774136,80.3016766613,648.927513905,0.0,122.71106,84.617158233,32.8219779739,0.0,24.1713,8.65067797391
 08/04  15:00:00,950.554174924,80.6307255455,654.547299386,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,946.02805207,80.6163645098,655.00182495,0.0,122.71106,73.183824,13.4645906179,0.0,4.83426,8.63033061793
 08/04  17:00:00,917.240482922,78.467725754,661.973206696,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,837.147975832,72.7697296493,587.800595034,0.0,122.71106,39.942024,13.5809723931,0.0899974936644,4.83426,8.65671489945
 08/04  19:00:00,838.352849338,72.7697296493,589.361652934,0.0,122.71106,39.942024,13.5083716283,0.0,4.83426,8.67411162832
 08/04  20:00:00,744.651829371,72.7697296493,572.304418873,0.0,43.513341876,39.942024,13.4996745807,0.0,4.83426,8.66541458067
 08/04  21:00:00,105.115330923,0.0,0.0,0.0,43.513341876,39.243024,13.4978356779,0.0,4.83426,8.66357567792
 08/04  22:00:00,105.105560307,0.0,0.0,0.0,43.513341876,39.243024,13.4704038671,0.0,4.83426,8.63614386705
 08/04  23:00:00,105.929199376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,105.048799812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.002478292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.973847745,0.0,0.0,0.0,43.513341876,39.243024,13.4442930631,0.0,4.83426,8.61003306312
 08/05  03:00:00,104.948646361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.441168906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.389399838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,102.374604387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.2944281471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.3617097216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.4594227649,0.0,0.0,0.0,43.513341876,39.243024,13.4500023203,0.0,4.83426,8.61574232031
 08/05  10:00:00,87.4768269864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.2823976748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,87.4685334176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,356.66086921,2.61414370966,262.716167781,0.0,43.513341876,39.243024,13.4443718881,0.0,4.83426,8.61011188808
 08/05  14:00:00,381.285743627,2.8179005032,287.386252258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,380.727133525,2.73005691079,287.383930609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,535.007155791,8.93416400135,434.271218881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,452.548221171,7.01324899938,354.572695252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,548.192401825,9.25669457116,447.119260877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,500.565212517,8.08716157311,400.535683854,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,488.509400993,3.63234588029,389.845827877,0.0,43.513341876,39.243024,13.4443526455,0.0,4.83426,8.61009264553
 08/05  21:00:00,411.388965013,2.61637747852,300.050717689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,144.58438184,0.353390399737,38.7515077301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,181.209372578,0.698484953437,73.8408033299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.999466025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.976688806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.959300203,0.0,0.0,0.0,43.513341876,39.243024,13.4442582255,0.0,4.83426,8.60999822551
 08/06  03:00:00,104.945532448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.417430012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.366825678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,102.384057867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.3090400502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.3705316438,0.0,0.0,0.0,43.513341876,39.243024,13.4501651714,0.0,4.83426,8.61590517136
 08/06  09:00:00,87.4705584283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,196.473293777,1.05293843183,106.708935311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,252.628638989,6.24471073096,156.390586941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,414.999539512,7.5550040449,316.722378921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,492.920558379,11.174227793,390.306032808,0.0,43.513341876,39.243024,13.4500545605,0.0,4.83426,8.61579456046
 08/06  14:00:00,513.233816294,10.2201495794,411.556606255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,593.935204387,12.7351795123,488.880008053,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,592.689072175,27.4801991096,473.167684358,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,627.12960986,28.3792702369,506.565707269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,563.337305523,10.5914169785,460.871858039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,603.934205861,28.7999073142,482.477991541,0.0,43.513341876,39.243024,13.4443620994,0.0,4.83426,8.61010209936
 08/06  20:00:00,523.687418851,8.70753523539,416.816907429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,542.694937129,3.73218554751,428.758051796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,437.983257833,2.69575256278,326.701397694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,419.607111501,2.59686758512,307.75432177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,256.259695696,1.35474154151,148.187943026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,143.249018108,0.349242476718,37.4510925958,0.0,43.513341876,39.243024,13.4500857963,0.0,4.83426,8.61582579634
 08/07  02:00:00,104.997643879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.96676876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.445877585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.376651751,0.0,0.0,0.0,43.513341876,39.243024,13.4499654586,0.0,4.83426,8.6157054586
 08/07  06:00:00,584.403792827,72.7697296493,403.584770704,0.0,43.513341876,39.942024,4.97993352306,0.125673523058,4.83426,0.02
 08/07  07:00:00,605.832292434,72.7860006038,439.726204049,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  08:00:00,836.839680194,73.9348222242,543.702759357,0.0,122.71106,84.617158233,41.5344788592,0.0,24.1713,17.3631788592
 08/07  09:00:00,906.192620952,74.7884797053,610.933110423,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,961.381501608,75.5372003102,660.786888177,0.0,122.71106,88.818015033,44.9072499313,0.0,36.25695,8.6502999313
 08/07  11:00:00,998.490351287,76.6958899701,696.076853536,0.0,122.71106,88.818015033,44.9070574153,0.0,36.25695,8.65010741527
 08/07  12:00:00,1012.67197743,78.4694925718,709.472590277,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1001.41571194,80.5632187064,700.305717577,0.0,122.71106,84.617158233,32.8405040989,0.0184543237515,24.1713,8.6507497751
 08/07  14:00:00,1014.5059106,82.5134960014,711.545687572,0.0,122.71106,84.617158233,32.8218562003,0.0,24.1713,8.65055620027
 08/07  15:00:00,1014.73498177,84.2326421858,716.241938556,0.0,122.71106,78.0003075165,13.4846245299,0.0,4.83426,8.65036452986
 08/07  16:00:00,1000.66788212,85.6226196554,705.546296572,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,965.563807019,84.4014818334,704.798605387,0.0,122.71106,39.942024,13.4644911069,0.0,4.83426,8.63023110692
 08/07  18:00:00,906.95505402,72.7697296493,657.692072006,0.0,122.71106,39.942024,4.86858520836,0.014325208363,4.83426,0.02
 08/07  19:00:00,894.49013572,72.7697296493,644.058335389,0.0,122.71106,39.942024,13.5074220133,0.0,4.83426,8.67316201327
 08/07  20:00:00,768.359991629,72.7697296493,591.885654583,0.0,43.513341876,39.942024,13.4990103352,0.0,4.83426,8.66475033519
 08/07  21:00:00,389.847262473,2.52288496931,278.20922214,0.0,43.513341876,39.243024,13.4985438089,0.0,4.83426,8.66428380891
 08/07  22:00:00,447.706075438,2.69982785604,335.56365686,0.0,43.513341876,39.243024,13.4689634473,0.0,4.83426,8.63470344726
 08/07  23:00:00,205.553993219,0.703540675781,97.8418020413,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,153.138451287,0.349242476718,47.2249809237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.002301577,0.0,0.0,0.0,43.513341876,39.243024,13.4499710827,0.0,4.83426,8.61571108272
 08/08  02:00:00,104.974840811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.975447368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.594213497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.182218839,0.0,0.0,0.0,43.513341876,39.243024,13.4501218885,0.0,4.83426,8.61586188851
 08/08  06:00:00,719.25680272,72.7697296493,535.165477488,0.0,43.513341876,39.942024,4.87363206858,0.0193720685849,4.83426,0.02
 08/08  07:00:00,701.936886202,72.7698878718,533.204147937,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,847.215247426,73.6605902964,552.263965775,0.0,122.71106,84.617158233,41.5340759187,0.0,24.1713,17.3627759187
 08/08  09:00:00,897.110936506,74.4768792417,601.017683999,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,941.381179491,74.9317861034,641.095811067,0.0,122.71106,88.818015033,44.9073735417,0.0,36.25695,8.65042354175
 08/08  11:00:00,973.613046412,75.6607244582,671.132583624,0.0,122.71106,88.818015033,44.9071770835,0.0,36.25695,8.65022708351
 08/08  12:00:00,998.689269432,76.6896658339,695.382086238,0.0,122.71106,88.818015033,42.0036153155,0.0,36.25695,5.74666531547
 08/08  13:00:00,1003.84880967,77.8413692418,703.263181234,0.0,122.71106,84.617158233,27.1113206657,0.0179701461083,24.1713,2.92205051963
 08/08  14:00:00,995.463316162,79.3400328173,693.204998863,0.0,122.71106,84.617158233,32.821969769,0.0,24.1713,8.65066976896
 08/08  15:00:00,973.273284017,79.4766804831,677.839699273,0.0,122.71106,78.0003075165,13.4847336256,0.0,4.83426,8.65047362557
 08/08  16:00:00,962.959544247,79.6837132692,672.865551343,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,936.173058018,79.0823202853,680.292435774,0.0,122.71106,39.942024,13.464609891,0.0,4.83426,8.630349891
 08/08  18:00:00,861.624319144,72.7697296493,611.997028641,0.0,122.71106,39.942024,4.95315229757,0.0988922975731,4.83426,0.02
 08/08  19:00:00,858.419117071,72.7697296493,608.260883495,0.0,122.71106,39.942024,13.507511566,0.0,4.83426,8.67325156601
 08/08  20:00:00,763.909124896,72.7697296493,587.04581412,0.0,43.513341876,39.942024,13.4991033392,0.0,4.83426,8.66484333919
 08/08  21:00:00,105.198028058,0.0,0.0,0.0,43.513341876,39.243024,13.499565321,0.0,4.83426,8.66530532105
 08/08  22:00:00,264.273218676,1.05232405096,156.734112651,0.0,43.513341876,39.243024,13.4702195964,0.0,4.83426,8.63595959644
 08/08  23:00:00,106.009878899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,105.139883699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.118047685,0.0,0.0,0.0,43.513341876,39.243024,13.450080954,0.0,4.83426,8.61582095401
 08/09  02:00:00,105.10486462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.083695411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.615385881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.554135366,0.0,0.0,0.0,43.513341876,39.243024,13.4499576331,0.0,4.83426,8.6156976331
 08/09  06:00:00,713.414229109,72.7697296493,527.257018096,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  07:00:00,729.335550389,72.9429725636,559.194769431,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  08:00:00,876.967908829,74.7905416811,580.837390105,0.0,122.71106,84.617158233,41.5345391125,0.0,24.1713,17.3632391125
 08/09  09:00:00,886.591449586,75.0381554229,590.037213291,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,888.306197843,75.3324304319,587.075508053,0.0,122.71106,88.818015033,44.9074529408,0.0,36.25695,8.65050294084
 08/09  11:00:00,907.304121447,75.8877054905,604.514831141,0.0,122.71106,88.818015033,44.9072528671,0.0,36.25695,8.65030286706
 08/09  12:00:00,936.061098825,76.9176935741,632.792291521,0.0,122.71106,88.818015033,44.907054577,0.0,36.25695,8.65010457699
 08/09  13:00:00,947.287859436,77.9855494344,646.761596286,0.0,122.71106,84.617158233,24.2089603748,0.0176603748137,24.1713,0.02
 08/09  14:00:00,967.106423279,79.2150325337,664.95527092,0.0,122.71106,84.617158233,32.8220406996,0.0,24.1713,8.65074069962
 08/09  15:00:00,974.843226251,80.358884365,678.132722632,0.0,122.71106,78.0003075165,13.4848002752,0.0,4.83426,8.65054027515
 08/09  16:00:00,979.403692349,81.802829182,686.212962855,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,941.536310047,80.8993307326,683.096199171,0.0,122.71106,39.942024,13.464177664,0.0,4.83426,8.62991766401
 08/09  18:00:00,864.246568953,72.7697296493,614.755839236,0.0,122.71106,39.942024,4.86862451279,0.0143645127885,4.83426,0.02
 08/09  19:00:00,834.016757152,72.7697296493,583.928787448,0.0,122.71106,39.942024,13.5075623654,0.0,4.83426,8.67330236539
 08/09  20:00:00,725.05051089,72.7697296493,548.767493489,0.0,43.513341876,39.942024,13.5102194687,0.011010729493,4.83426,8.66494873922
 08/09  21:00:00,105.379855111,0.0,0.0,0.0,43.513341876,39.243024,13.4996122225,0.0,4.83426,8.66535222254
 08/09  22:00:00,104.996504089,0.0,0.0,0.0,43.513341876,39.243024,13.4702795727,0.0,4.83426,8.63601957267
 08/09  23:00:00,105.851628042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.990365239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.980489171,0.0,0.0,0.0,43.513341876,39.243024,13.4484981595,0.0,4.83426,8.61423815947
 08/10  02:00:00,104.956500446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.934515374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.447512478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.433129806,0.0,0.0,0.0,43.513341876,39.243024,13.450022962,0.0,4.83426,8.61576296196
 08/10  06:00:00,717.190317364,72.7697296493,533.743939358,0.0,43.513341876,39.942024,4.8726549582,0.0183949582008,4.83426,0.02
 08/10  07:00:00,702.221378313,72.7697296493,533.923819684,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,825.571609604,73.2115688005,532.524629019,0.0,122.71106,84.617158233,41.5345912223,0.0,24.1713,17.3632912223
 08/10  09:00:00,839.124723647,73.7128324967,545.162952824,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,871.250400438,74.1802845505,572.166527454,0.0,122.71106,88.818015033,44.9074950589,0.0,36.25695,8.65054505892
 08/10  11:00:00,891.117531585,74.6689110297,590.696333266,0.0,122.71106,88.818015033,44.9072918807,0.0,36.25695,8.6503418807
 08/10  12:00:00,902.514063627,75.2290131769,602.07741331,0.0,122.71106,88.818015033,44.9070907531,0.0,36.25695,8.65014075309
 08/10  13:00:00,910.548135209,75.915640489,614.508317159,0.0,122.71106,84.617158233,24.2089912356,0.017691235569,24.1713,0.02
 08/10  14:00:00,918.446041311,76.9625059396,621.520634294,0.0,122.71106,84.617158233,32.8220748637,0.0,24.1713,8.65077486368
 08/10  15:00:00,919.306566158,78.2861678405,627.470112296,0.0,122.71106,78.0003075165,13.4848311103,0.0,4.83426,8.6505711103
 08/10  16:00:00,911.115192725,78.9197021965,623.876176139,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,880.386529792,78.0327144612,627.605810002,0.0,122.71106,39.942024,13.4642150062,0.0,4.83426,8.62995500625
 08/10  18:00:00,803.154098744,72.7697296493,555.275972975,0.0,122.71106,39.942024,4.91891421138,0.0646542113821,4.83426,0.02
 08/10  19:00:00,808.65100043,72.7697296493,559.980729518,0.0,122.71106,39.942024,13.5082474248,0.0,4.83426,8.67398742478
 08/10  20:00:00,730.164404099,72.7697296493,555.04226001,0.0,43.513341876,39.942024,13.4991723613,0.0,4.83426,8.66491236127
 08/10  21:00:00,105.370906192,0.0,0.0,0.0,43.513341876,39.243024,13.4980186428,0.0,4.83426,8.66375864276
 08/10  22:00:00,104.994256904,0.0,0.0,0.0,43.513341876,39.243024,13.4703040084,0.0,4.83426,8.63604400838
 08/10  23:00:00,105.859133759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.974054936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.948531802,0.0,0.0,0.0,43.513341876,39.243024,13.4499072898,0.0,4.83426,8.6156472898
 08/11  02:00:00,104.9156006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.887240183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.350548799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.979580721,0.0,0.0,0.0,43.513341876,39.243024,13.4500513629,0.0,4.83426,8.61579136292
 08/11  06:00:00,480.401443824,72.7697296493,300.067323549,0.0,43.513341876,39.942024,4.93994043168,0.0856804316831,4.83426,0.02
 08/11  07:00:00,467.808550738,72.7697296493,303.349925963,0.0,43.513341876,39.942024,51.0953235796,46.2410635796,4.83426,0.02
 08/11  08:00:00,665.693048599,72.8689351158,376.208649261,0.0,122.71106,84.617158233,41.5345848973,0.0,24.1713,17.3632848973
 08/11  09:00:00,762.914783422,73.1861843663,472.270183686,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,866.510148285,73.704568496,570.150179932,0.0,122.71106,88.818015033,44.9075044373,0.0,36.25695,8.65055443728
 08/11  11:00:00,905.310555415,74.2991407714,606.708065579,0.0,122.71106,88.818015033,44.9072989584,0.0,36.25695,8.65034895839
 08/11  12:00:00,940.229165873,75.2477824221,641.788232741,0.0,122.71106,88.818015033,44.9070956202,0.0,36.25695,8.65014562022
 08/11  13:00:00,951.895570016,76.5640241856,655.939817074,0.0,122.71106,84.617158233,24.2086537907,0.0173537907161,24.1713,0.02
 08/11  14:00:00,960.084463837,77.9650185636,662.61195667,0.0,122.71106,84.617158233,32.8220776562,0.0,24.1713,8.65077765622
 08/11  15:00:00,954.502409508,79.1241348708,662.563866837,0.0,122.71106,78.0003075165,13.4848314894,0.0,4.83426,8.65057148942
