Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  16:00:00,946.568753824,80.2469728635,658.508782563,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,911.448790042,79.4290963316,657.680857159,0.0,122.71106,39.942024,13.464220799,0.0,4.83426,8.62996079899
 08/11  18:00:00,844.431816259,72.7697296493,597.537903962,0.0,122.71106,39.942024,4.9394050382,0.085145038202,4.83426,0.02
 08/11  19:00:00,850.09608025,72.7697296493,603.302442728,0.0,122.71106,39.942024,13.5075693758,0.0,4.83426,8.67330937579
 08/11  20:00:00,752.411005501,72.7697296493,579.056996853,0.0,43.513341876,39.942024,13.5124366526,0.013271504564,4.83426,8.66490514801
 08/11  21:00:00,104.987856727,0.0,0.0,0.0,43.513341876,39.243024,13.4986710525,0.0,4.83426,8.66441105249
 08/11  22:00:00,105.000809792,0.0,0.0,0.0,43.513341876,39.243024,13.4702997209,0.0,4.83426,8.63603972088
 08/11  23:00:00,105.877419916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,105.006271979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.989122604,0.0,0.0,0.0,43.513341876,39.243024,13.4443095945,0.0,4.83426,8.61004959449
 08/12  02:00:00,104.906070573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.858139433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.355070569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.318224959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,102.329335809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.2649104816,0.0,0.0,0.0,43.513341876,39.243024,13.4442901713,0.0,4.83426,8.61003017134
 08/12  08:00:00,87.3374019921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.4565026424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,169.971603294,0.704691205958,80.8663099751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,176.245749337,5.50866528709,81.5176210922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,431.130817491,9.67359598554,330.709392302,0.0,43.513341876,39.243024,13.4483685108,0.0,4.83426,8.61410851085
 08/12  13:00:00,463.820661962,9.09662885901,363.788036732,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,561.765773851,12.0835402471,457.827539313,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,557.228779275,10.6208060287,454.750367533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,628.163732041,24.9490509331,510.8831463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,619.264340992,26.4477459688,500.85431059,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,634.598149153,28.3491443731,514.093581251,0.0,43.513341876,39.243024,13.4443328078,0.0,4.83426,8.61007280779
 08/12  19:00:00,591.621216683,27.2022091933,471.979622536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,570.167035776,8.49253108067,462.979072022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,546.898307209,7.70820949131,429.064740406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,502.517545216,3.08593883882,390.154856002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,395.088383768,2.41184130879,283.649825992,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,131.074184436,0.228838507286,25.5563112271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,198.615393912,1.0511309324,91.5166470742,0.0,43.513341876,39.243024,13.4443483477,0.0,4.83426,8.61008834768
 08/13  02:00:00,104.900713184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.896555514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.439657455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.418511732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,102.42777006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.3606718617,0.0,0.0,0.0,43.513341876,39.243024,13.4441850438,0.0,4.83426,8.60992504375
 08/13  08:00:00,87.4326054561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.4948021243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.556928466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,481.654572668,2.97946821171,386.487926187,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,432.035167795,2.63876973719,338.61422517,0.0,43.513341876,39.243024,13.450096717,0.0,4.83426,8.61583671698
 08/13  13:00:00,440.150342216,6.51633790217,342.746152501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,556.342388441,9.46363694132,454.820972583,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,549.793633619,9.84619330251,447.732565541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,581.872180788,11.400146521,478.039578471,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,582.971001562,10.1851476904,480.496425186,0.0,43.513341876,39.243024,13.4443347804,0.0,4.83426,8.61007478037
 08/13  18:00:00,586.4664736,10.1858573627,483.982628521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,553.461026806,10.0650758068,450.837959087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,432.151772042,3.07175871399,331.79820024,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,481.604148762,3.38372555665,368.965992452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,465.629194763,3.05749194464,353.947662703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,412.053541718,2.52511991804,300.601817565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,202.927748584,0.787674322461,96.0478568024,0.0,43.513341876,39.243024,13.4443497884,0.0,4.83426,8.6100897884
 08/14  01:00:00,242.467131044,1.12225158675,134.872876377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,105.067434009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,105.057436043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.610330711,0.0,0.0,0.0,43.513341876,39.243024,13.4499708006,0.0,4.83426,8.61571080061
 08/14  05:00:00,105.561105498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,715.597141974,72.7697296493,529.533378377,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  07:00:00,714.123506085,73.0958345359,542.832635529,0.0,43.513341876,39.942024,13.4641343717,0.0,4.83426,8.62987437172
 08/14  08:00:00,893.04646031,75.2972170975,596.046858499,0.0,122.71106,84.617158233,32.8623072083,0.0,24.1713,8.69100720832
 08/14  09:00:00,938.619826326,75.9849051323,640.781954527,0.0,122.71106,84.617158233,32.821465253,0.0,24.1713,8.65016525303
 08/14  10:00:00,979.174317425,76.7755386804,676.060301405,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1006.47709804,77.6361040732,701.515838355,0.0,122.71106,88.818015033,44.9069095662,0.0,36.25695,8.64995956621
 08/14  12:00:00,1024.43332357,79.5426114462,718.06125096,0.0,122.71106,88.818015033,44.907534923,0.0,36.25695,8.65058492302
 08/14  13:00:00,1026.58978053,81.813124394,721.906839964,0.0,122.71106,84.617158233,24.2088585913,0.017558591261,24.1713,0.02
 08/14  14:00:00,1026.84066014,83.535881445,720.542287794,0.0,122.71106,84.617158233,32.821677025,0.0,24.1713,8.65037702498
 08/14  15:00:00,1023.25296002,84.9693272032,722.079102038,0.0,122.71106,78.0003075165,13.4844308362,0.0,4.83426,8.65017083625
 08/14  16:00:00,1010.70296537,86.0609191898,713.538818283,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,968.291142879,83.3978437255,707.226181908,0.0,122.71106,39.942024,13.4644905328,0.0,4.83426,8.63023053283
 08/14  18:00:00,908.730816394,72.7697296493,658.277024417,0.0,122.71106,39.942024,13.5047147004,0.0143123093073,4.83426,8.6561423911
 08/14  19:00:00,910.759764488,72.7697296493,659.392216799,0.0,122.71106,39.942024,13.5079752414,0.0,4.83426,8.67371524138
 08/14  20:00:00,791.190924871,72.7697296493,610.677097113,0.0,43.513341876,39.942024,13.4988646913,0.0,4.83426,8.66460469129
 08/14  21:00:00,411.539112588,2.58854098041,300.43283264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,375.107755088,2.34723377649,264.909885326,0.0,43.513341876,39.243024,13.4703990014,0.0,4.83426,8.63613900139
 08/14  23:00:00,346.745864532,2.10552150721,236.186417587,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,218.734962982,0.873106191796,111.598063995,0.0,43.513341876,39.243024,13.4501149816,0.0,4.83426,8.61585498159
 08/15  01:00:00,105.115510636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,105.073107472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.036629226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.685180834,0.0,0.0,0.0,43.513341876,39.243024,13.4499797387,0.0,4.83426,8.61571973874
 08/15  05:00:00,107.265592985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,720.753572299,72.7697296493,532.631513785,0.0,43.513341876,39.942024,4.86899521763,0.0147352176275,4.83426,0.02
 08/15  07:00:00,704.530861687,72.7804052234,535.194077185,0.0,43.513341876,39.942024,13.4641425783,0.0,4.83426,8.62988257827
 08/15  08:00:00,877.697951122,74.1301036381,582.235579297,0.0,122.71106,84.617158233,32.8623125179,0.0,24.1713,8.69101251787
 08/15  09:00:00,932.043133904,75.0246747904,636.327525964,0.0,122.71106,84.617158233,32.8214714096,0.0,24.1713,8.65017140958
 08/15  10:00:00,965.972843908,75.7469080839,664.49632413,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,1002.56170506,76.9403610147,698.239347585,0.0,122.71106,88.818015033,44.9069152663,0.0,36.25695,8.64996526628
 08/15  12:00:00,1026.96114484,78.8577234418,720.8425778,0.0,122.71106,88.818015033,44.9075403657,0.0,36.25695,8.65059036566
 08/15  13:00:00,1034.36884223,81.3261104917,729.586270707,0.0,122.71106,84.617158233,24.2083865494,0.0170865494448,24.1713,0.02
 08/15  14:00:00,1042.87711389,83.4794622134,735.701433705,0.0,122.71106,84.617158233,32.8216820586,0.0,24.1713,8.65038205865
 08/15  15:00:00,1035.89432425,85.1060341476,733.728054285,0.0,122.71106,78.0003075165,13.4844355288,0.0,4.83426,8.65017552877
 08/15  16:00:00,1030.81334226,86.3513883785,732.29891868,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,996.729430217,84.6713679537,733.436166227,0.0,122.71106,39.942024,13.4644959822,0.0,4.83426,8.63023598218
 08/15  18:00:00,932.158441439,72.7697296493,681.351326113,0.0,122.71106,39.942024,13.5044584326,0.0140520232314,4.83426,8.65614640932
 08/15  19:00:00,923.863646758,72.7697296493,673.15747109,0.0,122.71106,39.942024,13.5079782385,0.0,4.83426,8.67371823845
 08/15  20:00:00,796.162859841,72.7697296493,616.134938069,0.0,43.513341876,39.942024,13.4988676714,0.0,4.83426,8.66460767145
 08/15  21:00:00,400.579506495,2.74733778736,289.555196552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,383.038038274,2.80013575979,271.847459265,0.0,43.513341876,39.243024,13.4703943239,0.0,4.83426,8.63613432385
 08/15  23:00:00,214.339413985,0.703792082128,106.579431719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,160.392147099,0.349242476718,54.3994141252,0.0,43.513341876,39.243024,13.4501179426,0.0,4.83426,8.61585794257
 08/16  01:00:00,105.072680612,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.072382574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.062093679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.587384659,0.0,0.0,0.0,43.513341876,39.243024,13.4499847618,0.0,4.83426,8.6157247618
 08/16  05:00:00,105.536279461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,721.923097878,72.7697296493,533.372343141,0.0,43.513341876,39.942024,4.86224937435,0.00798937435172,4.83426,0.02
 08/16  07:00:00,746.1805857,72.8178432459,576.155780721,0.0,43.513341876,39.942024,13.4641480389,0.0,4.83426,8.62988803887
 08/16  08:00:00,927.70608241,74.6634433931,632.463494919,0.0,122.71106,84.617158233,32.8623199222,0.0,24.1713,8.69101992224
 08/16  09:00:00,954.80022856,75.426995374,658.528323072,0.0,122.71106,84.617158233,32.821478014,0.0,24.1713,8.65017801403
 08/16  10:00:00,985.836918408,76.2712265721,684.243652107,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,1010.16339352,77.1818574648,706.351403878,0.0,122.71106,88.818015033,44.9069220663,0.0,36.25695,8.64997206625
 08/16  12:00:00,1025.33982463,78.9744951547,719.81890699,0.0,122.71106,88.818015033,44.9075474838,0.0,36.25695,8.65059748375
 08/16  13:00:00,1034.17978726,81.2310163857,729.940041527,0.0,122.71106,84.617158233,24.2084518532,0.0171518531826,24.1713,0.02
 08/16  14:00:00,1048.43455695,83.0765908233,742.111732405,0.0,122.71106,84.617158233,32.8216892925,0.0,24.1713,8.65038929251
 08/16  15:00:00,1050.14413527,84.9750375445,748.354648218,0.0,122.71106,78.0003075165,13.4844429103,0.0,4.83426,8.65018291032
 08/16  16:00:00,1042.94498999,86.3647181623,744.667298441,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,1004.76325023,84.7076491583,741.855457526,0.0,122.71106,39.942024,13.4645029938,0.0,4.83426,8.63024299381
 08/16  18:00:00,951.687326788,72.7697296493,701.295132926,0.0,122.71106,39.942024,13.5044646566,0.0140503865961,4.83426,8.65615427
 08/16  19:00:00,943.463788698,72.7697296493,692.195526777,0.0,122.71106,39.942024,13.5079867895,0.0,4.83426,8.67372678949
 08/16  20:00:00,821.259045615,72.7697296493,640.966443223,0.0,43.513341876,39.942024,13.4988760117,0.0,4.83426,8.66461601165
 08/16  21:00:00,412.147223688,2.62214207733,301.041459106,0.0,43.513341876,39.243024,5.27098464765,0.0,4.83426,0.43672464765
 08/16  22:00:00,463.720972078,3.06821162104,352.044951065,0.0,43.513341876,39.243024,13.0547167172,0.0,4.83426,8.22045671724
 08/16  23:00:00,392.478964689,2.23347611352,281.472328115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,364.540383783,1.92917672194,254.803987988,0.0,43.513341876,39.243024,13.4501215093,0.0,4.83426,8.6158615093
 08/17  01:00:00,263.876188682,1.05110897203,156.081338095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,105.104546404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.104983811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.628759389,0.0,0.0,0.0,43.513341876,39.243024,13.4499921177,0.0,4.83426,8.61573211771
 08/17  05:00:00,105.552162923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,709.75552207,72.7697296493,521.081636732,0.0,43.513341876,39.942024,4.85887125477,0.00461125476605,4.83426,0.02
 08/17  07:00:00,698.346243125,72.8836379796,528.239385746,0.0,43.513341876,39.942024,13.4641572474,0.0,4.83426,8.62989724738
 08/17  08:00:00,873.265291206,74.6534240115,576.748832729,0.0,122.71106,84.617158233,32.862336475,0.0,24.1713,8.69103647502
 08/17  09:00:00,908.732561466,75.2607560015,611.014405075,0.0,122.71106,84.617158233,32.8214909615,0.0,24.1713,8.65019096154
 08/17  10:00:00,924.85952616,75.7050249617,622.410847006,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,958.293124062,77.1595182035,653.164072542,0.0,122.71106,88.818015033,44.9069355994,0.0,36.25695,8.64998559944
 08/17  12:00:00,995.095642961,79.0364883656,688.823352012,0.0,122.71106,88.818015033,44.9075619734,0.0,36.25695,8.65061197339
 08/17  13:00:00,1006.57783705,81.0484359281,702.88830099,0.0,122.71106,84.617158233,24.2086464847,0.017346484652,24.1713,0.02
 08/17  14:00:00,1019.11599568,82.9063966289,713.909127224,0.0,122.71106,84.617158233,32.8217043386,0.0,24.1713,8.65040433862
 08/17  15:00:00,1011.74611952,84.2451499084,712.140100725,0.0,122.71106,78.0003075165,13.4844585535,0.0,4.83426,8.65019855345
 08/17  16:00:00,1006.03290393,85.1721061071,711.526973209,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,975.799715549,83.5964313004,717.140851089,0.0,122.71106,39.942024,13.4645171954,0.0,4.83426,8.63025719539
 08/17  18:00:00,914.411929128,72.7697296493,667.299296936,0.0,122.71106,39.942024,13.5046410105,0.0142094373505,4.83426,8.65617157312
 08/17  19:00:00,902.295115749,72.7697296493,654.805406791,0.0,122.71106,39.942024,13.50800652,0.0,4.83426,8.67374652004
 08/17  20:00:00,760.119135994,72.7697296493,583.145048749,0.0,43.513341876,39.942024,13.5366106022,0.0371302541795,4.83426,8.66522034807
 08/17  21:00:00,261.909645376,1.73750094172,153.029275998,0.0,43.513341876,39.243024,7.5946850115,0.0,4.83426,2.7604250115
 08/17  22:00:00,193.834521096,1.00642693847,86.8033060964,0.0,43.513341876,39.243024,10.7374531775,0.0,4.83426,5.90319317747
 08/17  23:00:00,105.834386652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.931131676,0.0,0.0,0.0,43.513341876,39.243024,13.4483771882,0.0,4.83426,8.61411718823
 08/18  01:00:00,104.903026314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.873068743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.849466347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.206155969,0.0,0.0,0.0,43.513341876,39.243024,13.4500032606,0.0,4.83426,8.61574326058
 08/18  05:00:00,106.877677452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,422.940445297,72.7697296493,240.361082622,0.0,43.513341876,39.942024,4.9585305796,0.104270579604,4.83426,0.02
 08/18  07:00:00,396.045972206,72.7697296493,232.430787433,0.0,43.513341876,39.942024,140.168492174,126.704320573,4.83426,8.62991160022
 08/18  08:00:00,701.976239596,73.0206191532,411.997747683,0.0,122.71106,84.617158233,33.3314849479,0.468279737869,24.1713,8.69190521004
 08/18  09:00:00,869.078397746,73.4801610666,576.826915377,0.0,122.71106,84.617158233,32.8215092407,0.0,24.1713,8.65020924067
 08/18  10:00:00,933.887437299,73.8964722153,636.721951807,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  11:00:00,976.35730697,74.682653912,677.421200974,0.0,122.71106,88.818015033,44.906956265,0.0,36.25695,8.65000626499
 08/18  12:00:00,992.021450609,75.9263184181,692.589695491,0.0,122.71106,88.818015033,44.9075846834,0.0,36.25695,8.6506346834
 08/18  13:00:00,1000.36832275,77.7236621042,703.081059856,0.0,122.71106,84.617158233,24.2084594147,0.0171594146546,24.1713,0.02
 08/18  14:00:00,1016.56381648,79.1294920165,717.536823064,0.0,122.71106,84.617158233,32.821728187,0.0,24.1713,8.65042818696
 08/18  15:00:00,1017.90727451,80.9063230437,723.548536969,0.0,122.71106,78.0003075165,13.4844835093,0.0,4.83426,8.65022350931
 08/18  16:00:00,1000.7595669,82.4985759997,709.905851563,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,968.239167611,81.5922583571,711.474105812,0.0,122.71106,39.942024,13.4645396912,0.0,4.83426,8.63027969122
 08/18  18:00:00,913.354654411,72.7697296493,665.289546854,0.0,122.71106,39.942024,13.5048527855,0.0143933677301,4.83426,8.65619941778
 08/18  19:00:00,900.885012918,72.7697296493,652.571603555,0.0,122.71106,39.942024,13.508038539,0.0,4.83426,8.67377853896
 08/18  20:00:00,757.793952356,72.7697296493,579.760398955,0.0,43.513341876,39.942024,13.5230161798,0.0235050048015,4.83426,8.66525117501
 08/18  21:00:00,343.263826529,1.97155338527,233.635266818,0.0,43.513341876,39.243024,11.2427121776,0.0,4.83426,6.40845217757
 08/18  22:00:00,223.1689814,1.05669453731,115.741110045,0.0,43.513341876,39.243024,7.10116537222,0.0,4.83426,2.26690537222
 08/18  23:00:00,105.88869083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,105.00222415,0.0,0.0,0.0,43.513341876,39.243024,13.4498759663,0.0,4.83426,8.61561596627
 08/19  01:00:00,104.982208767,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.937222397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.909313507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.410520238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.361387929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,105.348280536,0.0,0.0,0.0,43.513341876,39.243024,13.444198099,0.0,4.83426,8.60993809898
 08/19  07:00:00,87.2903937538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.3856471565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.4929311363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,211.216795496,1.05350950883,121.315521917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,174.424683624,3.90599522123,81.282436279,0.0,43.513341876,39.243024,13.4499665556,0.0,4.83426,8.6157065556
 08/19  12:00:00,428.065742332,8.34947416354,328.790248579,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,484.028934638,8.84372128554,383.808318695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,513.382902678,11.9529806795,409.871311305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,567.610741311,10.9726682226,464.581125096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,581.364526002,24.7237497919,464.719711823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,596.592389421,23.334406593,481.327905685,0.0,43.513341876,39.243024,13.444348715,0.0,4.83426,8.61008871504
 08/19  18:00:00,562.307134184,24.4331013737,446.200815567,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,497.986625228,8.10308657932,397.851545857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,358.027670039,3.69854507167,254.732783815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,266.143403113,2.96026689816,155.963662297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,145.340387367,0.844776414989,39.0743066215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.745436382,0.0,0.0,0.0,43.513341876,39.243024,13.4442934604,0.0,4.83426,8.6100334604
 08/19  24:00:00,104.882069173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.854286839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.84371961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.839917634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.339164946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.33812715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,105.366126672,0.0,0.0,0.0,43.513341876,39.243024,13.444277557,0.0,4.83426,8.61001755701
 08/20  07:00:00,87.2904357144,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.3175529403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.4365951932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,169.265069335,1.05551358738,79.8015725813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,176.148073302,5.6764159277,81.2433990644,0.0,43.513341876,39.243024,13.4500769586,0.0,4.83426,8.61581695856
 08/20  12:00:00,371.949371922,6.84363685169,274.788949979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,481.8275821,10.4904106638,380.099293283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,535.39454443,10.6481124405,433.126793676,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,600.323512226,12.7768240268,495.463814403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,612.036995489,27.561950916,492.559899009,0.0,43.513341876,39.243024,13.4443315855,0.0,4.83426,8.61007158547
 08/20  17:00:00,635.553477126,28.4223807516,515.111130462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,597.447148747,24.3242791286,481.342441768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,597.137788411,11.2176317259,492.865093251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,584.501405401,5.95054288691,476.379622733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,505.636716512,3.80610795316,392.103806353,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,410.737762929,3.03457076005,299.370154455,0.0,43.513341876,39.243024,13.4443504504,0.0,4.83426,8.61009045036
 08/20  23:00:00,289.082092733,1.9669127069,179.257840019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,193.598651168,0.99114407349,86.6045705819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,165.691492942,0.698484953437,59.3089263973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.973091981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.948713974,0.0,0.0,0.0,43.513341876,39.243024,13.4499717194,0.0,4.83426,8.61571171939
 08/21  04:00:00,105.487771728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.454642396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,593.500814838,72.7697296493,409.74528793,0.0,43.513341876,39.942024,4.93965736934,0.0853973693433,4.83426,0.02
 08/21  07:00:00,629.421544794,72.8092347054,463.225543331,0.0,43.513341876,39.942024,13.4644954323,0.0,4.83426,8.63023543231
 08/21  08:00:00,846.252672575,74.0200053842,553.367764889,0.0,122.71106,84.617158233,32.8622785684,0.0,24.1713,8.69097856843
 08/21  09:00:00,838.912602569,74.2583334749,544.200149377,0.0,122.71106,84.617158233,32.822046327,0.0,24.1713,8.65074632699
 08/21  10:00:00,833.813856534,74.2839273585,534.227785268,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,835.471377551,74.5732120871,534.766329735,0.0,122.71106,88.818015033,44.9074949645,0.0,36.25695,8.65054496453
 08/21  12:00:00,859.549812679,75.0705709822,558.584392345,0.0,122.71106,88.818015033,44.9072956363,0.0,36.25695,8.65034563631
 08/21  13:00:00,861.859995068,75.1978171918,564.459991217,0.0,122.71106,84.617158233,32.8401926357,0.0187453408193,24.1713,8.65014729485
 08/21  14:00:00,896.662744201,76.1430455527,598.764416555,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,942.006054985,77.9428456271,649.637093686,0.0,122.71106,78.0003075165,13.4850744175,0.0,4.83426,8.65081441753
 08/21  16:00:00,973.61079595,79.1119553612,684.752099117,0.0,122.71106,73.183824,13.4644050974,0.0,4.83426,8.63014509739
 08/21  17:00:00,956.335325311,78.5493759622,700.971698161,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,885.059003402,72.7697296493,635.0767762,0.0,122.71106,39.942024,13.5047285563,0.0147117129841,4.83426,8.65575684336
 08/21  19:00:00,868.168299745,72.7697296493,617.201314085,0.0,122.71106,39.942024,13.5082650445,0.0,4.83426,8.67400504447
 08/21  20:00:00,748.885352543,72.7697296493,568.645174656,0.0,43.513341876,39.942024,13.4992875177,0.0,4.83426,8.66502751771
 08/21  21:00:00,105.584584949,0.0,0.0,0.0,43.513341876,39.243024,13.4988071026,0.0,4.83426,8.66454710264
 08/21  22:00:00,105.149285275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.928266955,0.0,0.0,0.0,43.513341876,39.243024,13.4616617898,0.0,4.83426,8.62740178984
 08/21  24:00:00,105.12017939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.168276371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.181808673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,105.165851038,0.0,0.0,0.0,43.513341876,39.243024,13.4500623058,0.0,4.83426,8.6158023058
 08/22  04:00:00,108.016728416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.571959799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,721.273829013,72.7697296493,530.387565924,0.0,43.513341876,39.942024,4.86187499849,0.00761499849341,4.83426,0.02
 08/22  07:00:00,807.004508248,72.9106994834,635.665215881,0.0,43.513341876,39.942024,13.4796239854,0.0150294378445,4.83426,8.63033454757
 08/22  08:00:00,955.043707623,75.1461523583,657.243244238,0.0,122.71106,84.617158233,32.8624092634,0.0,24.1713,8.69110926336
 08/22  09:00:00,994.727458416,76.0173134907,695.641875288,0.0,122.71106,84.617158233,32.8200835447,0.0,24.1713,8.64878354471
 08/22  10:00:00,1022.24096921,77.2648422782,717.575380051,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,1031.551458,78.1811657682,725.131701894,0.0,122.71106,88.818015033,44.9076146029,0.0,36.25695,8.65066460294
 08/22  12:00:00,1024.51492897,79.0316320243,718.057404723,0.0,122.71106,88.818015033,44.9074176064,0.0,36.25695,8.65046760641
 08/22  13:00:00,1001.52397238,79.4049466365,699.048595627,0.0,122.71106,84.617158233,32.8410481002,0.0194762137288,24.1713,8.6502718865
 08/22  14:00:00,961.831855961,79.2820093805,659.675022277,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,906.919349495,78.911576791,612.283949375,0.0,122.71106,78.0003075165,13.4849367125,0.0,4.83426,8.65067671246
 08/22  16:00:00,893.869001655,78.8020079318,604.972770927,0.0,122.71106,73.183824,13.4645271282,0.0,4.83426,8.63026712817
 08/22  17:00:00,889.155536071,77.101717458,635.961759035,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,810.286305742,72.7697296493,561.963946315,0.0,122.71106,39.942024,13.5671297446,0.0769780335816,4.83426,8.655891711
 08/22  19:00:00,800.725516467,72.7697296493,552.436953708,0.0,122.71106,39.942024,13.5078736772,0.0,4.83426,8.6736136772
 08/22  20:00:00,582.336004555,72.7697296493,405.022845231,0.0,43.513341876,39.942024,13.5088247761,0.00938815767744,4.83426,8.66517661841
 08/22  21:00:00,104.82841554,0.0,0.0,0.0,43.513341876,39.243024,13.4989548502,0.0,4.83426,8.66469485021
 08/22  22:00:00,104.861257258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.769141749,0.0,0.0,0.0,43.513341876,39.243024,13.4613377404,0.0,4.83426,8.62707774035
 08/22  24:00:00,104.911141945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.908065083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.873556928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.816309422,0.0,0.0,0.0,43.513341876,39.243024,13.4499250574,0.0,4.83426,8.61566505742
 08/23  04:00:00,105.21124117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.113206248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,178.355981083,72.7697296493,0.0071620419108,0.0,43.513341876,39.942024,12.4868443451,7.63258434511,4.83426,0.02
 08/23  07:00:00,176.363343614,72.7697296493,15.8751531369,0.0,43.513341876,39.942024,387.342444092,373.878212501,4.83426,8.62997159078
 08/23  08:00:00,393.426176885,72.7697351658,107.361390624,0.0,122.71106,84.617158233,99.0525428478,66.1891090172,24.1713,8.69213383063
 08/23  09:00:00,510.82699126,72.8602274454,223.111388851,0.0,122.71106,84.617158233,32.8219374852,0.0,24.1713,8.65063748525
 08/23  10:00:00,663.372137009,73.0606563392,369.883528454,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,758.997422803,73.4013503593,463.918662844,0.0,122.71106,88.818015033,44.9077823408,0.0,36.25695,8.65083234085
 08/23  12:00:00,813.191970809,74.2803501524,518.191610477,0.0,122.71106,88.818015033,44.9075875448,0.0,36.25695,8.65063754477
 08/23  13:00:00,877.780419266,75.1056696566,585.937642953,0.0,122.71106,84.617158233,32.8394008422,0.0176562177904,24.1713,8.65044462442
 08/23  14:00:00,931.700981158,76.1384014509,638.584244921,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,940.737804394,77.2173259392,652.969704371,0.0,122.71106,78.0003075165,13.4851130453,0.0,4.83426,8.65085304531
 08/23  16:00:00,941.907380186,78.1504932687,658.062688435,0.0,122.71106,73.183824,13.4641895954,0.0,4.83426,8.62992959542
 08/23  17:00:00,903.885309142,77.3540407443,654.03655413,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,750.479543409,72.7697296493,505.054708434,0.0,122.71106,39.942024,13.5550592741,0.0647229459882,4.83426,8.6560763281
 08/23  19:00:00,619.173192208,72.7697296493,373.819788726,0.0,122.71106,39.942024,13.5074024935,0.0,4.83426,8.67314249351
 08/23  20:00:00,454.361471535,72.7697296493,277.587711947,0.0,43.513341876,39.942024,13.5087199276,0.0108910289742,4.83426,8.66356889863
 08/23  21:00:00,105.127388531,0.0,0.0,0.0,43.513341876,39.243024,13.4991547014,0.0,4.83426,8.6648947014
 08/23  22:00:00,104.796413709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.69975726,0.0,0.0,0.0,43.513341876,39.243024,13.4615229081,0.0,4.83426,8.62726290807
 08/23  24:00:00,104.778934908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.738756986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.70113493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.678202782,0.0,0.0,0.0,43.513341876,39.243024,13.4501084367,0.0,4.83426,8.61584843669
 08/24  04:00:00,105.095668085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.040196016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,178.291347431,72.7697296493,0.00500538871772,0.0,43.513341876,39.942024,41.2514271399,36.3971671399,4.83426,0.02
 08/24  07:00:00,160.181073106,72.7697296493,0.00283416263231,0.0,43.513341876,39.942024,531.815161232,518.350735943,4.83426,8.63016528903
 08/24  08:00:00,354.056598837,72.7697296493,68.385548204,0.0,122.71106,84.617158233,187.065876292,154.203046234,24.1713,8.69153005797
 08/24  09:00:00,411.065867467,72.773584182,124.37166075,0.0,122.71106,84.617158233,41.7769312712,8.9552265914,24.1713,8.65040467981
 08/24  10:00:00,506.103664799,72.8299959717,214.72505928,0.0,122.71106,88.818015033,44.9071664116,0.0,36.25695,8.65021641155
 08/24  11:00:00,581.794112841,72.9839590215,288.912010315,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,659.952048033,73.4663955591,367.125541538,0.0,122.71106,88.818015033,44.9078143911,0.0,36.25695,8.65086439106
 08/24  13:00:00,749.101720238,74.4262622088,459.199374346,0.0,122.71106,84.617158233,32.8392075023,0.0172345283556,24.1713,8.65067297396
 08/24  14:00:00,829.34330741,75.2757201233,538.396670445,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,890.383865568,75.9062231083,605.289090498,0.0,122.71106,78.0003075165,13.4850663727,0.0,4.83426,8.65080637267
 08/24  16:00:00,879.649593784,76.2781233913,599.31914008,0.0,122.71106,73.183824,13.4644127452,0.0,4.83426,8.63015274523
 08/24  17:00:00,806.626495812,75.1515319544,560.732410632,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,696.535054563,72.7697296493,450.757772717,0.0,122.71106,39.942024,13.5638787593,0.0733009038304,4.83426,8.6563178555
 08/24  19:00:00,566.909303118,72.7697296493,320.24943017,0.0,122.71106,39.942024,13.5076538757,0.0,4.83426,8.67339387572
 08/24  20:00:00,448.850665067,72.7697296493,270.49092234,0.0,43.513341876,39.942024,13.498819579,0.0,4.83426,8.66455957904
 08/24  21:00:00,105.150293298,0.0,0.0,0.0,43.513341876,39.243024,13.499415218,0.0,4.83426,8.66515521803
 08/24  22:00:00,104.846728775,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.764237491,0.0,0.0,0.0,43.513341876,39.243024,13.4606702226,0.0,4.83426,8.62641022263
 08/24  24:00:00,104.869789485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.88074262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.878025711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.874196452,0.0,0.0,0.0,43.513341876,39.243024,13.4500745426,0.0,4.83426,8.61581454256
 08/25  04:00:00,107.319756271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.939644857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,343.375104121,72.7697296493,160.806859096,0.0,43.513341876,39.942024,4.97169682286,0.117436822863,4.83426,0.02
 08/25  07:00:00,319.786701353,72.7697296493,153.452750319,0.0,43.513341876,39.942024,69.792190554,56.3275152494,4.83426,8.63041530466
 08/25  08:00:00,415.05008196,72.7697296493,128.362675876,0.0,122.71106,84.617158233,44.4084154396,11.5452851774,24.1713,8.69183026215
 08/25  09:00:00,447.702051173,72.7697296493,160.804799964,0.0,122.71106,84.617158233,40.3372364465,7.51525965937,24.1713,8.65067678711
 08/25  10:00:00,454.592016966,72.7807899812,163.494979638,0.0,122.71106,88.818015033,48.647158838,3.73971636649,36.25695,8.65049247153
 08/25  11:00:00,463.842347766,72.831651494,171.742322624,0.0,122.71106,88.818015033,36.6277780606,0.350828060556,36.25695,0.02
 08/25  12:00:00,495.011010469,72.8737861124,203.366565512,0.0,122.71106,88.818015033,45.1293339639,0.222075231748,36.25695,8.65030873217
 08/25  13:00:00,516.592922613,73.1431966945,228.604784484,0.0,122.71106,84.617158233,32.8385648969,0.0176687059974,24.1713,8.64959619091
 08/25  14:00:00,490.6482834,73.3828088622,202.800752745,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,496.477411702,73.4704034037,215.090129092,0.0,122.71106,78.0003075165,14.4395214782,0.954442107178,4.83426,8.65081937106
 08/25  16:00:00,533.995917166,73.3395670002,257.26852573,0.0,122.71106,73.183824,15.9632910259,2.50059283811,4.83426,8.62843818775
 08/25  17:00:00,469.972669513,72.9293032131,227.164483044,0.0,122.71106,39.942024,7.94329308864,3.08903308864,4.83426,0.02
 08/25  18:00:00,424.659056762,72.7697296493,182.476858129,0.0,122.71106,39.942024,13.4908819377,0.0,4.83426,8.65662193765
 08/25  19:00:00,389.36088508,72.7697296493,147.608395443,0.0,122.71106,39.942024,13.5079689934,0.0,4.83426,8.67370899345
 08/25  20:00:00,303.534778652,72.7697296493,129.4946652,0.0,43.513341876,39.942024,13.4991337475,0.0,4.83426,8.66487374752
 08/25  21:00:00,104.618217782,0.0,0.0,0.0,43.513341876,39.243024,13.4986709523,0.0,4.83426,8.66441095231
 08/25  22:00:00,104.693235722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.618153471,0.0,0.0,0.0,43.513341876,39.243024,13.4616053626,0.0,4.83426,8.62734536263
 08/25  24:00:00,104.741130339,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.742955129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.739419713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.736866423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.226634964,0.0,0.0,0.0,43.513341876,39.243024,13.444309926,0.0,4.83426,8.61004992595
 08/26  05:00:00,105.201779782,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,105.216710084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,90.1346647422,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.1675555385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.2795817739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.3763436793,0.0,0.0,0.0,43.513341876,39.243024,13.4500660038,0.0,4.83426,8.61580600384
 08/26  11:00:00,88.2798034641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.5634282051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.6924416001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,383.042243547,2.373007252,290.163168467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,501.75222656,7.82797578182,402.384733695,0.0,43.513341876,39.243024,13.4443775625,0.0,4.83426,8.61011756249
 08/26  16:00:00,552.259467247,10.0912033813,450.796595953,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,619.059700494,10.9700185601,515.910818256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,498.299241508,8.4385839909,398.714234045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,553.785712112,8.18853903461,453.465773283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,473.831759724,3.59335445606,366.821273586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,424.456936138,3.02160495697,311.071142312,0.0,43.513341876,39.243024,13.4443622633,0.0,4.83426,8.61010226327
 08/26  22:00:00,104.949184502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.762391962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.951044361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.953702882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.93609697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.906739753,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.435056436,0.0,0.0,0.0,43.513341876,39.243024,13.4442959103,0.0,4.83426,8.61003591027
 08/27  05:00:00,105.420714319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,105.438738395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,90.3393713469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.3562452954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.4022892758,0.0,0.0,0.0,43.513341876,39.243024,13.4499930346,0.0,4.83426,8.61573303455
 08/27  10:00:00,87.390929105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.1727205447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,87.3557798554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,340.140656095,1.75288799236,247.986874762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,87.452798784,0.0,0.0,0.0,43.513341876,39.243024,13.4443663797,0.0,4.83426,8.61010637971
 08/27  15:00:00,488.467674907,2.74203044929,393.606886123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,353.492933423,1.8315419385,261.266864153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,397.667237138,2.17714999239,304.868414979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,329.35654975,2.45135092579,235.937196225,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,146.295710974,0.440721823941,57.4495617882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,99.6221441773,0.0,0.0,0.0,43.513341876,39.243024,13.4443712866,0.0,4.83426,8.61011128657
 08/27  21:00:00,105.283808646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.892904296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.720648928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.872191324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.864548755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.863709047,0.0,0.0,0.0,43.513341876,39.243024,13.4499667713,0.0,4.83426,8.61570677125
 08/28  03:00:00,104.862074857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.355002541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.312490561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,626.234931114,72.7697296493,441.898301211,0.0,43.513341876,39.942024,13.5729772611,0.122832539305,4.83426,8.61588472181
 08/28  07:00:00,613.837542241,72.7697296493,444.59758764,0.0,43.513341876,39.942024,43.9122018668,39.0579418668,4.83426,0.02
 08/28  08:00:00,752.18768826,72.8439025668,461.57633353,0.0,122.71106,84.617158233,32.8637470142,0.0,24.1713,8.69244701416
 08/28  09:00:00,773.548572907,73.0740195491,482.609314643,0.0,122.71106,84.617158233,32.8222340906,0.0,24.1713,8.65093409062
 08/28  10:00:00,812.693016282,73.4073680887,517.118997604,0.0,122.71106,88.818015033,44.9077151595,0.0,36.25695,8.6507651595
 08/28  11:00:00,813.694874709,73.8698357949,517.153940057,0.0,122.71106,88.818015033,44.9075468539,0.0,36.25695,8.6505968539
 08/28  12:00:00,809.128576822,74.2550821772,513.308627049,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,824.163002234,74.7560087039,531.970173172,0.0,122.71106,84.617158233,32.8395935221,0.0178645001309,24.1713,8.65042902199
 08/28  14:00:00,831.03495901,75.1927723375,537.876134432,0.0,122.71106,84.617158233,32.821561481,0.0,24.1713,8.65026148102
 08/28  15:00:00,838.363505871,75.6227406212,550.294327895,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,831.093007621,75.6235561264,548.253024409,0.0,122.71106,73.183824,13.4646505079,0.0,4.83426,8.63039050794
 08/28  17:00:00,797.056507181,74.621233856,549.076407034,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,796.112114807,72.7697296493,549.745103309,0.0,122.71106,39.942024,13.4892085179,0.0,4.83426,8.6549485179
 08/28  19:00:00,743.000051516,72.7697296493,496.593086431,0.0,122.71106,39.942024,13.5083093045,0.0,4.83426,8.67404930452
 08/28  20:00:00,581.15221711,72.7697296493,403.266772304,0.0,43.513341876,39.942024,13.5079599779,0.00888147293584,4.83426,8.66481850498
 08/28  21:00:00,105.127569717,0.0,0.0,0.0,43.513341876,39.243024,13.4996998045,0.0,4.83426,8.66543980452
 08/28  22:00:00,104.792286728,0.0,0.0,0.0,43.513341876,39.243024,13.4702578989,0.0,4.83426,8.63599789885
 08/28  23:00:00,105.676981272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.765676441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.714665629,0.0,0.0,0.0,43.513341876,39.243024,13.1389348824,0.0,4.83426,8.30467488238
 08/29  02:00:00,104.677842002,0.0,0.0,0.0,43.513341876,39.243024,5.16503798039,0.0,4.83426,0.330777980395
 08/29  03:00:00,104.655944102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,106.885182594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.579896732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,180.939463375,72.7697296493,1.85909659721,0.0,43.513341876,39.942024,20.867180021,7.41697220417,4.83426,8.61594781684
 08/29  07:00:00,210.005931731,72.7697296493,46.0861108135,0.0,43.513341876,39.942024,413.360633414,408.506373414,4.83426,0.02
 08/29  08:00:00,406.993048274,72.7697296493,120.743410436,0.0,122.71106,84.617158233,195.352277713,162.488381841,24.1713,8.6925958712
 08/29  09:00:00,464.120841334,72.7697296493,177.03731422,0.0,122.71106,84.617158233,95.7269618662,62.9049876086,24.1713,8.65067425758
