Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  10:00:00,567.326660429,72.7926038238,274.844184119,0.0,122.71106,88.818015033,45.7675549143,0.860091206311,36.25695,8.65051370795
 08/29  11:00:00,630.769396791,72.9257018378,336.79928876,0.0,122.71106,88.818015033,44.9073028511,0.0,36.25695,8.65035285112
 08/29  12:00:00,714.566192312,73.4700686505,420.599662801,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,807.44268648,74.5955913888,516.354539171,0.0,122.71106,84.617158233,32.839641009,0.0173109154643,24.1713,8.65103009349
 08/29  14:00:00,914.168725965,75.5723941561,621.66931398,0.0,122.71106,84.617158233,32.8221659345,0.0,24.1713,8.65086593454
 08/29  15:00:00,941.606165233,76.3265985669,654.709576482,0.0,122.71106,78.0003075165,13.48496343,0.0,4.83426,8.65070343001
 08/29  16:00:00,944.185479358,77.0011684271,661.520253702,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,907.433041921,76.432399538,658.692460284,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,758.004809013,72.7697296493,512.975018335,0.0,122.71106,39.942024,13.5544241611,0.0651350898508,4.83426,8.65502907127
 08/29  19:00:00,715.269555977,72.7697296493,470.031324159,0.0,122.71106,39.942024,13.5083277217,0.0,4.83426,8.67406772167
 08/29  20:00:00,579.057482635,72.7697296493,398.853322929,0.0,43.513341876,39.942024,13.555419885,0.0556676983527,4.83426,8.66549218668
 08/29  21:00:00,104.798443322,0.0,0.0,0.0,43.513341876,39.243024,13.4998417117,0.0,4.83426,8.66558171171
 08/29  22:00:00,104.86245995,0.0,0.0,0.0,43.513341876,39.243024,13.4702659703,0.0,4.83426,8.63600597025
 08/29  23:00:00,105.744652263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.837099879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.819834751,0.0,0.0,0.0,43.513341876,39.243024,13.4500062943,0.0,4.83426,8.61574629432
 08/30  02:00:00,104.798083469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.776272392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.224536057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.154292734,0.0,0.0,0.0,43.513341876,39.243024,13.4501971282,0.0,4.83426,8.6159371282
 08/30  06:00:00,233.921050868,72.7697296493,54.7039159353,0.0,43.513341876,39.942024,4.98299001752,0.128730017522,4.83426,0.02
 08/30  07:00:00,230.947430627,72.7697296493,66.6226708447,0.0,43.513341876,39.942024,274.986460509,270.132200509,4.83426,0.02
 08/30  08:00:00,437.192221934,72.7697296493,150.464505402,0.0,122.71106,84.617158233,108.482168963,66.9472542475,24.1713,17.3636147158
 08/30  09:00:00,601.197772101,72.8113256881,312.426518306,0.0,122.71106,84.617158233,24.6783509489,0.48705094887,24.1713,0.02
 08/30  10:00:00,795.495621146,72.9464035187,500.620838293,0.0,122.71106,88.818015033,44.9081245297,0.0,36.25695,8.65117452967
 08/30  11:00:00,902.420945195,73.2816777105,605.857585628,0.0,122.71106,88.818015033,44.907936541,0.0,36.25695,8.65098654102
 08/30  12:00:00,934.401639392,74.0243533848,638.192439951,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,959.159891486,75.2619110211,666.184828193,0.0,122.71106,84.617158233,32.8390754129,0.0169454246503,24.1713,8.65082998825
 08/30  14:00:00,973.13651294,76.4880795076,678.766179756,0.0,122.71106,84.617158233,32.8219743771,0.0,24.1713,8.6506743771
 08/30  15:00:00,965.626917706,77.5114581716,676.576711869,0.0,122.71106,78.0003075165,13.4847794606,0.0,4.83426,8.65051946058
 08/30  16:00:00,960.366934354,78.2070332476,675.724308695,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,924.243096506,77.1081497837,674.03070632,0.0,122.71106,39.942024,13.4645563528,0.0,4.83426,8.6302963528
 08/30  18:00:00,838.45990243,72.7697296493,592.654683788,0.0,122.71106,39.942024,4.91419300545,0.0599330054506,4.83426,0.02
 08/30  19:00:00,775.258690431,72.7697296493,528.989875647,0.0,122.71106,39.942024,13.5077572764,0.0,4.83426,8.67349727636
 08/30  20:00:00,579.369851138,72.7697296493,398.72587631,0.0,43.513341876,39.942024,13.5632726932,0.0633501951141,4.83426,8.66566249805
 08/30  21:00:00,105.211514231,0.0,0.0,0.0,43.513341876,39.243024,13.4981327158,0.0,4.83426,8.6638727158
 08/30  22:00:00,104.890454328,0.0,0.0,0.0,43.513341876,39.243024,13.4703564076,0.0,4.83426,8.63609640756
 08/30  23:00:00,105.763609843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.863561831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.877647742,0.0,0.0,0.0,43.513341876,39.243024,13.4501436292,0.0,4.83426,8.61588362922
 08/31  02:00:00,104.878766634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.877072971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.360113624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.319591434,0.0,0.0,0.0,43.513341876,39.243024,13.4500678866,0.0,4.83426,8.6158078866
 08/31  06:00:00,507.585949421,72.7697296493,324.746828574,0.0,43.513341876,39.942024,4.97537813329,0.121118133291,4.83426,0.02
 08/31  07:00:00,510.625068535,72.7697296493,342.688961287,0.0,43.513341876,39.942024,59.2934907598,54.4392307598,4.83426,0.02
 08/31  08:00:00,679.822961752,72.7704206856,390.159519911,0.0,122.71106,84.617158233,41.5361513563,0.0,24.1713,17.3648513563
 08/31  09:00:00,718.843329467,72.8009058692,428.668175419,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,822.229299704,73.0468161784,526.86790284,0.0,122.71106,88.818015033,44.9080307937,0.0,36.25695,8.65108079372
 08/31  11:00:00,872.996049735,73.7545354159,576.578890229,0.0,122.71106,88.818015033,44.9078488466,0.0,36.25695,8.65089884656
 08/31  12:00:00,878.940226038,75.0642018508,582.8298057,0.0,122.71106,88.818015033,44.9076999226,0.0,36.25695,8.65074992256
 08/31  13:00:00,937.35783997,76.8879013621,643.331424025,0.0,122.71106,84.617158233,24.2081475257,0.0168475257259,24.1713,0.02
 08/31  14:00:00,937.375603066,77.6499389879,642.513096434,0.0,122.71106,84.617158233,32.8219016714,0.0,24.1713,8.65060167135
 08/31  15:00:00,931.065454731,78.2000369176,642.26312781,0.0,122.71106,78.0003075165,13.4847140245,0.0,4.83426,8.65045402453
 08/31  16:00:00,919.132410559,78.754701386,634.232706792,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,883.221456984,77.5370242413,631.832491545,0.0,122.71106,39.942024,13.4648068555,0.0,4.83426,8.63054685549
 08/31  18:00:00,663.468719677,72.7697296493,418.344831825,0.0,122.71106,39.942024,4.91336306139,0.059103061385,4.83426,0.02
 08/31  19:00:00,634.884613759,72.7697296493,387.756884043,0.0,122.71106,39.942024,22.1621538716,0.0,4.83426,17.3278938716
 08/31  20:00:00,396.620238974,72.7697296493,216.359040174,0.0,43.513341876,39.942024,4.90731600834,0.0530560083413,4.83426,0.02
 08/31  21:00:00,104.985145251,0.0,0.0,0.0,43.513341876,39.243024,13.5000021587,0.0,4.83426,8.66574215875
 08/31  22:00:00,104.699324183,0.0,0.0,0.0,43.513341876,39.243024,13.4705412669,0.0,4.83426,8.6362812669
 08/31  23:00:00,105.658152159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.765124544,0.0,0.0,0.0,43.513341876,39.243024,13.450096457,0.0,4.83426,8.61583645704
 09/01  01:00:00,104.775497186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.774622924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.771559033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.137828279,0.0,0.0,0.0,43.513341876,39.243024,13.4500320309,0.0,4.83426,8.61577203086
 09/01  05:00:00,106.760174608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,326.719187368,72.7697296493,145.093609624,0.0,43.513341876,39.942024,4.96568402437,0.111424024372,4.83426,0.02
 09/01  07:00:00,335.248248822,72.7697296493,169.446321383,0.0,43.513341876,39.942024,257.654764326,252.800504326,4.83426,0.02
 09/01  08:00:00,482.290683094,72.7697296493,195.034562836,0.0,122.71106,84.617158233,126.874167196,85.338655815,24.1713,17.3642113809
 09/01  09:00:00,544.484672652,72.7697296493,256.425550584,0.0,122.71106,84.617158233,44.3060998613,20.1147998613,24.1713,0.02
 09/01  10:00:00,665.048071736,72.7706106422,371.419554084,0.0,122.71106,88.818015033,44.9080282668,0.0,36.25695,8.65107826683
 09/01  11:00:00,795.426930504,72.8875456739,499.472978383,0.0,122.71106,88.818015033,44.9078561359,0.0,36.25695,8.6509061359
 09/01  12:00:00,848.205463237,73.2561866192,552.078509091,0.0,122.71106,88.818015033,44.9077163093,0.0,36.25695,8.65076630932
 09/01  13:00:00,863.307820466,74.0018784551,570.462335504,0.0,122.71106,84.617158233,24.2083026128,0.0170026128043,24.1713,0.02
 09/01  14:00:00,885.462462995,74.8933066507,592.068159041,0.0,122.71106,84.617158233,32.8219262639,0.0,24.1713,8.65062626392
 09/01  15:00:00,898.19661565,75.6557630512,610.909361957,0.0,122.71106,78.0003075165,13.4847464649,0.0,4.83426,8.65048646487
 09/01  16:00:00,916.198951407,76.3710702025,633.411697477,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,887.050699644,75.537759813,638.176085846,0.0,122.71106,39.942024,13.4646452876,0.0,4.83426,8.63038528759
 09/01  18:00:00,809.571491062,72.7697296493,562.597959154,0.0,122.71106,39.942024,13.5471026938,0.0562237776902,4.83426,8.65661891612
 09/01  19:00:00,785.181257467,72.7697296493,538.833183801,0.0,122.71106,39.942024,13.5086933837,0.0,4.83426,8.67443338371
 09/01  20:00:00,688.688004512,72.7697296493,507.187399678,0.0,43.513341876,39.942024,13.5089806595,0.00942408541079,4.83426,8.66529657407
 09/01  21:00:00,104.846013442,0.0,0.0,0.0,43.513341876,39.243024,13.4991321183,0.0,4.83426,8.66487211835
 09/01  22:00:00,104.887830432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.772881234,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.868762712,0.0,0.0,0.0,43.513341876,39.243024,13.4501523485,0.0,4.83426,8.61589234853
 09/02  01:00:00,118.142826732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.137139731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.121329837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.592835333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.522623223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.517618901,0.0,0.0,0.0,43.513341876,52.539744,13.4443028002,0.0,4.83426,8.61004280019
 09/02  07:00:00,103.449676148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.50457328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.610404092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.693617279,0.0,0.0,0.0,43.513341876,52.539744,22.2103264486,0.0,4.83426,17.3760664486
 09/02  11:00:00,101.529285169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,100.730756706,0.0,0.0,0.0,43.513341876,52.539744,13.4785694044,0.0,4.83426,8.64430940437
 09/02  13:00:00,389.448649209,4.05655775413,281.495395968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,489.168197455,9.77924686708,374.571778666,0.0,43.513341876,52.539744,13.4733281939,0.0,4.83426,8.63906819393
 09/02  15:00:00,496.571478403,9.11227658859,382.71295361,0.0,43.513341876,52.539744,13.4732964253,0.0,4.83426,8.63903642533
 09/02  16:00:00,521.727897984,10.4449053964,406.531854359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,522.956760512,9.40406214398,408.759344603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,545.903146313,8.70943997287,432.092618064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,501.115705265,4.04363124229,391.586183304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,485.790891534,3.96243882759,361.77826331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,301.411118383,2.01620623376,178.666879709,0.0,43.513341876,52.539744,31.1241363534,0.0,4.83426,26.2898763534
 09/02  22:00:00,148.639774363,0.349242476718,29.7167419453,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.028015722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.182291243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.172430952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.169471826,0.0,0.0,0.0,43.513341876,52.539744,13.4443894511,0.0,4.83426,8.6101294511
 09/03  03:00:00,118.166726608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.676325305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.640897057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.62497554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,103.543458043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.597029631,0.0,0.0,0.0,43.513341876,52.539744,13.4502239577,0.0,4.83426,8.61596395766
 09/03  09:00:00,100.684431089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,199.931416119,0.702875133699,97.3864220747,0.0,43.513341876,52.539744,13.5332193224,0.0,4.83426,8.69895932242
 09/03  11:00:00,251.517225451,1.36696649994,146.615478607,0.0,43.513341876,52.539744,13.4792143999,0.0,4.83426,8.64495439994
 09/03  12:00:00,500.283392943,8.71204254646,386.37063211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,509.565716424,10.8373121058,393.902148023,0.0,43.513341876,52.539744,13.4791729207,0.0,4.83426,8.64491292067
 09/03  14:00:00,637.642922716,11.2385281702,520.322745886,0.0,43.513341876,52.539744,13.4727653106,0.0,4.83426,8.63850531057
 09/03  15:00:00,550.523810719,12.1886002828,433.302122437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,647.712016067,11.6701509386,530.089250417,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,550.096355071,11.8867817709,433.361419085,0.0,43.513341876,52.539744,13.4444548545,0.0,4.83426,8.61019485453
 09/03  18:00:00,638.59094012,10.6655250955,522.051558686,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,542.68534161,8.92821806738,428.250803845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,606.547745035,4.80964958636,477.946759892,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,557.431356084,3.65988346656,429.244659092,0.0,43.513341876,52.539744,22.3684556325,0.0,4.83426,17.5341956325
 09/03  22:00:00,554.629751325,3.03005551221,428.518291073,0.0,43.513341876,52.539744,13.444437534,0.0,4.83426,8.61017753399
 09/03  23:00:00,368.361784864,1.90374959254,244.557285404,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,196.412612801,0.650544293808,76.6225257365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.230410705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.224662715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.202767629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.697205775,0.0,0.0,0.0,43.513341876,52.539744,13.4443479559,0.0,4.83426,8.61008795591
 09/04  05:00:00,118.664581131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.669318373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,103.606408925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.692307293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,233.690522405,1.05455258522,130.43380827,0.0,43.513341876,52.539744,13.4500627128,0.0,4.83426,8.6158027128
 09/04  10:00:00,209.377551772,0.823337023765,106.616404518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,550.882412129,9.03183611512,435.495728093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,627.96429333,11.1006850736,511.099502566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,637.683995144,10.4445571756,521.18279471,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,627.421250449,11.8986419547,509.816857386,0.0,43.513341876,52.539744,13.4444503358,0.0,4.83426,8.6101903358
 09/04  15:00:00,632.382699836,10.8775780253,515.670784036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,626.118052289,12.6392898517,507.992798247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,625.505578812,10.3194280984,509.654714547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,597.788214292,11.3706710472,481.185588459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,577.819269775,8.27434729662,463.647775173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,552.661546025,4.42979480979,424.611517505,0.0,43.513341876,52.539744,13.4444691495,0.0,4.83426,8.61020914947
 09/04  21:00:00,406.930114162,3.48877845144,281.60821183,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,314.24013039,2.88983398428,190.872899835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,207.468061641,1.46979572786,85.9003559041,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,164.794506472,0.782167752349,45.2435406839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.185947342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.159395798,0.0,0.0,0.0,43.513341876,52.539744,13.4501904685,0.0,4.83426,8.61593046846
 09/05  03:00:00,118.149029518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.64436082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.240952139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,481.058611544,73.6853890237,283.931095274,0.0,43.513341876,53.238744,58.9208559445,45.4707042058,4.83426,8.61589173876
 09/05  07:00:00,615.136504605,73.0471088782,253.913497338,0.0,220.879908,53.238744,87.5764431971,65.2505333396,4.83426,17.4916498575
 09/05  08:00:00,907.14226159,79.8052822175,451.79573784,0.0,220.879908,145.652643033,53.7065278923,0.0,36.25695,17.4495778923
 09/05  09:00:00,981.143267481,81.7965593007,522.695707585,0.0,220.879908,145.652643033,53.7048673015,0.0,36.25695,17.4479173015
 09/05  10:00:00,1000.0759615,84.1205837847,531.99571175,0.0,220.879908,151.653867033,57.0753736991,0.0,48.3426,8.73277369915
 09/05  11:00:00,1043.44496706,87.5259064635,569.990722801,0.0,220.879908,151.653867033,65.7926112087,0.0,48.3426,17.4500112087
 09/05  12:00:00,1072.69303208,91.567282022,595.507426958,0.0,220.879908,151.653867033,65.791126461,0.0,48.3426,17.448526461
 09/05  13:00:00,1085.96508132,95.0897967514,611.207396075,0.0,220.879908,145.652643033,41.6302271845,0.0107378505699,24.1713,17.448189334
 09/05  14:00:00,1102.49071537,98.0263530985,624.640914439,0.0,220.879908,145.652643033,41.6211901465,0.0,24.1713,17.4498901465
 09/05  15:00:00,1117.99387061,100.65331546,645.255011201,0.0,220.879908,137.835547516,22.2826878446,0.0,4.83426,17.4484278446
 09/05  16:00:00,1156.38564352,96.3140506415,693.184341678,0.0,220.879908,133.019064,31.3162740786,0.0,4.83426,26.4820140786
 09/05  17:00:00,1060.7017442,91.2453145266,682.920534011,0.0,220.879908,53.238744,40.1381349442,0.0,4.83426,35.3038749442
 09/05  18:00:00,1051.21127039,88.9610045415,675.820779856,0.0,220.879908,53.238744,31.3979191853,0.0,4.83426,26.5636591853
 09/05  19:00:00,1034.46450104,85.5689832089,662.685095247,0.0,220.879908,53.238744,13.5083304909,0.0,4.83426,8.67407049094
 09/05  20:00:00,1030.20184675,82.1765784987,644.082464187,0.0,220.879908,53.238744,13.4997712712,0.0,4.83426,8.66551127125
 09/05  21:00:00,278.960211976,0.932661922836,158.642603494,0.0,43.513341876,52.539744,13.5001754692,0.0,4.83426,8.66591546915
 09/05  22:00:00,358.990554716,2.08846676751,236.259287137,0.0,43.513341876,52.539744,13.4708430532,0.0,4.83426,8.63658305321
 09/05  23:00:00,141.833226603,0.228838507286,22.1848543781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.258073639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.213919054,0.0,0.0,0.0,43.513341876,52.539744,13.450108162,0.0,4.83426,8.61584816198
 09/06  02:00:00,118.183795897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.159971778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.630027513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.570090703,0.0,0.0,0.0,43.513341876,52.539744,4.92124498122,0.0,4.83426,0.0869849812211
 09/06  06:00:00,439.17157906,73.5080090239,243.486939713,0.0,43.513341876,53.238744,98.1285627059,84.7452456396,4.83426,8.54905706637
 09/06  07:00:00,603.232070987,72.8537101157,242.287364166,0.0,220.879908,53.238744,99.7568337912,77.430869217,4.83426,17.4917045742
 09/06  08:00:00,900.8696912,79.1806379792,446.058812744,0.0,220.879908,145.652643033,53.705307581,0.0,36.25695,17.448357581
 09/06  09:00:00,977.322745651,81.2951131145,518.671797508,0.0,220.879908,145.652643033,53.7077049982,0.0,36.25695,17.4507549982
 09/06  10:00:00,1017.33565991,83.9858368645,547.984409589,0.0,220.879908,151.653867033,65.7915715655,0.0,48.3426,17.4489715655
 09/06  11:00:00,1076.07287264,87.8744527242,601.186933391,0.0,220.879908,151.653867033,63.1311820197,0.0,48.3426,14.7885820197
 09/06  12:00:00,1104.39150161,92.3377774394,625.836488932,0.0,220.879908,151.653867033,59.7361266337,0.0,48.3426,11.3935266337
 09/06  13:00:00,1119.05976416,96.0938054177,642.577252155,0.0,220.879908,145.652643033,41.6317634753,0.0105938748422,24.1713,17.4498696004
 09/06  14:00:00,1142.62142171,99.0417667046,662.489035568,0.0,220.879908,145.652643033,41.6195886386,0.0,24.1713,17.4482886386
 09/06  15:00:00,1162.44450515,101.643604736,686.762344349,0.0,220.879908,137.835547516,22.2991468551,0.016605029801,4.83426,17.4482818253
 09/06  16:00:00,1192.96412751,98.1871332262,725.277567118,0.0,220.879908,133.019064,31.3197622293,0.0,4.83426,26.4855022293
 09/06  17:00:00,1093.99135039,93.3955964923,711.149601174,0.0,220.879908,53.238744,40.1378132396,0.0,4.83426,35.3035532396
 09/06  18:00:00,1078.77311467,90.6289514625,699.001728278,0.0,220.879908,53.238744,31.3988565911,0.0,4.83426,26.5645965911
 09/06  19:00:00,1059.35897099,86.4114794724,683.649594764,0.0,220.879908,53.238744,13.5085241431,0.0,4.83426,8.67426414314
 09/06  20:00:00,1054.75982283,83.276009977,664.489072381,0.0,220.879908,53.238744,13.5001000704,0.0,4.83426,8.66584007042
 09/06  21:00:00,454.556829366,2.49730541485,330.630022868,0.0,43.513341876,52.539744,13.5004529767,0.0,4.83426,8.66619297666
 09/06  22:00:00,351.941762024,2.18502469305,229.005268366,0.0,43.513341876,52.539744,13.4708950789,0.0,4.83426,8.6366350789
 09/06  23:00:00,385.056202256,2.38438793049,260.760452599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,252.338055011,1.17837238634,131.394842911,0.0,43.513341876,52.539744,13.4503253155,0.0,4.83426,8.6160653155
 09/07  01:00:00,218.893033467,0.873106191796,98.6344287271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.360651925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.355131649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.893308408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.830679426,0.0,0.0,0.0,43.513341876,52.539744,13.4503628721,0.0,4.83426,8.61610287207
 09/07  06:00:00,718.878127307,74.9504749362,514.672248308,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/07  07:00:00,887.078083953,74.2748600863,518.38437981,0.0,220.879908,53.238744,22.3266735214,0.0,4.83426,17.4924135214
 09/07  08:00:00,1014.35899843,84.5103554513,547.959133283,0.0,220.879908,145.652643033,53.7079408572,0.0,36.25695,17.4509908572
 09/07  09:00:00,1054.2370817,87.3389385333,584.109298504,0.0,220.879908,145.652643033,53.7062765083,0.0,36.25695,17.4493265083
 09/07  10:00:00,1079.48096654,88.8955240909,601.757624844,0.0,220.879908,151.653867033,65.7899696418,0.0,48.3426,17.4473696418
 09/07  11:00:00,1131.83127275,91.9354451848,649.867825404,0.0,220.879908,151.653867033,65.7934653884,0.0,48.3426,17.4508653884
 09/07  12:00:00,1161.13577228,95.4502510966,676.254160113,0.0,220.879908,151.653867033,65.7920648738,0.0,48.3426,17.4494648738
 09/07  13:00:00,1161.18925402,98.3926957673,679.351438027,0.0,220.879908,145.652643033,41.631797199,0.0123808872412,24.1713,17.4481163117
 09/07  14:00:00,1175.12600939,99.1585353634,692.494560888,0.0,220.879908,145.652643033,32.9069965434,0.0,24.1713,8.73569654344
 09/07  15:00:00,1180.07332368,100.801351731,703.604155915,0.0,220.879908,137.835547516,22.2853752039,0.0,4.83426,17.4511152039
 09/07  16:00:00,1165.87058597,97.3040172717,697.765592532,0.0,220.879908,133.019064,40.1407404376,0.0,4.83426,35.3064804376
 09/07  17:00:00,1026.14921022,86.505726853,650.083630326,0.0,220.879908,53.238744,31.3221367911,0.0,4.83426,26.4878767911
 09/07  18:00:00,949.273103091,81.8771308142,577.599814642,0.0,220.879908,53.238744,40.2486438568,0.0,4.83426,35.4143838568
 09/07  19:00:00,933.548740839,79.7492183491,563.776194569,0.0,220.879908,53.238744,13.5094107714,0.0,4.83426,8.67515077137
 09/07  20:00:00,953.320047993,78.3308645271,566.982826414,0.0,220.879908,53.238744,13.5002478888,0.0,4.83426,8.66598788885
 09/07  21:00:00,309.925157259,1.05138331563,188.583426389,0.0,43.513341876,52.539744,13.5004937717,0.0,4.83426,8.66623377167
 09/07  22:00:00,118.322495972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.163383771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.290061853,0.0,0.0,0.0,43.513341876,52.539744,13.4502736938,0.0,4.83426,8.61601369376
 09/08  01:00:00,118.275632504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.25855383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.255347388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.91747031,0.0,0.0,0.0,43.513341876,52.539744,13.4502672894,0.0,4.83426,8.61600728936
 09/08  05:00:00,120.531457255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,717.014319085,74.1910425012,512.416190813,0.0,43.513341876,53.238744,4.86203706815,0.00777706814658,4.83426,0.02
 09/08  07:00:00,889.8142635,73.4402243021,521.979441449,0.0,220.879908,53.238744,22.3266895634,0.0,4.83426,17.4924295634
 09/08  08:00:00,994.313327627,81.8600436231,531.038548376,0.0,220.879908,145.652643033,53.7080469086,0.0,36.25695,17.4510969086
 09/08  09:00:00,1002.22431133,83.6880040984,536.530761974,0.0,220.879908,145.652643033,53.7055523734,0.0,36.25695,17.4486023734
 09/08  10:00:00,1043.18096221,86.7215476275,567.778282488,0.0,220.879908,151.653867033,65.7941915872,0.0,48.3426,17.4515915872
 09/08  11:00:00,1091.51570266,90.115470575,611.554702943,0.0,220.879908,151.653867033,65.7928085289,0.0,48.3426,17.4502085289
 09/08  12:00:00,1113.22831682,91.2702329436,632.712504686,0.0,220.879908,151.653867033,65.7914871612,0.0,48.3426,17.4488871612
 09/08  13:00:00,1133.68399341,95.7866656856,654.505311787,0.0,220.879908,145.652643033,41.6351470396,0.0119486627429,24.1713,17.4518983768
 09/08  14:00:00,1159.27410751,98.0604447429,677.776004077,0.0,220.879908,145.652643033,41.6217901017,0.0,24.1713,17.4504901017
 09/08  15:00:00,1156.11413503,98.7899266104,681.703210929,0.0,220.879908,137.835547516,22.2834329235,0.0,4.83426,17.4491729235
 09/08  16:00:00,1171.49851198,94.4900646332,706.371808492,0.0,220.879908,133.019064,31.3200393742,0.0,4.83426,26.4857793742
 09/08  17:00:00,1077.41151265,87.6277821837,699.759876854,0.0,220.879908,53.238744,31.3192766983,0.0,4.83426,26.4850166983
 09/08  18:00:00,1060.60562093,85.0722711004,686.252977842,0.0,220.879908,53.238744,40.2536790192,0.0,4.83426,35.4194190192
 09/08  19:00:00,1039.08988439,82.9139541516,667.209870512,0.0,220.879908,53.238744,13.5090186268,0.0,4.83426,8.67475862679
 09/08  20:00:00,1036.69069455,80.5088133766,649.444360365,0.0,220.879908,53.238744,13.5001363082,0.0,4.83426,8.66587630817
 09/08  21:00:00,269.059089211,0.816850635964,149.005561241,0.0,43.513341876,52.539744,13.4997687789,0.0,4.83426,8.66550877895
 09/08  22:00:00,275.386949913,1.05163727666,154.733685935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.227872597,0.0,0.0,0.0,43.513341876,52.539744,13.4608328483,0.0,4.83426,8.62657284827
 09/08  24:00:00,118.370841699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.361538315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.346490836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.334832167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.865905131,0.0,0.0,0.0,43.513341876,52.539744,13.4443696297,0.0,4.83426,8.61010962966
 09/09  05:00:00,118.830190185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.801480451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,106.652600876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.682150071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.711565797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.706213145,0.0,0.0,0.0,43.513341876,52.539744,22.2139541453,0.0,4.83426,17.3796941453
 09/09  11:00:00,101.508393088,0.0,0.0,0.0,43.513341876,52.539744,13.479287628,0.0,4.83426,8.64502762805
 09/09  12:00:00,100.714477284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,147.907920066,0.218053958105,46.4644084571,0.0,43.513341876,52.539744,13.473678035,0.0,4.83426,8.63941803503
 09/09  14:00:00,372.468076474,1.64067149381,267.173443006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,368.078019399,1.79035974719,262.781130137,0.0,43.513341876,52.539744,13.4737478583,0.0,4.83426,8.63948785829
 09/09  16:00:00,100.587774799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,100.525213476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,100.493610573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,100.965227934,0.0,0.0,0.0,43.513341876,52.539744,13.4444310968,0.0,4.83426,8.61017109684
 09/09  20:00:00,118.816279675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.515703763,0.0,0.0,0.0,43.513341876,52.539744,22.3694786861,0.0,4.83426,17.5352186861
 09/09  22:00:00,118.105642251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.909757364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.039289473,0.0,0.0,0.0,43.513341876,52.539744,13.4444905769,0.0,4.83426,8.61023057694
 09/10  01:00:00,118.015762858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.00634886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.980444295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.395607468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.327318879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.331875709,0.0,0.0,0.0,43.513341876,52.539744,13.4444207333,0.0,4.83426,8.61016073328
 09/10  07:00:00,106.267407247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.311295484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.369126501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.456169015,0.0,0.0,0.0,43.513341876,52.539744,22.2139094366,0.0,4.83426,17.3796494366
 09/10  11:00:00,101.377474532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,115.8435322,0.219121641298,14.870503333,0.0,43.513341876,52.539744,13.4790279294,0.0,4.83426,8.64476792943
 09/10  13:00:00,332.321604767,3.48817119839,225.540973805,0.0,43.513341876,52.539744,13.47968389,0.0,4.83426,8.64542389001
 09/10  14:00:00,354.072754464,3.6648566942,246.871770063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,409.265275988,4.47689760964,300.708994609,0.0,43.513341876,52.539744,13.4737465736,0.0,4.83426,8.63948657358
 09/10  16:00:00,370.065323531,3.87792135319,262.739360942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,449.981193747,4.54925715925,341.184695607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,400.287483111,3.92569158768,292.587142507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,345.981265369,3.70104788064,235.528612559,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,245.820208008,2.37786271927,123.108233301,0.0,43.513341876,52.539744,13.4438578055,0.0,4.83426,8.60959780548
 09/10  21:00:00,118.507269336,0.0,0.0,0.0,43.513341876,52.539744,22.3705912036,0.0,4.83426,17.5363312036
 09/10  22:00:00,118.086287679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.89758778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.030852731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,117.998762818,0.0,0.0,0.0,43.513341876,52.539744,13.4502768882,0.0,4.83426,8.61601688816
 09/11  02:00:00,118.004222107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,117.983537027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.431000139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.42779452,0.0,0.0,0.0,43.513341876,52.539744,13.4502993247,0.0,4.83426,8.61603932466
 09/11  06:00:00,242.314515522,72.868884866,49.7776387538,0.0,43.513341876,53.238744,254.867495259,250.013235259,4.83426,0.02
 09/11  07:00:00,401.261477885,72.7705588843,43.1329810386,0.0,220.879908,53.238744,253.708104077,231.37933235,4.83426,17.4945117273
 09/11  08:00:00,615.890762978,75.736432333,166.818424987,0.0,220.879908,145.652643033,95.519208476,41.8090762281,36.25695,17.4531822479
 09/11  09:00:00,859.495062744,77.5796890708,406.768576718,0.0,220.879908,145.652643033,53.7092437076,0.0,36.25695,17.4522937076
 09/11  10:00:00,1013.34146037,79.69766244,551.55290682,0.0,220.879908,151.653867033,65.7929120545,0.0,48.3426,17.4503120545
 09/11  11:00:00,1052.15403578,83.0312111715,586.087634562,0.0,220.879908,151.653867033,65.7960904164,0.0,48.3426,17.4534904164
 09/11  12:00:00,1070.99898043,87.0213071616,601.777680001,0.0,220.879908,151.653867033,65.7948265632,0.0,48.3426,17.4522265632
 09/11  13:00:00,1072.26140666,90.4685886915,604.872109934,0.0,220.879908,145.652643033,41.6331694065,0.0108294794061,24.1713,17.4510399271
 09/11  14:00:00,1089.56180325,93.3215631974,618.99361148,0.0,220.879908,145.652643033,35.9751308549,0.0,24.1713,11.8038308549
 09/11  15:00:00,1105.17222121,96.3726385508,639.050880504,0.0,220.879908,137.835547516,19.2168259441,0.0,4.83426,14.3825659441
 09/11  16:00:00,1137.71610115,92.4251307218,680.804701333,0.0,220.879908,133.019064,40.1485242639,0.0,4.83426,35.3142642639
 09/11  17:00:00,1043.85613576,86.8541612605,672.46442369,0.0,220.879908,53.238744,31.3246881566,0.0,4.83426,26.4904281566
 09/11  18:00:00,1036.02043141,84.8540103347,666.720318959,0.0,220.879908,53.238744,40.2566422449,0.0,4.83426,35.4223822449
 09/11  19:00:00,1029.08647843,82.194079965,659.165107668,0.0,220.879908,53.238744,13.5099415902,0.0,4.83426,8.67568159019
 09/11  20:00:00,1017.12588179,79.6163642978,635.583916486,0.0,220.879908,53.238744,13.5009014296,0.0,4.83426,8.66664142958
 09/11  21:00:00,182.79507755,0.700390164096,63.0143120341,0.0,43.513341876,52.539744,13.5010831662,0.0,4.83426,8.66682316624
 09/11  22:00:00,146.803967645,0.349242476718,27.9597419931,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.125843144,0.0,0.0,0.0,43.513341876,52.539744,13.4622172685,0.0,4.83426,8.62795726847
 09/11  24:00:00,118.20632337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.183941944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.157968083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.1177471,0.0,0.0,0.0,43.513341876,52.539744,13.4504167952,0.0,4.83426,8.61615679515
 09/12  04:00:00,120.469617431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.114151322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,333.629612413,73.2452380886,138.967037959,0.0,43.513341876,53.238744,114.129711682,109.275451682,4.83426,0.02
 09/12  07:00:00,456.633111299,72.7884086485,97.7298680168,0.0,220.879908,53.238744,155.475446059,124.408052063,4.83426,26.2331339961
 09/12  08:00:00,630.42115098,77.5262136002,179.555662234,0.0,220.879908,145.652643033,57.3633874959,12.3699391812,36.25695,8.73649831471
 09/12  09:00:00,894.786195773,79.4287548437,440.1230557,0.0,220.879908,145.652643033,53.7109066629,0.0,36.25695,17.4539566629
 09/12  10:00:00,1004.53230701,81.9042231532,539.968993674,0.0,220.879908,151.653867033,65.7955349016,0.0,48.3426,17.4529349016
 09/12  11:00:00,1047.76226368,85.6649905849,577.593321138,0.0,220.879908,151.653867033,65.7942005315,0.0,48.3426,17.4516005315
 09/12  12:00:00,1074.03526285,90.0293897899,599.597967674,0.0,220.879908,151.653867033,65.7923904704,0.0,48.3426,17.4497904704
 09/12  13:00:00,1082.25872086,93.480527456,610.041407123,0.0,220.879908,145.652643033,41.6356885873,0.010714853511,24.1713,17.4536737338
 09/12  14:00:00,1094.5939235,96.3973000442,618.971296837,0.0,220.879908,145.652643033,41.6237835982,0.0,24.1713,17.4524835982
 09/12  15:00:00,1103.69275197,99.3207126574,632.927910521,0.0,220.879908,137.835547516,22.2923105493,0.00669891484757,4.83426,17.4513516345
 09/12  16:00:00,1139.75103817,94.9482075271,678.844436251,0.0,220.879908,133.019064,31.3252924082,0.0,4.83426,26.4910324082
 09/12  17:00:00,1051.54420732,89.7898868442,675.963710934,0.0,220.879908,53.238744,40.1510882498,0.0,4.83426,35.3168282498
 09/12  18:00:00,1043.42320387,87.3497108409,670.069145553,0.0,220.879908,53.238744,31.4099673028,0.0,4.83426,26.5757073028
 09/12  19:00:00,1007.88908348,83.8702342324,634.9521502,0.0,220.879908,53.238744,13.50991423,0.0,4.83426,8.67565422999
 09/12  20:00:00,995.575501807,80.8463808391,611.521716454,0.0,220.879908,53.238744,13.50023209,0.0,4.83426,8.66597209004
 09/12  21:00:00,228.528410359,0.933556743814,108.519488942,0.0,43.513341876,52.539744,13.5010738793,0.0,4.83426,8.66681387925
 09/12  22:00:00,207.999056174,1.05223471144,87.8290925219,0.0,43.513341876,52.539744,13.4709584407,0.0,4.83426,8.63669844072
 09/12  23:00:00,119.090691769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.164459557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.150225376,0.0,0.0,0.0,43.513341876,52.539744,13.4504878825,0.0,4.83426,8.61622788247
 09/13  02:00:00,118.130001518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.099988168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.553356335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.50644082,0.0,0.0,0.0,43.513341876,52.539744,13.4486417609,0.0,4.83426,8.61438176095
 09/13  06:00:00,411.183956727,73.1928909015,216.199238035,0.0,43.513341876,53.238744,160.229525587,155.375265587,4.83426,0.02
 09/13  07:00:00,532.534770988,72.7912556625,172.545487512,0.0,220.879908,53.238744,182.045773937,159.715833602,4.83426,17.495680335
 09/13  08:00:00,820.120293712,77.4702517129,367.536184187,0.0,220.879908,145.652643033,73.0831196454,19.3718964129,36.25695,17.4542732325
 09/13  09:00:00,974.000495285,79.4874141873,517.191984069,0.0,220.879908,145.652643033,53.7111159957,0.0,36.25695,17.4541659957
 09/13  10:00:00,1002.97532112,82.1463037419,535.458434669,0.0,220.879908,151.653867033,65.7954660356,0.0,48.3426,17.4528660356
 09/13  11:00:00,1071.41771598,86.377555262,598.292092686,0.0,220.879908,151.653867033,65.7952997647,0.0,48.3426,17.4526997647
 09/13  12:00:00,1110.62382378,91.2494273513,633.562772755,0.0,220.879908,151.653867033,65.7963466493,0.0,48.3426,17.4537466493
 09/13  13:00:00,1118.49430959,94.9914700151,643.633878461,0.0,220.879908,145.652643033,41.6347673583,0.0108182834016,24.1713,17.4526490749
 09/13  14:00:00,1131.31147982,98.0470583587,653.435633439,0.0,220.879908,145.652643033,41.6228554781,0.0,24.1713,17.4515554781
 09/13  15:00:00,1140.70354528,100.814829769,667.849572308,0.0,220.879908,137.835547516,13.5689628496,0.0,4.83426,8.73470284961
 09/13  16:00:00,1151.18724031,95.5249559554,688.033435992,0.0,220.879908,133.019064,40.1519275645,0.0,4.83426,35.3176675645
 09/13  17:00:00,1008.77172793,87.8053594725,633.29303407,0.0,220.879908,53.238744,31.3292493893,0.0,4.83426,26.4949893893
 09/13  18:00:00,958.000020481,83.2893287283,588.090556376,0.0,220.879908,53.238744,40.2636212006,0.0,4.83426,35.4293612006
 09/13  19:00:00,879.6618742,80.1015278355,512.973106919,0.0,220.879908,53.238744,13.5096579106,0.0,4.83426,8.67539791061
 09/13  20:00:00,696.347767556,78.0616305121,318.538085622,0.0,220.879908,53.238744,13.5007550459,0.0,4.83426,8.66649504589
 09/13  21:00:00,150.328250504,0.701744366645,30.9294671325,0.0,43.513341876,52.539744,13.5004403682,0.0,4.83426,8.66618036823
 09/13  22:00:00,131.880329955,0.349242476718,13.2943703317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,118.989297047,0.0,0.0,0.0,43.513341876,52.539744,13.462133701,0.0,4.83426,8.62787370101
 09/13  24:00:00,118.068611794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.015278537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,117.985887356,0.0,0.0,0.0,43.513341876,52.539744,13.4504210502,0.0,4.83426,8.61616105016
 09/14  03:00:00,117.97897703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.420836861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.36027184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,191.729130669,72.8396775035,0.00565452347519,0.0,43.513341876,53.238744,456.62177261,451.76751261,4.83426,0.02
 09/14  07:00:00,357.383402611,72.7726809532,0.0,0.0,220.879908,53.238744,496.612374,465.54319376,4.83426,26.2349202399
 09/14  08:00:00,446.589526754,75.476263739,0.00196506661066,0.0,220.879908,145.652643033,367.061687742,313.350419843,36.25695,17.4543178996
 09/14  09:00:00,460.917108557,76.8139975769,12.8065497547,0.0,220.879908,145.652643033,254.558945379,200.850014123,36.25695,17.4519812563
 09/14  10:00:00,524.483332132,78.3145766183,68.0949769105,0.0,220.879908,151.653867033,164.298431201,107.220576384,48.3426,8.73525481697
 09/14  11:00:00,588.538729766,80.836781595,128.250746422,0.0,220.879908,151.653867033,93.846438755,28.0487684935,48.3426,17.4550702615
 09/14  12:00:00,680.449215473,83.8163379907,217.575399663,0.0,220.879908,151.653867033,66.2555236038,0.459210200798,48.3426,17.453713403
 09/14  13:00:00,804.97933264,86.7487176469,344.607259159,0.0,220.879908,145.652643033,41.643395886,0.0195992488292,24.1713,17.4524966371
 09/14  14:00:00,955.658295585,89.0317643997,490.91038249,0.0,220.879908,145.652643033,41.6229297348,0.0,24.1713,17.4516297348
 09/14  15:00:00,988.680289367,91.1215691415,528.438368093,0.0,220.879908,137.835547516,22.2939785892,0.00473551047087,4.83426,17.4549830787
 09/14  16:00:00,898.883221423,86.1411955996,450.324077489,0.0,220.879908,133.019064,31.3313926866,0.0,4.83426,26.4971326866
 09/14  17:00:00,773.395570618,80.8028676235,411.286100556,0.0,220.879908,53.238744,40.1532036716,0.0,4.83426,35.3189436716
 09/14  18:00:00,764.054018489,78.6438631138,403.785188204,0.0,220.879908,53.238744,37.0263509054,0.0,4.83426,32.1920909054
 09/14  19:00:00,657.148052822,77.0069232044,293.955535399,0.0,220.879908,53.238744,16.6741672532,0.0,4.83426,11.8399072532
 09/14  20:00:00,531.156946192,75.8280687607,156.558285809,0.0,220.879908,53.238744,15.2429662942,1.74237473556,4.83426,8.66633155864
 09/14  21:00:00,118.270362961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,117.990560568,0.0,0.0,0.0,43.513341876,52.539744,13.4714264103,0.0,4.83426,8.63716641034
 09/14  23:00:00,118.918369816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,117.996542514,0.0,0.0,0.0,43.513341876,52.539744,13.4504623779,0.0,4.83426,8.61620237794
 09/15  01:00:00,117.986391125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.963353925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.929957349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.075473752,0.0,0.0,0.0,43.513341876,52.539744,13.4505351329,0.0,4.83426,8.61627513293
 09/15  05:00:00,119.725122561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,192.313760049,72.7697296493,0.00421130301658,0.0,43.513341876,53.238744,477.2336641,472.3794041,4.83426,0.02
 09/15  07:00:00,357.343512176,72.7697296493,0.0,0.0,220.879908,53.238744,490.476978038,468.147027756,4.83426,17.4956902819
 09/15  08:00:00,445.420902237,74.3509260943,0.00179050456509,0.0,220.879908,145.652643033,362.955511413,309.243442004,36.25695,17.4551194096
 09/15  09:00:00,514.718045026,75.7875504865,66.9666639926,0.0,220.879908,145.652643033,203.707596522,149.997696595,36.25695,17.4529499268
 09/15  10:00:00,607.366411627,77.217220489,150.781006747,0.0,220.879908,151.653867033,102.700792861,36.9032241889,48.3426,17.4549686725
 09/15  11:00:00,695.47502124,79.7182185812,234.344343388,0.0,220.879908,151.653867033,66.0578250293,0.259862218437,48.3426,17.4553628109
 09/15  12:00:00,781.018815632,82.747384418,317.035379649,0.0,220.879908,151.653867033,65.7969374162,0.0,48.3426,17.4543374162
 09/15  13:00:00,932.980926242,86.2506728217,470.545138819,0.0,220.879908,145.652643033,41.6320435937,0.00738240914912,24.1713,17.4533611846
 09/15  14:00:00,1020.85137512,89.1057418265,554.442718852,0.0,220.879908,145.652643033,41.6236684235,0.0,24.1713,17.4523684235
 09/15  15:00:00,1037.72310871,91.5348598387,576.275351891,0.0,220.879908,137.835547516,22.2975928117,0.00754446385889,4.83426,17.4557883478
 09/15  16:00:00,1061.90526969,86.8360924825,610.19666978,0.0,220.879908,133.019064,31.3320821148,0.0,4.83426,26.4978221148
 09/15  17:00:00,961.45503173,81.3924503238,595.20667254,0.0,220.879908,53.238744,35.8431334271,0.0,4.83426,31.0088734271
 09/15  18:00:00,912.752216786,80.1466969334,547.859377128,0.0,220.879908,53.238744,35.7397300902,0.0,4.83426,30.9054700902
 09/15  19:00:00,776.479530432,77.9145166149,411.75796153,0.0,220.879908,53.238744,13.5099517705,0.0,4.83426,8.67569177053
