Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  20:00:00,626.466573737,76.1936655326,250.181794126,0.0,220.879908,53.238744,13.5013601048,0.0,4.83426,8.66710010485
 09/15  21:00:00,117.964348164,0.0,0.0,0.0,43.513341876,52.539744,13.5011264452,0.0,4.83426,8.66686644519
 09/15  22:00:00,118.040960064,0.0,0.0,0.0,43.513341876,52.539744,13.4706764363,0.0,4.83426,8.63641643633
 09/15  23:00:00,118.970932073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.060015273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.042642478,0.0,0.0,0.0,43.513341876,52.539744,13.443517002,0.0,4.83426,8.609257002
 09/16  02:00:00,118.018896038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.995686818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.378168749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.310329526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.339767825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,109.260392402,0.0,0.0,0.0,43.513341876,52.539744,13.4446279994,0.0,4.83426,8.61036799943
 09/16  08:00:00,100.314646388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.406281044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.492297175,0.0,0.0,0.0,43.513341876,52.539744,13.535163358,0.0,4.83426,8.70090335801
 09/16  11:00:00,101.366396553,0.0,0.0,0.0,43.513341876,52.539744,13.4800780155,0.0,4.83426,8.64581801545
 09/16  12:00:00,100.546594192,0.0,0.0,0.0,43.513341876,52.539744,13.4800227658,0.0,4.83426,8.64576276575
 09/16  13:00:00,187.979439911,1.75442038743,84.3770151335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,273.778528863,3.20195656487,167.483704265,0.0,43.513341876,52.539744,13.4742383133,0.0,4.83426,8.63997831333
 09/16  15:00:00,345.647672704,4.03508446734,237.639008477,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,331.304292289,3.77412842038,223.79401926,0.0,43.513341876,52.539744,13.4445923856,0.0,4.83426,8.61033238556
 09/16  17:00:00,343.854524323,4.13654595924,235.836399507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,312.267389748,3.47906693049,205.330207864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,315.551891824,3.72502793765,201.551139977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,215.63801611,2.18832886551,93.0648655507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,127.21570819,0.216462637815,8.31640556919,0.0,43.513341876,52.539744,31.1388428544,0.0,4.83426,26.3045828544
 09/16  22:00:00,118.086061716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.901127582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.033819564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.022528961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.019090322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.984986953,0.0,0.0,0.0,43.513341876,52.539744,13.4446164731,0.0,4.83426,8.61035647313
 09/17  04:00:00,118.417815343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.384599386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.379915583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,109.280474992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.349468963,0.0,0.0,0.0,43.513341876,52.539744,13.4505459445,0.0,4.83426,8.61628594446
 09/17  09:00:00,100.455489216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.53178456,0.0,0.0,0.0,43.513341876,52.539744,13.5360024972,0.0,4.83426,8.70174249722
 09/17  11:00:00,101.412998661,0.0,0.0,0.0,43.513341876,52.539744,13.4798884325,0.0,4.83426,8.64562843251
 09/17  12:00:00,112.370877752,0.219906110503,11.3500406977,0.0,43.513341876,52.539744,13.4803493349,0.0,4.83426,8.6460893349
 09/17  13:00:00,281.209325261,2.80415066533,175.536485466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,298.430046758,2.79045399854,192.744943849,0.0,43.513341876,52.539744,13.4740448616,0.0,4.83426,8.63978486164
 09/17  15:00:00,325.960046395,2.66344334995,220.174329437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,369.228486912,2.98610991017,262.838918242,0.0,43.513341876,52.539744,13.44323881,0.0,4.83426,8.60897880997
 09/17  17:00:00,315.450626938,2.51011717665,210.090863875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,268.355097785,1.88541275901,164.123319015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,278.592959422,1.90259046086,167.755501684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.918805704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.609774567,0.0,0.0,0.0,43.513341876,52.539744,31.1370133874,0.0,4.83426,26.3027533874
 09/17  22:00:00,118.169939535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,119.005709145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.157962994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.133015882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.124404385,0.0,0.0,0.0,43.513341876,52.539744,13.4506099502,0.0,4.83426,8.61634995024
 09/18  03:00:00,118.122401519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.627640722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.58204205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,716.096161636,73.2968570015,517.180684692,0.0,43.513341876,53.238744,24.2084675917,10.7580349361,4.83426,8.61617265563
 09/18  07:00:00,894.015166003,72.7874678117,526.507583041,0.0,220.879908,53.238744,22.3345015761,0.0,4.83426,17.5002415761
 09/18  08:00:00,964.30969189,77.6354379338,508.063637638,0.0,220.879908,145.652643033,62.6544898996,0.0,36.25695,26.3975398996
 09/18  09:00:00,958.427011532,78.9574308581,500.61384473,0.0,220.879908,145.652643033,71.7716576554,0.0,36.25695,35.5147076554
 09/18  10:00:00,960.479669621,79.738632083,495.302363492,0.0,220.879908,151.653867033,83.8967373513,0.0,48.3426,35.5541373513
 09/18  11:00:00,968.524438154,80.6088159367,500.936144729,0.0,220.879908,151.653867033,84.0084009098,0.0,48.3426,35.6658009098
 09/18  12:00:00,974.143335327,82.0126660198,505.746855927,0.0,220.879908,151.653867033,93.0327086669,0.0,48.3426,44.6901086669
 09/18  13:00:00,972.134537112,83.2764155615,507.855565327,0.0,220.879908,145.652643033,68.9385715364,0.0106845748483,24.1713,44.7565869616
 09/18  14:00:00,994.101871557,85.8828894546,526.365918988,0.0,220.879908,145.652643033,59.6936817687,0.0,24.1713,35.5223817687
 09/18  15:00:00,1018.23139426,88.1129392329,555.803635358,0.0,220.879908,137.835547516,40.4137797631,0.0,4.83426,35.5795197631
 09/18  16:00:00,1069.10284541,81.9442045343,617.819760819,0.0,220.879908,133.019064,31.349442415,0.010959864909,4.83426,26.5042225501
 09/18  17:00:00,979.358440856,77.7694185186,612.130118798,0.0,220.879908,53.238744,40.1631191905,0.0,4.83426,35.3288591905
 09/18  18:00:00,976.730964767,77.0447167323,610.478041284,0.0,220.879908,53.238744,40.276840973,0.0,4.83426,35.442580973
 09/18  19:00:00,957.273368846,76.1908955533,585.310030771,0.0,220.879908,53.238744,13.5109864067,0.0,4.83426,8.6767264067
 09/18  20:00:00,952.667221513,75.6626976779,569.522271269,0.0,220.879908,53.238744,13.5017690817,0.0,4.83426,8.66750908172
 09/18  21:00:00,118.632315628,0.0,0.0,0.0,43.513341876,52.539744,13.5015166791,0.0,4.83426,8.66725667914
 09/18  22:00:00,118.271885934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,119.10629945,0.0,0.0,0.0,43.513341876,52.539744,13.4625699393,0.0,4.83426,8.62830993927
 09/18  24:00:00,118.234152936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.216044468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.203237209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.189681225,0.0,0.0,0.0,43.513341876,52.539744,13.4505843389,0.0,4.83426,8.6163243389
 09/19  04:00:00,120.707163211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.346149571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,720.787666383,73.4224747445,518.823985531,0.0,43.513341876,53.238744,4.87170314506,0.0174431450601,4.83426,0.02
 09/19  07:00:00,893.000144787,72.7787421908,523.302428299,0.0,220.879908,53.238744,22.3339630038,0.0,4.83426,17.4997030038
 09/19  08:00:00,952.010274589,78.02532159,492.630176443,0.0,220.879908,145.652643033,62.6590030961,0.0,36.25695,26.4020530961
 09/19  09:00:00,949.956348014,79.2395070924,489.308258645,0.0,220.879908,145.652643033,71.7744073615,0.0,36.25695,35.5174573615
 09/19  10:00:00,957.895891391,79.9070112322,492.01793797,0.0,220.879908,151.653867033,87.1958701025,0.0,48.3426,38.8532701025
 09/19  11:00:00,970.561497473,81.3493097222,503.748252962,0.0,220.879908,151.653867033,89.6181127926,0.0,48.3426,41.2755127926
 09/19  12:00:00,976.729821207,81.8582736024,511.334317828,0.0,220.879908,151.653867033,93.0318249291,0.0,48.3426,44.6892249291
 09/19  13:00:00,971.330680067,82.2382193984,511.768410895,0.0,220.879908,145.652643033,68.9358864687,0.00724407753451,24.1713,44.7573423911
 09/19  14:00:00,978.941133299,83.0032395294,518.291075313,0.0,220.879908,145.652643033,59.6974625866,0.0,24.1713,35.5261625866
 09/19  15:00:00,993.132864528,83.4307478415,539.590865899,0.0,220.879908,137.835547516,40.4237903602,0.00915089241588,4.83426,35.5803794678
 09/19  16:00:00,1046.85767851,78.180236626,603.274006195,0.0,220.879908,133.019064,31.3477325474,0.00780927329845,4.83426,26.5056632741
 09/19  17:00:00,952.666277207,75.4707799094,592.647366149,0.0,220.879908,53.238744,40.1660279032,0.0,4.83426,35.3317679032
 09/19  18:00:00,879.089492993,74.9967350706,520.526213782,0.0,220.879908,53.238744,31.4236774949,0.0,4.83426,26.5894174949
 09/19  19:00:00,812.306593631,74.5485097615,448.561525321,0.0,220.879908,53.238744,13.5101250776,0.0,4.83426,8.67586507755
 09/19  20:00:00,743.351553215,74.1355287415,368.516504805,0.0,220.879908,53.238744,15.0415564106,1.53984987686,4.83426,8.66744653374
 09/19  21:00:00,118.045783486,0.0,0.0,0.0,43.513341876,52.539744,13.5014702609,0.0,4.83426,8.66721026094
 09/19  22:00:00,118.108358891,0.0,0.0,0.0,43.513341876,52.539744,13.4715297666,0.0,4.83426,8.63726976657
 09/19  23:00:00,118.996896383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.102173192,0.0,0.0,0.0,43.513341876,52.539744,13.4506321461,0.0,4.83426,8.61637214612
 09/20  01:00:00,118.074627493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.043067692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.051023472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.527673784,0.0,0.0,0.0,43.513341876,52.539744,13.4504925314,0.0,4.83426,8.61623253136
 09/20  05:00:00,118.44229557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,214.56681753,72.7796521472,22.5769127172,0.0,43.513341876,53.238744,337.830683683,332.976423683,4.83426,0.02
 09/20  07:00:00,360.403196428,72.7697296493,0.0,0.0,220.879908,53.238744,354.419021675,332.08447069,4.83426,17.5002909843
 09/20  08:00:00,528.124359496,74.776999288,81.0979859664,0.0,220.879908,145.652643033,217.923278718,155.266672952,36.25695,26.3996557659
 09/20  09:00:00,653.831169306,76.0510167733,204.141678442,0.0,220.879908,145.652643033,155.69722542,83.9252157077,36.25695,35.5150597118
 09/20  10:00:00,808.964006797,77.6975818158,350.509401859,0.0,220.879908,151.653867033,96.851792775,12.9550256164,48.3426,35.5541671586
 09/20  11:00:00,982.148584388,80.8016521054,518.293089813,0.0,220.879908,151.653867033,92.9447479668,0.0102640967063,48.3426,44.5918838701
 09/20  12:00:00,1005.77939733,84.3483308922,538.845734591,0.0,220.879908,151.653867033,93.0361154784,0.0,48.3426,44.6935154784
 09/20  13:00:00,1008.79505576,87.6336002764,544.478343324,0.0,220.879908,145.652643033,59.995230294,0.0108802018555,24.1713,35.8130500922
 09/20  14:00:00,1031.1817081,90.4170133669,563.422728753,0.0,220.879908,145.652643033,59.7054896338,0.0,24.1713,35.5341896338
 09/20  15:00:00,1039.29910607,92.4784176787,577.378179213,0.0,220.879908,137.835547516,49.3138459944,0.00690054382265,4.83426,44.4726854506
 09/20  16:00:00,1074.45092339,87.3981079365,622.583696039,0.0,220.879908,133.019064,31.3497264151,0.0101641991873,4.83426,26.5053022159
 09/20  17:00:00,990.662836002,81.8698483449,624.470650697,0.0,220.879908,53.238744,31.3388606991,0.0,4.83426,26.5046006991
 09/20  18:00:00,976.387821117,80.0364620014,612.335777962,0.0,220.879908,53.238744,40.2825377085,0.0,4.83426,35.4482777085
 09/20  19:00:00,954.028694596,77.9278553877,585.795137713,0.0,220.879908,53.238744,13.5108091955,0.0,4.83426,8.67654919546
 09/20  20:00:00,948.797035635,76.4908213676,570.213099678,0.0,220.879908,53.238744,13.5021969042,0.0,4.83426,8.66793690425
 09/20  21:00:00,118.480372721,0.0,0.0,0.0,43.513341876,52.539744,13.5020260925,0.0,4.83426,8.66776609251
 09/20  22:00:00,118.143771379,0.0,0.0,0.0,43.513341876,52.539744,13.4715383904,0.0,4.83426,8.63727839037
 09/20  23:00:00,119.038222222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.126401544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.123985102,0.0,0.0,0.0,43.513341876,52.539744,13.4505542412,0.0,4.83426,8.6162942412
 09/21  02:00:00,118.143722373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.166037055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.673961309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.600944659,0.0,0.0,0.0,43.513341876,52.539744,13.4507016663,0.0,4.83426,8.6164416663
 09/21  06:00:00,527.367915378,73.1629006948,331.288641015,0.0,43.513341876,53.238744,65.049019252,60.194759252,4.83426,0.02
 09/21  07:00:00,662.108191284,72.7758135352,297.568681101,0.0,220.879908,53.238744,81.1140134454,58.777359725,4.83426,17.5023937204
 09/21  08:00:00,914.994646843,76.8497582926,462.048886983,0.0,220.879908,145.652643033,62.6596832947,0.0,36.25695,26.4027332947
 09/21  09:00:00,975.341424635,77.8475236135,520.902085427,0.0,220.879908,145.652643033,71.7820171472,0.0,36.25695,35.5250671472
 09/21  10:00:00,978.9612876,78.7233813436,517.055386738,0.0,220.879908,151.653867033,83.9005443449,0.0,48.3426,35.5579443449
 09/21  11:00:00,987.139341912,81.833906234,519.895878748,0.0,220.879908,151.653867033,92.9322915645,0.0,48.3426,44.5896915645
 09/21  12:00:00,1022.63900188,84.3488593691,553.127958422,0.0,220.879908,151.653867033,86.3897985194,0.0,48.3426,38.0471985194
 09/21  13:00:00,1033.14859795,88.8489397981,565.107196737,0.0,220.879908,145.652643033,66.6593367384,0.0107390508389,24.1713,42.4772976875
 09/21  14:00:00,1060.90912758,91.9184678852,590.003228099,0.0,220.879908,145.652643033,59.7075075978,0.0,24.1713,35.5362075978
 09/21  15:00:00,1074.6723959,93.6622968501,610.148062406,0.0,220.879908,137.835547516,49.3167883105,0.00664225415218,4.83426,44.4758860563
 09/21  16:00:00,1099.14842138,88.3631433303,645.890490023,0.0,220.879908,133.019064,31.3538260255,0.0110382030446,4.83426,26.5085278225
 09/21  17:00:00,1010.05689429,82.4475615611,643.6551852,0.0,220.879908,53.238744,31.3407521246,0.0,4.83426,26.5064921246
 09/21  18:00:00,995.250970149,80.6686140206,631.134990311,0.0,220.879908,53.238744,40.2855547643,0.0,4.83426,35.4512947643
 09/21  19:00:00,947.960745096,78.3100521214,580.206616137,0.0,220.879908,53.238744,13.5110693851,0.0,4.83426,8.67680938513
 09/21  20:00:00,811.991475111,76.8108980046,434.508788761,0.0,220.879908,53.238744,13.5013350271,0.0,4.83426,8.66707502713
 09/21  21:00:00,118.432969431,0.0,0.0,0.0,43.513341876,52.539744,13.5022949153,0.0,4.83426,8.66803491534
 09/21  22:00:00,118.094953995,0.0,0.0,0.0,43.513341876,52.539744,13.4717534711,0.0,4.83426,8.63749347107
 09/21  23:00:00,118.991634589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,118.084253967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.031333639,0.0,0.0,0.0,43.513341876,52.539744,13.4507365827,0.0,4.83426,8.6164765827
 09/22  02:00:00,117.995288366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.977527338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.204212336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.839428266,0.0,0.0,0.0,43.513341876,52.539744,13.450615512,0.0,4.83426,8.61635551196
 09/22  06:00:00,192.395052982,72.77535516,0.00579787045111,0.0,43.513341876,53.238744,382.389115092,377.534855092,4.83426,0.02
 09/22  07:00:00,360.398756032,72.7697296493,0.0,0.0,220.879908,53.238744,375.131425077,352.793550498,4.83426,17.5036145791
 09/22  08:00:00,506.266168535,75.0494440294,59.4010731473,0.0,220.879908,145.652643033,228.24701555,165.586337995,36.25695,26.4037275556
 09/22  09:00:00,688.296111855,76.5740468818,237.919242596,0.0,220.879908,145.652643033,121.130905238,49.3540606342,36.25695,35.5198946038
 09/22  10:00:00,907.841797926,78.6587849071,447.768142529,0.0,220.879908,151.653867033,83.9022238572,0.0,48.3426,35.5596238572
 09/22  11:00:00,997.289949527,81.9177897504,531.9078233,0.0,220.879908,151.653867033,92.9341335641,0.0,48.3426,44.5915335641
 09/22  12:00:00,1003.89971142,85.0958189808,536.222283545,0.0,220.879908,151.653867033,93.0460189714,0.0,48.3426,44.7034189714
 09/22  13:00:00,1013.12204164,88.6651302664,547.822605438,0.0,220.879908,145.652643033,63.5735699849,0.0115187293614,24.1713,39.3907512555
 09/22  14:00:00,1034.41810129,91.6867378174,565.753744702,0.0,220.879908,145.652643033,65.0409623986,0.0,24.1713,40.8696623986
 09/22  15:00:00,1055.54014673,94.4224811492,591.639996586,0.0,220.879908,137.835547516,40.4223986416,0.0,4.83426,35.5881386416
 09/22  16:00:00,1093.35466062,90.0667827412,639.355325956,0.0,220.879908,133.019064,31.3560823564,0.0107519390352,4.83426,26.5110704174
 09/22  17:00:00,1007.50245654,84.2145795327,639.383241082,0.0,220.879908,53.238744,40.1739060131,0.0,4.83426,35.3396460131
 09/22  18:00:00,988.301088626,82.3198482608,622.198526802,0.0,220.879908,53.238744,31.4296510051,0.0,4.83426,26.5953910051
 09/22  19:00:00,926.002633106,79.5616730081,557.684811279,0.0,220.879908,53.238744,13.5109572502,0.0,4.83426,8.67669725025
 09/22  20:00:00,853.632578063,77.7577811,475.531166388,0.0,220.879908,53.238744,13.5024821354,0.0,4.83426,8.66822213542
 09/22  21:00:00,118.082855104,0.0,0.0,0.0,43.513341876,52.539744,13.5025984715,0.0,4.83426,8.66833847148
 09/22  22:00:00,118.119259701,0.0,0.0,0.0,43.513341876,52.539744,13.4716110609,0.0,4.83426,8.63735106087
 09/22  23:00:00,119.013918708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.114233974,0.0,0.0,0.0,43.513341876,52.539744,13.4506782323,0.0,4.83426,8.61641823227
 09/23  01:00:00,118.097580115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.073158498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.048126602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.517274535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.46579897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.463060859,0.0,0.0,0.0,43.513341876,52.539744,13.4447330443,0.0,4.83426,8.61047304428
 09/23  07:00:00,109.372856903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.446944539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.56426593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.663633279,0.0,0.0,0.0,43.513341876,52.539744,22.2194192601,0.0,4.83426,17.3851592601
 09/23  11:00:00,101.533985604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,405.527392065,2.51872722544,299.369339473,0.0,43.513341876,52.539744,13.4803644458,0.0,4.83426,8.64610444577
 09/23  13:00:00,458.753809848,3.43551829118,350.873424453,0.0,43.513341876,52.539744,13.4748953351,0.0,4.83426,8.64063533511
 09/23  14:00:00,467.006315427,3.68915301392,358.76736164,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,522.25690997,3.97344096218,413.133452071,0.0,43.513341876,52.539744,13.4748724393,0.0,4.83426,8.64061243935
 09/23  16:00:00,464.121340316,3.34603752584,356.366449441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,390.200337914,2.51642730946,283.964922935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,192.941369774,0.944939816128,90.4524744159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,109.93045432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.868099604,0.0,0.0,0.0,43.513341876,52.539744,13.4447088795,0.0,4.83426,8.61044887954
 09/23  21:00:00,118.579250532,0.0,0.0,0.0,43.513341876,52.539744,22.3821804857,0.0,4.83426,17.5479204857
 09/23  22:00:00,118.166627978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.988102013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.113576256,0.0,0.0,0.0,43.513341876,52.539744,13.4446621276,0.0,4.83426,8.61040212755
 09/24  01:00:00,118.078520996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,118.058340466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.026667493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.464382747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.40861627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.407107565,0.0,0.0,0.0,43.513341876,52.539744,13.4447592448,0.0,4.83426,8.61049924485
 09/24  07:00:00,109.303846035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.347831256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.399928059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.428669136,0.0,0.0,0.0,43.513341876,52.539744,22.2200972533,0.0,4.83426,17.3858372533
 09/24  11:00:00,101.249235114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,100.403992998,0.0,0.0,0.0,43.513341876,52.539744,13.4805797911,0.0,4.83426,8.64631979108
 09/24  13:00:00,100.503784329,0.0,0.0,0.0,43.513341876,52.539744,13.4806516904,0.0,4.83426,8.64639169043
 09/24  14:00:00,115.9526261,0.651557951388,14.5617838015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,100.500564593,0.0,0.0,0.0,43.513341876,52.539744,13.4745884342,0.0,4.83426,8.64032843424
 09/24  16:00:00,100.267089309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.242768815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,100.222594644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,109.589774746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.438289123,0.0,0.0,0.0,43.513341876,52.539744,13.4447357629,0.0,4.83426,8.6104757629
 09/24  21:00:00,118.180265926,0.0,0.0,0.0,43.513341876,52.539744,22.3847983848,0.0,4.83426,17.5505383848
 09/24  22:00:00,117.824574303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.716786607,0.0,0.0,0.0,43.513341876,52.539744,13.4447452439,0.0,4.83426,8.61048524395
 09/24  24:00:00,117.803536506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.788441707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.772226025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.755061225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.166693179,0.0,0.0,0.0,43.513341876,52.539744,13.4498673244,0.0,4.83426,8.6156073244
 09/25  05:00:00,118.121703554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,191.947149246,72.7697296493,0.00353526251865,0.0,43.513341876,53.238744,1067.56548542,1062.71122542,4.83426,0.02
 09/25  07:00:00,360.583174711,72.7697296493,0.0,0.0,220.879908,53.238744,934.205996619,911.86654761,4.83426,17.5051890088
 09/25  08:00:00,444.374238803,73.1312696139,0.00213720813537,0.0,220.879908,145.652643033,738.111144597,675.443495618,36.25695,26.4106989791
 09/25  09:00:00,444.842147092,73.6254703711,0.0027956177216,0.0,220.879908,145.652643033,601.628883746,529.836280936,36.25695,35.5356528107
 09/25  10:00:00,451.19710184,74.0095087819,0.00194907508364,0.0,220.879908,151.653867033,540.033317309,447.232318403,48.3426,44.4583989053
 09/25  11:00:00,452.450752571,74.3493339723,0.0,0.0,220.879908,151.653867033,482.235846488,398.203359183,48.3426,35.6898873047
 09/25  12:00:00,452.512807554,75.341241625,0.0,0.0,220.879908,151.653867033,426.510432769,333.450360931,48.3426,44.7174718383
 09/25  13:00:00,446.777980058,75.5818743263,0.0,0.0,220.879908,145.652643033,392.616854526,323.657522055,24.1713,44.7880324701
 09/25  14:00:00,447.501988141,76.3278802932,0.0,0.0,220.879908,145.652643033,307.865612526,248.149900157,24.1713,35.5444123697
 09/25  15:00:00,439.588126378,76.2798488631,0.0,0.0,220.879908,137.835547516,213.732702679,173.297883682,4.83426,35.6005589973
 09/25  16:00:00,432.321076781,74.0787003724,0.0,0.0,220.879908,133.019064,102.300599444,62.1196513225,4.83426,35.3466881213
 09/25  17:00:00,362.532159571,73.0535841912,10.8728061976,0.0,220.879908,53.238744,123.188034239,91.8388162525,4.83426,26.5149579865
 09/25  18:00:00,369.909328543,72.9729310803,18.2118582328,0.0,220.879908,53.238744,128.006220934,87.7099918696,4.83426,35.4619690645
 09/25  19:00:00,363.992403523,72.8871378844,3.23182322957,0.0,220.879908,53.238744,137.116127015,123.604063156,4.83426,8.67780385914
 09/25  20:00:00,369.589712235,72.8411220887,0.0,0.0,220.879908,53.238744,175.766695978,162.264720852,4.83426,8.66771512533
 09/25  21:00:00,118.033489412,0.0,0.0,0.0,43.513341876,52.539744,13.5029502462,0.0,4.83426,8.66869024616
 09/25  22:00:00,117.770985347,0.0,0.0,0.0,43.513341876,52.539744,13.4718554643,0.0,4.83426,8.63759546432
 09/25  23:00:00,118.717089906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.734206945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.716462002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.697799856,0.0,0.0,0.0,43.513341876,52.539744,13.4507911542,0.0,4.83426,8.61653115423
 09/26  03:00:00,117.672576998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.803744407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.503176086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,192.556558396,72.7697296493,0.00285639809588,0.0,43.513341876,53.238744,1005.35108813,991.900214533,4.83426,8.61661359937
 09/26  07:00:00,360.47811803,72.7697296493,0.0,0.0,220.879908,53.238744,858.765914969,836.425733612,4.83426,17.505921357
 09/26  08:00:00,444.051452674,72.9127497622,0.00202874596963,0.0,220.879908,145.652643033,673.297920225,610.62797872,36.25695,26.4129915049
 09/26  09:00:00,444.376716553,73.2300748543,0.00259788379897,0.0,220.879908,145.652643033,569.569703502,497.777316423,36.25695,35.5354370793
 09/26  10:00:00,450.633868357,73.5107967538,0.00203990224527,0.0,220.879908,151.653867033,413.632735898,329.709552738,48.3426,35.5805831605
 09/26  11:00:00,510.159250584,74.6177724474,56.6134498518,0.0,220.879908,151.653867033,193.647852632,100.68802641,48.3426,44.6172262223
 09/26  12:00:00,610.901210272,76.7210055984,155.221124635,0.0,220.879908,151.653867033,96.2561929215,5.8489672603,48.3426,42.0646256612
 09/26  13:00:00,708.146750078,78.8209768691,255.847610965,0.0,220.879908,145.652643033,63.8473274647,0.00592738536691,24.1713,39.6701000793
 09/26  14:00:00,832.804035055,80.8638880844,377.922075354,0.0,220.879908,145.652643033,67.4365834982,0.0,24.1713,43.2652834982
 09/26  15:00:00,893.823169122,82.6120312869,444.884053217,0.0,220.879908,137.835547516,40.4420191069,0.00475443887342,4.83426,35.6030046681
 09/26  16:00:00,881.870064314,78.6450838874,441.991164849,0.0,220.879908,133.019064,31.3616152296,0.0101850957768,4.83426,26.5171701338
 09/26  17:00:00,722.026274075,75.2664725534,365.404749198,0.0,220.879908,53.238744,40.1848526825,0.0,4.83426,35.3505926825
 09/26  18:00:00,652.959042394,74.5032126159,297.309557832,0.0,220.879908,53.238744,40.298814765,0.0,4.83426,35.464554765
 09/26  19:00:00,570.303654966,73.8719363342,206.898210551,0.0,220.879908,53.238744,14.1623753503,0.650027589195,4.83426,8.67808776115
 09/26  20:00:00,472.944213773,73.4558385739,101.941148001,0.0,220.879908,53.238744,57.7511267549,44.2480430229,4.83426,8.66882373202
 09/26  21:00:00,117.770869116,0.0,0.0,0.0,43.513341876,52.539744,13.5029524801,0.0,4.83426,8.66869248015
 09/26  22:00:00,117.81600565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.776272929,0.0,0.0,0.0,43.513341876,52.539744,13.4629003066,0.0,4.83426,8.62864030663
 09/26  24:00:00,117.83461201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.811895443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.79809643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.783423736,0.0,0.0,0.0,43.513341876,52.539744,13.4507197216,0.0,4.83426,8.61645972159
 09/27  04:00:00,118.215858373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.19136415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,191.737146707,72.7697296493,0.00321803380104,0.0,43.513341876,53.238744,808.549986506,803.695726506,4.83426,0.02
 09/27  07:00:00,363.425069628,72.7697296493,0.0,0.0,220.879908,53.238744,787.225640519,756.140500162,4.83426,26.2508803571
 09/27  08:00:00,444.341674657,73.2153481565,0.00223012221604,0.0,220.879908,145.652643033,578.120853331,515.454116635,36.25695,26.4097866969
 09/27  09:00:00,451.62748495,73.8456514718,6.55361122177,0.0,220.879908,145.652643033,355.446860203,283.650910612,36.25695,35.5389995909
 09/27  10:00:00,529.943337162,74.8884556449,76.7344083841,0.0,220.879908,151.653867033,218.912108137,134.987606638,48.3426,35.5819014993
 09/27  11:00:00,591.699308421,76.9363006992,134.500681318,0.0,220.879908,151.653867033,120.175682464,36.1337642568,48.3426,35.6993182074
 09/27  12:00:00,659.20443234,79.1616544983,200.05889156,0.0,220.879908,151.653867033,94.5836886608,1.50887232956,48.3426,44.7322163313
 09/27  13:00:00,711.945546911,81.4493488728,256.153123208,0.0,220.879908,145.652643033,68.9737434755,0.00617466262566,24.1713,44.7962688129
 09/27  14:00:00,772.763953721,83.6571986235,314.438465306,0.0,220.879908,145.652643033,59.7215680194,0.0,24.1713,35.5502680194
 09/27  15:00:00,804.734304889,85.1596096424,352.604810956,0.0,220.879908,137.835547516,49.337459091,0.0,4.83426,44.503199091
 09/27  16:00:00,720.407848361,79.741579351,279.307278002,0.0,220.879908,133.019064,31.5457600151,0.187448983083,4.83426,26.524051032
 09/27  17:00:00,566.943877683,76.1623841265,209.584612405,0.0,220.879908,53.238744,35.5392652333,1.52703374629,4.83426,29.1779714871
 09/27  18:00:00,523.227408842,75.2161754656,167.02126333,0.0,220.879908,53.238744,49.9500963129,12.3124636788,4.83426,32.8033726342
 09/27  19:00:00,458.752656882,74.2205413593,94.9308959505,0.0,220.879908,53.238744,57.8632765409,44.3517323891,4.83426,8.67728415176
 09/27  20:00:00,409.63109356,73.6512127524,38.3643307317,0.0,220.879908,53.238744,95.3449731597,81.8419392204,4.83426,8.66877393934
 09/27  21:00:00,118.112250487,0.0,0.0,0.0,43.513341876,52.539744,13.5032907527,0.0,4.83426,8.66903075271
 09/27  22:00:00,117.849045834,0.0,0.0,0.0,43.513341876,52.539744,13.4719458711,0.0,4.83426,8.6376858711
 09/27  23:00:00,118.806917392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.907723561,0.0,0.0,0.0,43.513341876,52.539744,13.4508318737,0.0,4.83426,8.61657187373
 09/28  01:00:00,117.918206212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.913038459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.897477926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.323398006,0.0,0.0,0.0,43.513341876,52.539744,13.4508097847,0.0,4.83426,8.61654978471
 09/28  05:00:00,118.254669029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,191.646829854,72.7697296493,0.00373501078161,0.0,43.513341876,53.238744,613.774998205,608.920738205,4.83426,0.02
 09/28  07:00:00,363.347305127,72.7697296493,0.0,0.0,220.879908,53.238744,605.46794014,583.126097858,4.83426,17.5075822819
 09/28  08:00:00,444.685550222,73.584565078,0.00234257722179,0.0,220.879908,145.652643033,461.330042754,398.656982853,36.25695,26.4161099007
 09/28  09:00:00,445.637311668,74.475825283,0.00346383227048,0.0,220.879908,145.652643033,334.096046406,262.292773472,36.25695,35.546322935
 09/28  10:00:00,452.23130512,75.0593241049,0.00205222517987,0.0,220.879908,151.653867033,305.447247482,212.631282563,48.3426,44.4733649187
 09/28  11:00:00,478.684382894,75.805812218,24.240715751,0.0,220.879908,151.653867033,230.90059967,146.853862186,48.3426,35.7041374839
 09/28  12:00:00,507.831251398,76.9645851102,52.5323182933,0.0,220.879908,151.653867033,199.20447783,106.12495001,48.3426,44.7369278192
 09/28  13:00:00,515.435003085,77.5981085925,65.373070239,0.0,220.879908,145.652643033,175.049842029,106.075711247,24.1713,44.8028307821
 09/28  14:00:00,520.606040828,77.880722119,70.3055823772,0.0,220.879908,145.652643033,165.269430755,105.541512189,24.1713,35.5566185657
 09/28  15:00:00,516.230885463,78.0461721749,73.6282022372,0.0,220.879908,137.835547516,123.832615889,83.3893041313,4.83426,35.6090517573
 09/28  16:00:00,514.523230813,75.3268071104,79.5675224736,0.0,220.879908,133.019064,60.5440327182,20.3497076719,4.83426,35.3600650463
 09/28  17:00:00,432.515916071,73.6728958438,78.9038503393,0.0,220.879908,53.238744,75.5029319184,44.1463308745,4.83426,26.5223410439
 09/28  18:00:00,425.709144668,73.4275040513,72.3419730702,0.0,220.879908,53.238744,93.0869364204,52.7805000428,4.83426,35.4721763776
 09/28  19:00:00,391.38206511,73.1810319207,29.6848395296,0.0,220.879908,53.238744,94.9413921283,81.4289260393,4.83426,8.67820608893
 09/28  20:00:00,369.846750959,73.0356911496,0.0,0.0,220.879908,53.238744,133.021387532,119.518715288,4.83426,8.66841224434
 09/28  21:00:00,118.124832786,0.0,0.0,0.0,43.513341876,52.539744,13.5034092432,0.0,4.83426,8.66914924315
 09/28  22:00:00,117.86813056,0.0,0.0,0.0,43.513341876,52.539744,13.4721705954,0.0,4.83426,8.63791059537
 09/28  23:00:00,118.80203843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.878865826,0.0,0.0,0.0,43.513341876,52.539744,13.4509526517,0.0,4.83426,8.61669265169
 09/29  01:00:00,117.879906496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.861771088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.834752932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.950061821,0.0,0.0,0.0,43.513341876,52.539744,13.4509485953,0.0,4.83426,8.61668859533
 09/29  05:00:00,119.629322358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,192.340906742,72.7697296493,0.00352674899598,0.0,43.513341876,53.238744,604.22675621,599.37249621,4.83426,0.02
 09/29  07:00:00,363.363979752,72.7697296493,0.0,0.0,220.879908,53.238744,586.672904617,564.329710916,4.83426,17.5089337003
 09/29  08:00:00,444.496655227,73.3758259677,0.00269200979978,0.0,220.879908,145.652643033,457.476782573,394.802426498,36.25695,26.4174060747
 09/29  09:00:00,445.255033356,74.066750498,0.00383775599954,0.0,220.879908,145.652643033,341.917984164,270.112551704,36.25695,35.5484824601
 09/29  10:00:00,488.661106306,75.2409090558,35.4789321741,0.0,220.879908,151.653867033,239.953034585,147.133796098,48.3426,44.4766384876
 09/29  11:00:00,575.864283688,77.2873074652,118.628432503,0.0,220.879908,151.653867033,119.604998206,35.5546580999,48.3426,35.7077401066
 09/29  12:00:00,678.185031125,79.5157612264,218.735235618,0.0,220.879908,151.653867033,93.5501323681,0.465755256441,48.3426,44.7417771116
 09/29  13:00:00,761.36744761,82.5898789852,304.18522755,0.0,220.879908,145.652643033,68.9867919874,0.00643207942268,24.1713,44.8090599079
 09/29  14:00:00,837.847753824,85.3158617814,377.384060655,0.0,220.879908,145.652643033,59.7302616916,0.0,24.1713,35.5589616916
 09/29  15:00:00,892.469109778,87.7261996848,437.117334716,0.0,220.879908,137.835547516,41.3764395422,0.0,4.83426,36.5421795422
 09/29  16:00:00,922.249965927,83.0628304305,476.38983431,0.0,220.879908,133.019064,39.2843515918,0.0098533332321,4.83426,34.4402382585
 09/29  17:00:00,755.589179896,78.1577057368,394.440464409,0.0,220.879908,53.238744,31.3600423616,0.0,4.83426,26.5257823616
 09/29  18:00:00,679.116868085,76.8099423789,319.644737476,0.0,220.879908,53.238744,40.3112784952,0.0,4.83426,35.4770184952
 09/29  19:00:00,610.868179472,75.4582145714,241.40525288,0.0,220.879908,53.238744,13.5108865849,0.0,4.83426,8.67662658493
 09/29  20:00:00,535.110997809,74.6213196825,161.37443067,0.0,220.879908,53.238744,29.4357310017,15.9323791119,4.83426,8.66909188978
 09/29  21:00:00,117.875900287,0.0,0.0,0.0,43.513341876,52.539744,13.5035912697,0.0,4.83426,8.66933126968
 09/29  22:00:00,117.927321492,0.0,0.0,0.0,43.513341876,52.539744,13.4721169388,0.0,4.83426,8.63785693883
 09/29  23:00:00,118.866568845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.949473162,0.0,0.0,0.0,43.513341876,52.539744,13.450926133,0.0,4.83426,8.61666613304
 09/30  01:00:00,117.932707929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.89980785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.868868234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.269661316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.225743822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.241473186,0.0,0.0,0.0,43.513341876,52.539744,13.4447919663,0.0,4.83426,8.61053196628
 09/30  07:00:00,112.13558161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.229896399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.35346794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.432122887,0.0,0.0,0.0,43.513341876,52.539744,22.2240079921,0.0,4.83426,17.3897479921
 09/30  11:00:00,101.32087753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.502268507,0.0,0.0,0.0,43.513341876,52.539744,13.4816942316,0.0,4.83426,8.64743423155
 09/30  13:00:00,110.73052768,0.219606430611,9.75035411737,0.0,43.513341876,52.539744,13.4752624403,0.0,4.83426,8.64100244031
 09/30  14:00:00,214.46429412,2.34782665018,109.76296847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,277.002829297,3.12158741576,170.593046004,0.0,43.513341876,52.539744,13.4756758073,0.0,4.83426,8.6414158073
 09/30  16:00:00,301.615588105,3.38169295956,194.534010707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,317.40598502,3.59006908939,209.772071412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,235.116275707,2.55814951616,129.727043082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,123.148575113,0.216462637815,9.87743410399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.711546707,0.0,0.0,0.0,43.513341876,52.539744,13.4449498666,0.0,4.83426,8.61068986656
 09/30  21:00:00,118.370022643,0.0,0.0,0.0,43.513341876,52.539744,22.3887902392,0.0,4.83426,17.5545302392
 09/30  22:00:00,117.995113795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.887743263,0.0,0.0,0.0,43.513341876,52.539744,13.4449331589,0.0,4.83426,8.6106731589
 09/30  24:00:00,118.064188923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.096474216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.128492899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.160773388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.734041758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.717021853,0.0,0.0,0.0,43.513341876,52.539744,13.444945474,0.0,4.83426,8.61068547402
 10/01  06:00:00,118.707910004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,112.557806208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.559556249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.509230873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.48656629,0.0,0.0,0.0,43.513341876,52.539744,22.2237825865,0.0,4.83426,17.3895225865
 10/01  11:00:00,101.275980761,0.0,0.0,0.0,43.513341876,52.539744,13.4815949791,0.0,4.83426,8.64733497912
 10/01  12:00:00,146.815715948,1.75497156809,43.7833034876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,200.013841103,2.87459309532,94.7350555891,0.0,43.513341876,52.539744,13.4818275232,0.0,4.83426,8.64756752324
 10/01  14:00:00,289.280030989,4.45184994904,180.492309115,0.0,43.513341876,52.539744,13.4758538845,0.0,4.83426,8.64159388445
 10/01  15:00:00,244.969162665,4.01655804846,137.949674561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,315.199807552,4.52308391023,207.769085264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,222.322979932,3.33424310812,117.114375761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,208.180331609,2.8442044669,103.804799945,0.0,43.513341876,52.539744,13.4449721405,0.0,4.83426,8.61071214048
 10/01  19:00:00,140.706369642,0.881443647882,26.7960569996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.593641263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.333635463,0.0,0.0,0.0,43.513341876,52.539744,31.1580636392,0.0,4.83426,26.3238036392
 10/01  22:00:00,117.891088096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.699309616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.780257438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.747906776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.718769824,0.0,0.0,0.0,43.513341876,52.539744,13.4510658109,0.0,4.83426,8.61680581086
 10/02  03:00:00,117.702931193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.118374712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.072260982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,192.055727589,72.7697296493,0.00234971848186,0.0,43.513341876,53.238744,1187.34346075,1173.89236328,4.83426,8.61683747356
 10/02  07:00:00,363.689787351,72.7697296493,0.0,0.0,220.879908,53.238744,1041.0370794,1018.69010598,4.83426,17.5127134205
 10/02  08:00:00,444.347282886,72.9155573037,0.00159862675364,0.0,220.879908,145.652643033,927.335600351,864.656076544,36.25695,26.4225738078
 10/02  09:00:00,444.568219479,73.1061053042,0.00222757766473,0.0,220.879908,145.652643033,881.921023308,810.108416847,36.25695,35.5556564616
 10/02  10:00:00,451.037641133,73.6374200692,0.00161467737068,0.0,220.879908,151.653867033,805.248144042,721.307244486,48.3426,35.5982995562
 10/02  11:00:00,453.21401933,74.9095332303,0.0,0.0,220.879908,151.653867033,689.076735224,596.096235563,48.3426,44.6378996604
 10/02  12:00:00,453.308740788,76.1065945031,0.0,0.0,220.879908,151.653867033,521.807487567,428.707724369,48.3426,44.7571631982
 10/02  13:00:00,449.092883686,77.9386309774,0.0,0.0,220.879908,145.652643033,380.890112797,311.892254503,24.1713,44.826558294
 10/02  14:00:00,450.564425675,79.4399697317,0.0,0.0,220.879908,145.652643033,308.071980375,248.328883533,24.1713,35.5717968411
 10/02  15:00:00,442.646621833,79.3868213432,0.0,0.0,220.879908,137.835547516,241.76275987,201.303225616,4.83426,35.6252742548
 10/02  16:00:00,433.340638296,75.1402367949,0.0,0.0,220.879908,133.019064,156.29353123,116.088569585,4.83426,35.370701645
 10/02  17:00:00,352.133371581,73.7388991049,0.0,0.0,220.879908,53.238744,175.493972501,144.129660586,4.83426,26.5300519147
 10/02  18:00:00,351.742211147,73.3414426006,0.0,0.0,220.879908,53.238744,200.316139056,159.998473048,4.83426,35.4834060086
 10/02  19:00:00,363.810674892,73.0080038066,0.0,0.0,220.879908,53.238744,375.4526093,361.939791763,4.83426,8.67855753703
 10/02  20:00:00,369.700977098,72.8452181905,0.0,0.0,220.879908,53.238744,577.34171431,563.837565502,4.83426,8.6698888085
 10/02  21:00:00,117.834102197,0.0,0.0,0.0,43.513341876,52.539744,13.5041309843,0.0,4.83426,8.66987098431
 10/02  22:00:00,117.601826269,0.0,0.0,0.0,43.513341876,52.539744,13.47295551,0.0,4.83426,8.63869551001
 10/02  23:00:00,118.635605231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.617134147,0.0,0.0,0.0,43.513341876,52.539744,13.4495012692,0.0,4.83426,8.61524126918
 10/03  01:00:00,117.618926143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.60397598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.586131645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,119.69370164,0.0,0.0,0.0,43.513341876,52.539744,13.4509950489,0.0,4.83426,8.61673504887
 10/03  05:00:00,119.354824475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,194.489882547,72.7697296493,0.00192552935221,0.0,43.513341876,53.238744,1692.98632981,1688.13206981,4.83426,0.02
 10/03  07:00:00,365.697506804,72.7697296493,0.0,0.0,220.879908,53.238744,1481.20641548,1458.85923331,4.83426,17.5129221686
 10/03  08:00:00,446.162500877,72.7697296493,0.00144628461224,0.0,220.879908,145.652643033,1309.67003194,1246.98698348,36.25695,26.4260984633
 10/03  09:00:00,444.805414385,72.7905193091,0.00265063677596,0.0,220.879908,145.652643033,1009.33892598,928.633952245,36.25695,44.4480237322
 10/03  10:00:00,450.441462014,73.1082281443,0.00172434688206,0.0,220.879908,151.653867033,744.841437909,660.898020725,48.3426,35.6008171843
