Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  11:00:00,452.066999142,73.9657422682,0.0,0.0,220.879908,151.653867033,510.5197648,426.45993735,48.3426,35.7172274503
 10/03  12:00:00,452.646899505,75.5548308255,0.0,0.0,220.879908,151.653867033,345.254610271,252.149028541,48.3426,44.7629817308
 10/03  13:00:00,474.598922693,77.4998436264,25.6431208857,0.0,220.879908,145.652643033,251.063720206,182.066628985,24.1713,44.8257912211
 10/03  14:00:00,519.668800031,79.5747076849,68.1599490501,0.0,220.879908,145.652643033,187.545757713,118.910825095,24.1713,44.463632618
 10/03  15:00:00,559.116259405,81.1496217332,113.557657232,0.0,220.879908,137.835547516,95.1076072166,54.6439940267,4.83426,35.6293531899
 10/03  16:00:00,577.358434845,77.2574176555,140.570252136,0.0,220.879908,133.019064,47.197892931,15.8285703367,4.83426,26.5350625943
 10/03  17:00:00,478.37098721,74.503852937,124.198643138,0.0,220.879908,53.238744,73.0694284286,32.862335659,4.83426,35.3728327696
 10/03  18:00:00,421.741465033,73.8567980343,68.6961900969,0.0,220.879908,53.238744,104.211375152,63.8913121925,4.83426,35.4858029597
 10/03  19:00:00,369.332461525,73.3815581968,5.56691557031,0.0,220.879908,53.238744,157.117373519,143.604179398,4.83426,8.67893412119
 10/03  20:00:00,369.361266859,73.0278100107,0.0,0.0,220.879908,53.238744,345.15993549,331.655755562,4.83426,8.66991992709
 10/03  21:00:00,117.583552072,0.0,0.0,0.0,43.513341876,52.539744,13.5041713951,0.0,4.83426,8.66991139514
 10/03  22:00:00,117.698832158,0.0,0.0,0.0,43.513341876,52.539744,13.472546835,0.0,4.83426,8.638286835
 10/03  23:00:00,118.710949914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.764194132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.772000037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.783709365,0.0,0.0,0.0,43.513341876,52.539744,13.4511641022,0.0,4.83426,8.61690410224
 10/04  03:00:00,117.789003524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.220204396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.193740007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,191.596603756,72.7697296493,0.00192413712793,0.0,43.513341876,53.238744,632.53550919,619.084273814,4.83426,8.61697537587
 10/04  07:00:00,363.329151364,72.7697296493,0.0,0.0,220.879908,53.238744,694.392222788,672.043349854,4.83426,17.5146129338
 10/04  08:00:00,443.988946527,72.8867908044,0.00190414693933,0.0,220.879908,145.652643033,648.673177752,585.993189713,36.25695,26.4230380395
 10/04  09:00:00,444.183993743,73.0845751417,0.00270057226456,0.0,220.879908,145.652643033,492.950741097,421.129415234,36.25695,35.5643758631
 10/04  10:00:00,456.420746621,73.4982210815,5.74332468774,0.0,220.879908,151.653867033,344.363231508,259.944518698,48.3426,36.0761128094
 10/04  11:00:00,495.215696335,74.089259772,42.5280621351,0.0,220.879908,151.653867033,236.027228593,143.505894159,48.3426,44.1787344341
 10/04  12:00:00,542.833100889,74.8598412628,89.671185878,0.0,220.879908,151.653867033,165.937783717,72.828413801,48.3426,44.7667699163
 10/04  13:00:00,596.294898153,75.5915479794,147.858948711,0.0,220.879908,145.652643033,83.4827323241,14.4734191374,24.1713,44.8380131867
 10/04  14:00:00,643.923260179,76.3915669788,194.425034823,0.0,220.879908,145.652643033,59.7451253587,0.0,24.1713,35.5738253587
 10/04  15:00:00,698.497514259,77.7028949468,255.216732886,0.0,220.879908,137.835547516,49.3968476414,0.0245267868238,4.83426,44.5380608545
 10/04  16:00:00,702.985975973,74.8166150801,267.523430753,0.0,220.879908,133.019064,31.3821156129,0.0109827290514,4.83426,26.5368728839
 10/04  17:00:00,691.646531725,73.3913817092,335.207708163,0.0,220.879908,53.238744,40.2099303254,0.0,4.83426,35.3756703254
 10/04  18:00:00,697.317647292,73.3069361367,340.00587615,0.0,220.879908,53.238744,40.3269409093,0.0,4.83426,35.4926809093
 10/04  19:00:00,694.183734287,73.2079073273,324.44375129,0.0,220.879908,53.238744,13.5132701669,0.0,4.83426,8.67901016692
 10/04  20:00:00,620.376053581,73.0660366422,245.779706723,0.0,220.879908,53.238744,13.504094458,0.0,4.83426,8.66983445804
 10/04  21:00:00,118.347721703,0.0,0.0,0.0,43.513341876,52.539744,13.5041057016,0.0,4.83426,8.66984570163
 10/04  22:00:00,118.072899576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,119.016162869,0.0,0.0,0.0,43.513341876,52.539744,13.4634834908,0.0,4.83426,8.62922349079
 10/04  24:00:00,118.136676105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.137543527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.124482897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.094279366,0.0,0.0,0.0,43.513341876,52.539744,13.4512878664,0.0,4.83426,8.61702786644
 10/05  04:00:00,118.56348844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.517690442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,324.079265277,72.7808121193,130.057976138,0.0,43.513341876,53.238744,110.837485033,97.386404025,4.83426,8.61682100778
 10/05  07:00:00,474.086173696,72.7697296493,108.801001567,0.0,220.879908,53.238744,158.319522312,135.969537001,4.83426,17.5157253113
 10/05  08:00:00,547.892800094,74.2909579263,100.73154712,0.0,220.879908,145.652643033,124.357688789,61.6717407987,36.25695,26.4289979902
 10/05  09:00:00,635.526059979,75.6626595254,186.156406675,0.0,220.879908,145.652643033,76.9406438715,5.11537081629,36.25695,35.5683230552
 10/05  10:00:00,817.301199601,77.3979128527,359.108666325,0.0,220.879908,151.653867033,83.9578120394,0.0,48.3426,35.6152120394
 10/05  11:00:00,1046.38348147,79.8424405111,583.124943655,0.0,220.879908,151.653867033,93.0009116849,0.0,48.3426,44.6583116849
 10/05  12:00:00,1073.51670888,84.6675089896,604.192972014,0.0,220.879908,151.653867033,93.1162628419,0.0,48.3426,44.7736628419
 10/05  13:00:00,1068.39154962,88.3329265163,600.24330226,0.0,220.879908,145.652643033,69.0267411268,0.0101198788477,24.1713,44.845321248
 10/05  14:00:00,1076.06226036,90.7994587529,604.908222318,0.0,220.879908,145.652643033,59.7523199476,0.0,24.1713,35.5810199476
 10/05  15:00:00,1086.28582676,93.6082763017,620.028959701,0.0,220.879908,137.835547516,49.3732146601,0.0,4.83426,44.5389546601
 10/05  16:00:00,1129.72823208,89.5084918186,672.725467168,0.0,220.879908,133.019064,31.3841163844,0.0104109496223,4.83426,26.5394454347
 10/05  17:00:00,1044.55545723,82.4404684691,674.842494196,0.0,220.879908,53.238744,40.2129163767,0.0,4.83426,35.3786563767
 10/05  18:00:00,1025.30201699,80.1584672637,658.246786776,0.0,220.879908,53.238744,40.3290482402,0.0,4.83426,35.4947882402
 10/05  19:00:00,1013.25451642,78.1975974487,632.737373575,0.0,220.879908,53.238744,13.5120538913,0.0,4.83426,8.67779389132
 10/05  20:00:00,1017.86692126,77.149733368,635.654020826,0.0,220.879908,53.238744,13.5039431859,0.0,4.83426,8.66968318589
 10/05  21:00:00,118.71480792,0.0,0.0,0.0,43.513341876,52.539744,13.5039764622,0.0,4.83426,8.66971646219
 10/05  22:00:00,118.341929051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,119.18439986,0.0,0.0,0.0,43.513341876,52.539744,13.463751652,0.0,4.83426,8.62949165199
 10/05  24:00:00,118.277915911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,118.238747221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.215384881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,118.191387459,0.0,0.0,0.0,43.513341876,52.539744,13.451335775,0.0,4.83426,8.61707577504
 10/06  04:00:00,120.7316568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,120.368500904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,731.410579103,73.5135799025,530.572455243,0.0,43.513341876,53.238744,4.86492011334,0.0106601133432,4.83426,0.02
 10/06  07:00:00,907.251976225,72.8407791475,536.614297474,0.0,220.879908,53.238744,31.0995101936,0.0,4.83426,26.2652501936
 10/06  08:00:00,881.127995314,78.098559186,427.542042628,0.0,220.879908,145.652643033,62.6889488618,0.0,36.25695,26.4319988618
 10/06  09:00:00,688.863376882,78.8002727797,236.53388403,0.0,220.879908,145.652643033,71.8279068198,0.0,36.25695,35.5709568198
 10/06  10:00:00,665.279752743,79.7184202817,206.267221693,0.0,220.879908,151.653867033,88.3476203678,4.38981364081,48.3426,35.615206727
 10/06  11:00:00,704.283427923,82.4460994813,241.102034209,0.0,220.879908,151.653867033,93.4047421928,0.397136325176,48.3426,44.6650058676
 10/06  12:00:00,749.804407227,83.2303712637,285.806752921,0.0,220.879908,151.653867033,93.1222950606,0.0,48.3426,44.7796950606
 10/06  13:00:00,707.617193199,83.8148175791,249.091438948,0.0,220.879908,145.652643033,69.0441036879,0.01996703978,24.1713,44.8528366481
 10/06  14:00:00,718.789690855,84.2698063996,259.716109247,0.0,220.879908,145.652643033,59.7562107257,0.0,24.1713,35.5849107257
 10/06  15:00:00,708.841741158,86.113264347,256.582904667,0.0,220.879908,137.835547516,49.3824305596,0.0,4.83426,44.5481705596
 10/06  16:00:00,769.765266794,80.9809482378,328.087933075,0.0,220.879908,133.019064,31.3861390102,0.0101591257752,4.83426,26.5417198844
 10/06  17:00:00,645.072181961,76.3740917152,287.897907735,0.0,220.879908,53.238744,40.2169710097,0.0,4.83426,35.3827110097
 10/06  18:00:00,571.145333304,75.486533821,215.180586855,0.0,220.879908,53.238744,40.8935010499,0.558444761066,4.83426,35.5007962888
 10/06  19:00:00,509.564676476,74.4508168204,140.277549705,0.0,220.879908,53.238744,38.2580340586,24.7440452062,4.83426,8.67972885241
 10/06  20:00:00,416.029335649,73.7563931664,45.3871437189,0.0,220.879908,53.238744,96.2798057672,82.7750072838,4.83426,8.67053848339
 10/06  21:00:00,117.747663671,0.0,0.0,0.0,43.513341876,52.539744,13.5048468008,0.0,4.83426,8.67058680076
 10/06  22:00:00,117.814575795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.795047031,0.0,0.0,0.0,43.513341876,52.539744,13.4635285778,0.0,4.83426,8.62926857782
 10/06  24:00:00,117.846836628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.805941027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.781072262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.758760979,0.0,0.0,0.0,43.513341876,52.539744,13.4450226052,0.0,4.83426,8.6107626052
 10/07  04:00:00,118.16248438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.122310038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.144016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,115.020912275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.098807412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.171501582,0.0,0.0,0.0,43.513341876,52.539744,13.4513519212,0.0,4.83426,8.61709192125
 10/07  10:00:00,100.219109194,0.0,0.0,0.0,43.513341876,52.539744,13.5410809649,0.0,4.83426,8.70682096493
 10/07  11:00:00,101.110070885,0.0,0.0,0.0,43.513341876,52.539744,13.482832136,0.0,4.83426,8.64857213604
 10/07  12:00:00,100.261527542,0.0,0.0,0.0,43.513341876,52.539744,13.4823602656,0.0,4.83426,8.64810026561
 10/07  13:00:00,100.383748993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,100.440291472,0.0,0.0,0.0,43.513341876,52.539744,13.4762338508,0.0,4.83426,8.64197385081
 10/07  15:00:00,114.56566007,0.651326764708,13.3350430885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,138.21852186,1.71317436817,35.8669073593,0.0,43.513341876,52.539744,13.4451322513,0.0,4.83426,8.61087225129
 10/07  17:00:00,123.672341897,1.31826719767,21.8887062119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,100.160235116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,115.446357901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.342384231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.109808532,0.0,0.0,0.0,43.513341876,52.539744,31.1705573395,0.0,4.83426,26.3362973395
 10/07  22:00:00,117.735547956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.619300771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.664098352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.652809682,0.0,0.0,0.0,43.513341876,52.539744,6.02388998168,0.0,4.83426,1.18962998168
 10/08  02:00:00,117.647340636,0.0,0.0,0.0,43.513341876,52.539744,12.274654483,0.0,4.83426,7.44039448298
 10/08  03:00:00,117.641970009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.058690985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.021197158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.045332501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,114.901770775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,99.9720442809,0.0,0.0,0.0,43.513341876,52.539744,13.4513849006,0.0,4.83426,8.61712490063
 10/08  09:00:00,100.076047245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.138482604,0.0,0.0,0.0,43.513341876,52.539744,22.2261795419,0.0,4.83426,17.3919195419
 10/08  11:00:00,101.025922589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.160344666,0.0,0.0,0.0,43.513341876,52.539744,13.4827309396,0.0,4.83426,8.64847093957
 10/08  13:00:00,100.285084519,0.0,0.0,0.0,43.513341876,52.539744,13.4818020602,0.0,4.83426,8.6475420602
 10/08  14:00:00,103.818822851,0.219142080418,3.20004325618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,130.38486219,1.71369905412,27.9701350295,0.0,43.513341876,52.539744,13.4767111931,0.0,4.83426,8.64245119307
 10/08  16:00:00,141.82283626,1.9034959746,39.2579921571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,142.184928583,1.9034959746,39.6126409286,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,118.474823257,1.32216547182,16.7889076503,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,115.457687747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.342327627,0.0,0.0,0.0,43.513341876,52.539744,13.4451433523,0.0,4.83426,8.61088335231
 10/08  21:00:00,118.100106599,0.0,0.0,0.0,43.513341876,52.539744,22.3994394687,0.0,4.83426,17.5651794687
 10/08  22:00:00,117.751189744,0.0,0.0,0.0,43.513341876,52.539744,13.4450654327,0.0,4.83426,8.61080543265
 10/08  23:00:00,118.634160396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.747556889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.747178598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.724311989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.689965295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.099542198,0.0,0.0,0.0,43.513341876,52.539744,13.4450166529,0.0,4.83426,8.61075665288
 10/09  05:00:00,118.060495564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.080296809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,114.979368451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.059057392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.123163225,0.0,0.0,0.0,43.513341876,52.539744,13.4513002281,0.0,4.83426,8.61704022811
 10/09  10:00:00,100.148000515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.057419341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.223417228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.352535871,0.0,0.0,0.0,43.513341876,52.539744,13.4514552386,0.0,4.83426,8.61719523862
 10/09  14:00:00,112.9240192,0.436762777088,11.9154667903,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,158.457044492,1.85141401802,55.5318519848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,159.417471317,1.81052055618,56.7180227629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,107.314044383,0.216462637815,6.77464371934,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,100.21676823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,115.600826116,0.0,0.0,0.0,43.513341876,52.539744,13.4451690571,0.0,4.83426,8.61090905711
 10/09  20:00:00,118.493460485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.21220733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.877438459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.726674057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.846404355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.829458941,0.0,0.0,0.0,43.513341876,52.539744,13.4514015944,0.0,4.83426,8.61714159436
 10/10  02:00:00,117.831531725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.837952606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.084720019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.734786504,0.0,0.0,0.0,43.513341876,52.539744,13.4512851003,0.0,4.83426,8.61702510031
 10/10  06:00:00,200.299435312,72.7697296493,7.8816094752,0.0,43.513341876,53.238744,441.04452459,436.19026459,4.83426,0.02
 10/10  07:00:00,377.000153231,72.7697296493,10.597619925,0.0,220.879908,53.238744,379.521268912,357.165655038,4.83426,17.5213538748
 10/10  08:00:00,463.155878367,73.0235215473,18.8271310329,0.0,220.879908,145.652643033,296.279714839,233.583252456,36.25695,26.439512383
 10/10  09:00:00,462.802216352,73.2896057566,18.1384760646,0.0,220.879908,145.652643033,307.247851188,226.508933353,36.25695,44.481967835
 10/10  10:00:00,476.667720797,73.518841099,25.6202382268,0.0,220.879908,151.653867033,284.135840977,200.161590588,48.3426,35.6316503894
 10/10  11:00:00,501.979710312,73.9145598973,49.2588007177,0.0,220.879908,151.653867033,212.888593329,119.862957596,48.3426,44.6830357334
 10/10  12:00:00,573.885082877,74.6838072724,120.278277,0.0,220.879908,151.653867033,156.636291077,63.4894435041,48.3426,44.8042475732
 10/10  13:00:00,607.557442721,75.5300969328,157.91543465,0.0,220.879908,145.652643033,97.9026653005,28.8566445125,24.1713,44.874720788
 10/10  14:00:00,607.133610917,75.8524932396,157.222010179,0.0,220.879908,145.652643033,76.4872922471,16.7160961513,24.1713,35.5998960958
 10/10  15:00:00,608.786837066,76.6730195419,165.970700257,0.0,220.879908,137.835547516,52.3589552174,11.8672078114,4.83426,35.657487406
 10/10  16:00:00,604.903750038,74.2502418541,169.290415076,0.0,220.879908,133.019064,48.7456945571,8.50879759913,4.83426,35.402636958
 10/10  17:00:00,510.943441513,73.1538573647,155.989522495,0.0,220.879908,53.238744,49.1050259614,8.87085369736,4.83426,35.399912264
 10/10  18:00:00,489.327202944,73.0330072757,134.719494362,0.0,220.879908,53.238744,61.9636002491,21.6131866132,4.83426,35.5161536359
 10/10  19:00:00,471.569331625,72.9394413415,102.748065416,0.0,220.879908,53.238744,55.0565851615,41.5414949103,4.83426,8.68083025118
 10/10  20:00:00,456.905669333,72.8970962045,85.4588606327,0.0,220.879908,53.238744,73.7393772001,60.2335076308,4.83426,8.67160956923
 10/10  21:00:00,117.836847541,0.0,0.0,0.0,43.513341876,52.539744,13.5048218362,0.0,4.83426,8.6705618362
 10/10  22:00:00,117.916599846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.855074768,0.0,0.0,0.0,43.513341876,52.539744,13.4642593008,0.0,4.83426,8.62999930078
 10/10  24:00:00,117.945121945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.939683472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.915565695,0.0,0.0,0.0,43.513341876,52.539744,13.4515723454,0.0,4.83426,8.61731234542
 10/11  03:00:00,117.886076631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.296670237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.234044531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,191.597657984,72.7697296493,0.00236432974785,0.0,43.513341876,53.238744,521.626159407,508.174686849,4.83426,8.61721255761
 10/11  07:00:00,366.28297153,72.7697296493,0.0,0.0,220.879908,53.238744,484.570166718,462.213873562,4.83426,17.5220331564
 10/11  08:00:00,444.038557036,72.9729888702,0.00235996900702,0.0,220.879908,145.652643033,423.960428349,361.262731389,36.25695,26.4407469605
 10/11  09:00:00,444.815082401,73.6772838364,0.00333087414595,0.0,220.879908,145.652643033,348.19944524,276.352702759,36.25695,35.5897924814
 10/11  10:00:00,470.226268953,75.1172758003,17.485692228,0.0,220.879908,151.653867033,280.93848652,188.060363497,48.3426,44.5355230227
 10/11  11:00:00,509.244554818,77.4698282619,52.7029543273,0.0,220.879908,151.653867033,174.681138696,90.5826907259,48.3426,35.7558479697
 10/11  12:00:00,636.3002795,80.3157443285,176.650898431,0.0,220.879908,151.653867033,118.780839358,25.6276278934,48.3426,44.8106114642
 10/11  13:00:00,697.368873104,83.0544602081,240.493564932,0.0,220.879908,145.652643033,78.4528204941,0.428792634526,24.1713,53.8527278596
 10/11  14:00:00,837.283640416,84.9435549785,378.461297645,0.0,220.879908,145.652643033,59.7769160095,0.0,24.1713,35.6056160095
 10/11  15:00:00,918.694205773,86.8759167875,465.573042901,0.0,220.879908,137.835547516,40.4977786438,0.0,4.83426,35.6635186438
 10/11  16:00:00,928.820501096,83.335451024,484.278404492,0.0,220.879908,133.019064,40.2478825755,0.0109471153299,4.83426,35.4026754602
 10/11  17:00:00,752.002242623,78.1211854607,392.664457641,0.0,220.879908,53.238744,40.2353274164,0.0,4.83426,35.4010674164
 10/11  18:00:00,631.177250102,76.3037960538,274.121808016,0.0,220.879908,53.238744,40.5454243032,0.193342279012,4.83426,35.5178220242
 10/11  19:00:00,490.564618186,74.7399542684,117.835603528,0.0,220.879908,53.238744,52.5740221238,39.0585163701,4.83426,8.68124575365
 10/11  20:00:00,416.158105136,73.9357883612,44.9366814299,0.0,220.879908,53.238744,97.1983716676,83.6928296131,4.83426,8.67128205455
 10/11  21:00:00,118.073903043,0.0,0.0,0.0,43.513341876,52.539744,13.5056945864,0.0,4.83426,8.67143458642
 10/11  22:00:00,117.810046955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.770987396,0.0,0.0,0.0,43.513341876,52.539744,13.4643564411,0.0,4.83426,8.63009644108
 10/11  24:00:00,117.839501232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.859440709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.848690794,0.0,0.0,0.0,43.513341876,52.539744,13.4514415382,0.0,4.83426,8.61718153824
 10/12  03:00:00,117.820430424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.222924888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.178727673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,191.649629492,72.7697296493,0.00273286486086,0.0,43.513341876,53.238744,747.595440759,734.143783348,4.83426,8.61739741104
 10/12  07:00:00,366.32645815,72.7697296493,0.0,0.0,220.879908,53.238744,691.489758388,669.13315549,4.83426,17.5223428982
 10/12  08:00:00,444.121612647,73.0253367882,0.00206903117622,0.0,220.879908,145.652643033,593.485497416,530.790294872,36.25695,26.4382525441
 10/12  09:00:00,444.546558536,73.407263799,0.00260662825774,0.0,220.879908,145.652643033,526.350025361,454.500411928,36.25695,35.5926634332
 10/12  10:00:00,451.133501648,73.9921467678,0.00210442526339,0.0,220.879908,151.653867033,425.437041309,332.554559402,48.3426,44.5398819076
 10/12  11:00:00,507.745889767,75.5388567351,53.4303591961,0.0,220.879908,151.653867033,242.134146359,158.033632785,48.3426,35.7579135736
 10/12  12:00:00,626.324533293,78.6897735581,167.809471305,0.0,220.879908,151.653867033,135.018315254,40.6999485714,48.3426,45.9757666829
 10/12  13:00:00,756.581024884,81.2866546405,299.753632971,0.0,220.879908,145.652643033,76.87523341,0.00500028376048,24.1713,52.6989331262
 10/12  14:00:00,813.596810367,83.859839138,354.881397561,0.0,220.879908,145.652643033,59.7814864339,0.0,24.1713,35.6101864339
 10/12  15:00:00,988.399346692,86.130134544,535.525090416,0.0,220.879908,137.835547516,40.502777982,0.0,4.83426,35.668517982
 10/12  16:00:00,1043.58371049,82.4584721038,599.227300085,0.0,220.879908,133.019064,40.2515169425,0.00911852904527,4.83426,35.4081384135
 10/12  17:00:00,877.190511046,77.5543716763,517.721253406,0.0,220.879908,53.238744,40.2374003671,0.0,4.83426,35.4031403671
 10/12  18:00:00,705.953103877,75.9623127728,348.733216407,0.0,220.879908,53.238744,40.3584501881,0.0,4.83426,35.5241901881
 10/12  19:00:00,589.326414542,74.72811184,215.668622911,0.0,220.879908,53.238744,14.8145759746,1.29890241511,4.83426,8.68141355949
 10/12  20:00:00,505.930969683,74.0525016329,133.621882255,0.0,220.879908,53.238744,48.4427503409,34.9374957508,4.83426,8.67099459014
 10/12  21:00:00,118.182967774,0.0,0.0,0.0,43.513341876,52.539744,13.5054197017,0.0,4.83426,8.67115970166
 10/12  22:00:00,117.880742499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.839732737,0.0,0.0,0.0,43.513341876,52.539744,13.4641450123,0.0,4.83426,8.62988501229
 10/12  24:00:00,117.93990553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.938445809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.91541013,0.0,0.0,0.0,43.513341876,52.539744,13.4516269004,0.0,4.83426,8.6173669004
 10/13  03:00:00,117.892521218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.074796668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.693290261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,192.2845003,72.7697296493,0.00285232117863,0.0,43.513341876,53.238744,564.54324582,551.093236965,4.83426,8.61574885512
 10/13  07:00:00,366.277203107,72.7697296493,0.0,0.0,220.879908,53.238744,542.768705762,520.41220151,4.83426,17.5222442517
 10/13  08:00:00,444.284384829,73.2268976192,0.00208525463817,0.0,220.879908,145.652643033,452.64035831,389.93968194,36.25695,26.4437263697
 10/13  09:00:00,445.127987985,74.0013106588,0.00300246764017,0.0,220.879908,145.652643033,382.138265494,310.280673753,36.25695,35.6006417411
 10/13  10:00:00,507.701874038,75.3206013263,54.518177871,0.0,220.879908,151.653867033,276.403405738,183.510387989,48.3426,44.5504177483
 10/13  11:00:00,612.606634844,77.2992742119,154.794187572,0.0,220.879908,151.653867033,134.085338283,41.0376582881,48.3426,44.7050799945
 10/13  12:00:00,759.842382334,79.9900351937,298.94671677,0.0,220.879908,151.653867033,93.1730539572,0.0,48.3426,44.8304539572
 10/13  13:00:00,971.640123901,82.6227700159,512.764794921,0.0,220.879908,145.652643033,69.0764771258,0.00900122778923,24.1713,44.8961758981
 10/13  14:00:00,1034.78457761,83.707239204,574.015796956,0.0,220.879908,145.652643033,59.7869007274,0.0,24.1713,35.6156007274
 10/13  15:00:00,1047.06140491,87.3771599918,589.926112464,0.0,220.879908,137.835547516,49.4165464868,0.0,4.83426,44.5822864868
 10/13  16:00:00,1074.48059785,81.6350971287,628.403326883,0.0,220.879908,133.019064,31.4069491986,0.0109442992835,4.83426,26.5617448994
 10/13  17:00:00,931.83456971,76.9543591593,571.112439402,0.0,220.879908,53.238744,40.2435173633,0.0,4.83426,35.4092573633
 10/13  18:00:00,772.20259567,75.5518780369,413.733517132,0.0,220.879908,53.238744,40.3601962376,0.0,4.83426,35.5259362376
 10/13  19:00:00,627.499038819,74.6135705899,253.081315664,0.0,220.879908,53.238744,13.5150624577,0.0,4.83426,8.68080245772
 10/13  20:00:00,536.664180741,74.0564495186,163.640630503,0.0,220.879908,53.238744,27.3782297999,13.8721093294,4.83426,8.67186047056
 10/13  21:00:00,117.926468179,0.0,0.0,0.0,43.513341876,52.539744,13.5063160119,0.0,4.83426,8.67205601193
 10/13  22:00:00,118.015008082,0.0,0.0,0.0,43.513341876,52.539744,13.4737901212,0.0,4.83426,8.63953012117
 10/13  23:00:00,118.926666943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,118.019040652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.985269002,0.0,0.0,0.0,43.513341876,52.539744,13.445158803,0.0,4.83426,8.61089880297
 10/14  02:00:00,117.935698918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.925206367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.36685193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.321831893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.306248237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,115.174767713,0.0,0.0,0.0,43.513341876,52.539744,13.4451945262,0.0,4.83426,8.61093452625
 10/14  08:00:00,100.261210911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.314113573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.331811879,0.0,0.0,0.0,43.513341876,52.539744,22.2318623462,0.0,4.83426,17.3976023462
 10/14  11:00:00,101.196018928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.37762196,0.0,0.0,0.0,43.513341876,52.539744,13.483335709,0.0,4.83426,8.64907570898
 10/14  13:00:00,100.470320083,0.0,0.0,0.0,43.513341876,52.539744,13.4769309006,0.0,4.83426,8.64267090064
 10/14  14:00:00,100.470538178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.394941167,0.0,0.0,0.0,43.513341876,52.539744,13.4771970797,0.0,4.83426,8.64293707972
 10/14  16:00:00,100.158865886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.14850438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,100.144448663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.50405118,0.0,0.0,0.0,43.513341876,52.539744,13.4451663924,0.0,4.83426,8.61090639243
 10/14  20:00:00,118.463613016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.247842423,0.0,0.0,0.0,43.513341876,52.539744,22.4051405612,0.0,4.83426,17.5708805612
 10/14  22:00:00,117.89027924,0.0,0.0,0.0,43.513341876,52.539744,13.4453109572,0.0,4.83426,8.61105095724
 10/14  23:00:00,118.753337151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.89543087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.900655813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.898174609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.895747001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.357730883,0.0,0.0,0.0,43.513341876,52.539744,13.4451714814,0.0,4.83426,8.61091148141
 10/15  05:00:00,118.325632528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.34500516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,115.206172194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.257067301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.294565567,0.0,0.0,0.0,43.513341876,52.539744,13.4515560346,0.0,4.83426,8.61729603457
 10/15  10:00:00,100.303764152,0.0,0.0,0.0,43.513341876,52.539744,13.5442848663,0.0,4.83426,8.71002486634
 10/15  11:00:00,101.136583295,0.0,0.0,0.0,43.513341876,52.539744,13.4837430836,0.0,4.83426,8.64948308363
 10/15  12:00:00,100.280492513,0.0,0.0,0.0,43.513341876,52.539744,13.4834367938,0.0,4.83426,8.64917679378
 10/15  13:00:00,100.354530006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.39983357,0.0,0.0,0.0,43.513341876,52.539744,13.4773514606,0.0,4.83426,8.6430914606
 10/15  15:00:00,100.413935786,0.0,0.0,0.0,43.513341876,52.539744,13.4776426478,0.0,4.83426,8.64338264777
 10/15  16:00:00,100.243471669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.251621518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,100.228158056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.628360834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.595276076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.356583274,0.0,0.0,0.0,43.513341876,52.539744,31.1872513238,0.0,4.83426,26.3529913238
 10/15  22:00:00,117.967437773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.809614859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.957750772,0.0,0.0,0.0,43.513341876,52.539744,13.4453381867,0.0,4.83426,8.61107818674
 10/16  01:00:00,117.928295112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.896593046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.88850057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.35121483,0.0,0.0,0.0,43.513341876,52.539744,13.4517682631,0.0,4.83426,8.61750826311
 10/16  05:00:00,118.280584706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,191.601718924,72.7697296493,0.00165072190206,0.0,43.513341876,53.238744,532.78911388,527.93485388,4.83426,0.02
 10/16  07:00:00,366.285177008,72.7697296493,0.0,0.0,220.879908,53.238744,596.183673297,565.066875894,4.83426,26.2825374039
 10/16  08:00:00,443.852482602,72.7875638458,0.00230812787691,0.0,220.879908,145.652643033,531.91130973,469.202774441,36.25695,26.4515852884
 10/16  09:00:00,444.278530859,73.155832702,0.00334865425154,0.0,220.879908,145.652643033,442.787275382,370.917899481,36.25695,35.6124259011
 10/16  10:00:00,455.976010862,74.3277330316,4.43622376353,0.0,220.879908,151.653867033,330.7417307,237.95964643,48.3426,44.4394842702
 10/16  11:00:00,499.835097549,76.3853689855,44.6934513617,0.0,220.879908,151.653867033,204.763033897,120.519592421,48.3426,35.9008414766
 10/16  12:00:00,565.029483086,79.2200891565,107.378174898,0.0,220.879908,151.653867033,147.598621894,54.4171356131,48.3426,44.8388862813
 10/16  13:00:00,628.774130469,81.7304788017,174.263076953,0.0,220.879908,145.652643033,95.0212862988,16.9585103191,24.1713,53.8914759797
 10/16  14:00:00,828.441170994,83.8174594069,370.783266165,0.0,220.879908,145.652643033,59.8050045591,0.0,24.1713,35.6337045591
 10/16  15:00:00,936.427163231,85.6893200743,484.382981704,0.0,220.879908,137.835547516,49.4271681182,0.00914802629933,4.83426,44.5837600919
 10/16  16:00:00,865.33597706,81.7085861367,422.672207891,0.0,220.879908,133.019064,31.4281402073,0.0119154481277,4.83426,26.5819647591
 10/16  17:00:00,692.658569533,76.9841359579,334.720870124,0.0,220.879908,53.238744,40.2539246995,0.0,4.83426,35.4196646995
 10/16  18:00:00,555.963636652,75.2528153414,200.440811573,0.0,220.879908,53.238744,49.2335665812,8.86132090823,4.83426,35.537985673
 10/16  19:00:00,479.404742339,74.2133118483,107.241716215,0.0,220.879908,53.238744,56.7381786118,43.2223443465,4.83426,8.68157426529
 10/16  20:00:00,406.077589028,73.6237861163,35.2910714311,0.0,220.879908,53.238744,104.176891681,90.6700201322,4.83426,8.67261154906
 10/16  21:00:00,118.033431141,0.0,0.0,0.0,43.513341876,52.539744,13.5071335141,0.0,4.83426,8.67287351408
 10/16  22:00:00,117.810156348,0.0,0.0,0.0,43.513341876,52.539744,13.474358619,0.0,4.83426,8.64009861901
 10/16  23:00:00,118.799194027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.866641062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.835559115,0.0,0.0,0.0,43.513341876,52.539744,13.4516079678,0.0,4.83426,8.61734796778
 10/17  02:00:00,117.821001201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.81328543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.900747334,0.0,0.0,0.0,43.513341876,52.539744,13.4516246391,0.0,4.83426,8.61736463908
 10/17  05:00:00,119.556190377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,192.315947988,72.7697296493,0.00239658389814,0.0,43.513341876,53.238744,730.374571879,725.520311879,4.83426,0.02
 10/17  07:00:00,369.252879362,72.7697296493,0.0,0.0,220.879908,53.238744,589.099177371,566.735859844,4.83426,17.5290575278
 10/17  08:00:00,444.059015154,73.0323432288,0.00196511155162,0.0,220.879908,145.652643033,448.138970896,376.618981516,36.25695,35.2630393802
 10/17  09:00:00,444.503464692,73.4133048302,0.00252281019194,0.0,220.879908,145.652643033,382.777216085,310.902582207,36.25695,35.6176838778
 10/17  10:00:00,450.93915937,73.8288800324,0.00187068157544,0.0,220.879908,151.653867033,347.414088864,263.410196995,48.3426,35.6612918695
 10/17  11:00:00,476.606090824,74.4006927735,23.8600421573,0.0,220.879908,151.653867033,265.302351357,172.233172167,48.3426,44.7265791901
 10/17  12:00:00,516.360870434,74.8056270255,63.4352648222,0.0,220.879908,151.653867033,237.863113175,144.673442422,48.3426,44.8470707536
 10/17  13:00:00,523.164027869,75.5126973735,75.1219263635,0.0,220.879908,145.652643033,189.103934166,111.038292611,24.1713,53.8943415546
 10/17  14:00:00,592.502598795,76.3268483615,142.907943167,0.0,220.879908,145.652643033,85.1858726814,25.3800825027,24.1713,35.6344901787
 10/17  15:00:00,711.08721394,77.1290976657,267.560435494,0.0,220.879908,137.835547516,40.9466342998,0.418127237662,4.83426,35.6942470621
 10/17  16:00:00,800.156659202,74.6512241368,363.610608128,0.0,220.879908,133.019064,40.2670077115,0.00824577343084,4.83426,35.4245019381
 10/17  17:00:00,661.574788381,73.134372403,306.271208019,0.0,220.879908,53.238744,40.5333831708,0.273597180342,4.83426,35.4255259905
 10/17  18:00:00,593.433430926,72.9837746557,238.657638519,0.0,220.879908,53.238744,48.9040014617,8.52697287032,4.83426,35.5427685914
 10/17  19:00:00,601.384442754,72.9485658838,228.816211081,0.0,220.879908,53.238744,29.9205929884,16.4034021484,4.83426,8.68293084003
 10/17  20:00:00,658.970516503,72.9379206041,285.715074736,0.0,220.879908,53.238744,27.6262889004,14.1194235453,4.83426,8.67260535509
 10/17  21:00:00,118.023168404,0.0,0.0,0.0,43.513341876,52.539744,13.5071482311,0.0,4.83426,8.67288823114
 10/17  22:00:00,118.103946878,0.0,0.0,0.0,43.513341876,52.539744,13.4742914837,0.0,4.83426,8.64003148374
 10/17  23:00:00,119.021381257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,118.147199319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,118.098960788,0.0,0.0,0.0,43.513341876,52.539744,13.4517901944,0.0,4.83426,8.61753019437
 10/18  02:00:00,118.048992123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.987699712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.370884704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.296604842,0.0,0.0,0.0,43.513341876,52.539744,13.4518261539,0.0,4.83426,8.61756615394
 10/18  06:00:00,191.611201451,72.7697296493,0.00299883229234,0.0,43.513341876,53.238744,477.63564311,472.78138311,4.83426,0.02
 10/18  07:00:00,369.263587425,72.7697296493,0.0,0.0,220.879908,53.238744,517.416837519,495.052520258,4.83426,17.5300572605
 10/18  08:00:00,444.230943147,73.1702487215,0.00197009534559,0.0,220.879908,145.652643033,514.85124693,443.328571456,36.25695,35.2657254734
 10/18  09:00:00,444.900040059,73.7812876728,0.00260650927605,0.0,220.879908,145.652643033,477.341475116,405.463200191,36.25695,35.6213249249
 10/18  10:00:00,451.286483237,74.1643014056,0.00189937000529,0.0,220.879908,151.653867033,420.8184875,336.809546927,48.3426,35.6663405731
 10/18  11:00:00,452.711528804,74.666662771,0.0,0.0,220.879908,151.653867033,456.53294372,363.456255414,48.3426,44.7340883062
 10/18  12:00:00,453.029808925,75.8980659795,0.0,0.0,220.879908,151.653867033,393.822873521,300.629173898,48.3426,44.8510996234
 10/18  13:00:00,446.926277798,75.7476964731,0.0,0.0,220.879908,145.652643033,440.662481796,362.586135166,24.1713,53.9050466296
 10/18  14:00:00,446.753565768,75.5746478437,0.0,0.0,220.879908,145.652643033,476.326245601,416.518510994,24.1713,35.6364346063
 10/18  15:00:00,439.321701111,76.0202423528,0.0,0.0,220.879908,137.835547516,392.106861206,342.666749451,4.83426,44.6058517545
 10/18  16:00:00,431.51342219,73.2578474499,0.0,0.0,220.879908,133.019064,351.02728266,319.616175222,4.83426,26.5768474384
 10/18  17:00:00,351.262556494,72.7944404779,0.0,0.0,220.879908,53.238744,480.556278219,440.293326551,4.83426,35.4286916684
 10/18  18:00:00,354.25391951,72.7704856073,0.0,0.0,220.879908,53.238744,521.205655537,480.822403126,4.83426,35.5489924111
 10/18  19:00:00,369.608741847,72.7697296493,0.0,0.0,220.879908,53.238744,537.780315346,524.263264168,4.83426,8.68279117857
 10/18  20:00:00,369.562631208,72.7697296493,0.0,0.0,220.879908,53.238744,544.327348899,530.820464764,4.83426,8.67262413449
 10/18  21:00:00,117.855664956,0.0,0.0,0.0,43.513341876,52.539744,13.5071867791,0.0,4.83426,8.6729267791
 10/18  22:00:00,117.645871255,0.0,0.0,0.0,43.513341876,52.539744,13.4747815936,0.0,4.83426,8.64052159359
 10/18  23:00:00,118.672758654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.701099233,0.0,0.0,0.0,43.513341876,52.539744,13.4500774762,0.0,4.83426,8.61581747623
 10/19  01:00:00,117.699615688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.696538946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.682600796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.085158198,0.0,0.0,0.0,43.513341876,52.539744,13.4517485599,0.0,4.83426,8.61748855994
 10/19  05:00:00,118.033284076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.712431497,72.7697296493,0.00179372589852,0.0,43.513341876,53.238744,1481.73462281,1476.88036281,4.83426,0.02
 10/19  07:00:00,370.482598817,72.7697296493,0.0,0.0,220.879908,53.238744,1311.46303333,1280.34167383,4.83426,26.2870994975
 10/19  08:00:00,444.894209915,72.7697296493,0.00144949250442,0.0,220.879908,145.652643033,1136.68337622,1073.96871698,36.25695,26.4577092376
 10/19  09:00:00,444.67846165,72.7897378574,0.00219720774739,0.0,220.879908,145.652643033,1019.43490797,947.551844441,36.25695,35.6261135299
 10/19  10:00:00,450.674804538,73.1646527292,0.00151266011172,0.0,220.879908,151.653867033,864.922515185,772.002055903,48.3426,44.5778592812
 10/19  11:00:00,452.43576415,74.1253783351,0.0,0.0,220.879908,151.653867033,707.8423478,623.705024384,48.3426,35.7947234166
 10/19  12:00:00,452.846900691,75.5999187101,0.0,0.0,220.879908,151.653867033,625.178214,523.005531425,48.3426,53.8300825755
 10/19  13:00:00,448.549915953,77.3422871237,0.0,0.0,220.879908,145.652643033,518.281844673,449.17204782,24.1713,44.9384968534
 10/19  14:00:00,450.024514758,78.8972111429,0.0,0.0,220.879908,145.652643033,412.558519099,352.748525916,24.1713,35.6386931835
 10/19  15:00:00,443.46698933,80.2327611936,0.0,0.0,220.879908,137.835547516,287.415702624,237.966733294,4.83426,44.6147093307
 10/19  16:00:00,435.22128863,77.0511537744,0.0,0.0,220.879908,133.019064,161.240077215,120.975340977,4.83426,35.4304762378
 10/19  17:00:00,352.628600113,74.2627360259,0.0,0.0,220.879908,53.238744,240.431150702,209.01943091,4.83426,26.5774597912
 10/19  18:00:00,354.75230324,73.3803670515,0.0,0.0,220.879908,53.238744,336.229843425,295.842874981,4.83426,35.5527084438
 10/19  19:00:00,369.830124787,72.9905723714,0.0,0.0,220.879908,53.238744,545.177848205,522.998402035,4.83426,17.3451861696
 10/19  20:00:00,369.891385229,72.8357743652,0.0,0.0,220.879908,53.238744,763.918515167,750.411147133,4.83426,8.67310803356
 10/19  21:00:00,117.764415437,0.0,0.0,0.0,43.513341876,52.539744,13.5076983901,0.0,4.83426,8.67343839011
 10/19  22:00:00,117.544823137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.627515839,0.0,0.0,0.0,43.513341876,52.539744,13.4647703416,0.0,4.83426,8.63051034158
 10/19  24:00:00,117.621951776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.618092367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.610163608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.610637393,0.0,0.0,0.0,43.513341876,52.539744,13.4517778299,0.0,4.83426,8.61751782986
 10/20  04:00:00,119.737466257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.422352354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.789378775,72.7697296493,0.00148230398677,0.0,43.513341876,53.238744,1199.38165629,1185.92980521,4.83426,8.61759107455
 10/20  07:00:00,369.545987403,72.7697296493,0.0,0.0,220.879908,53.238744,1007.79402325,985.428192111,4.83426,17.5315711397
 10/20  08:00:00,443.969180304,72.7697296493,0.00166120383244,0.0,220.879908,145.652643033,833.949216418,771.233980596,36.25695,26.4582858221
 10/20  09:00:00,444.051631803,72.8830554852,0.00267106499581,0.0,220.879908,145.652643033,700.386249919,619.597650582,36.25695,44.531649337
 10/20  10:00:00,450.447029224,73.3467743209,0.00189057391496,0.0,220.879908,151.653867033,446.555118345,362.540810865,48.3426,35.6717074804
 10/20  11:00:00,523.939038776,74.5946912474,70.3175068562,0.0,220.879908,151.653867033,196.390335399,103.295886036,48.3426,44.7518493638
 10/20  12:00:00,652.148824991,76.6210119635,196.265396256,0.0,220.879908,151.653867033,96.2658877854,3.05485380513,48.3426,44.8684339802
 10/20  13:00:00,816.02277285,79.0562270495,362.817417462,0.0,220.879908,145.652643033,69.1168870876,0.00536094820133,24.1713,44.9402261394
 10/20  14:00:00,956.541700962,81.2784148554,500.645464653,0.0,220.879908,145.652643033,68.721401906,0.0,24.1713,44.550101906
 10/20  15:00:00,1014.37655455,82.8503082144,564.670220974,0.0,220.879908,137.835547516,40.5392506071,0.00488161957332,4.83426,35.7001089875
 10/20  16:00:00,993.94448351,78.9818106868,553.233497308,0.0,220.879908,133.019064,40.2830286203,0.0113373287867,4.83426,35.4374312915
 10/20  17:00:00,778.824942775,75.4277996509,421.730891598,0.0,220.879908,53.238744,40.2653926645,0.0,4.83426,35.4311326645
 10/20  18:00:00,646.659176928,74.2378992929,288.317324514,0.0,220.879908,53.238744,40.3922985874,0.0,4.83426,35.5580385874
 10/20  19:00:00,548.429835116,73.629713422,176.535583407,0.0,220.879908,53.238744,20.9807904351,7.46281791181,4.83426,8.68371252325
 10/20  20:00:00,482.034419439,73.3045195599,111.050642711,0.0,220.879908,53.238744,59.1813111117,45.6737004741,4.83426,8.67335063754
 10/20  21:00:00,117.799815734,0.0,0.0,0.0,43.513341876,52.539744,13.5079620423,0.0,4.83426,8.6737020423
 10/20  22:00:00,117.876977978,0.0,0.0,0.0,43.513341876,52.539744,13.4748470647,0.0,4.83426,8.64058706473
