Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  23:00:00,118.825388911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.898581342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.889457638,0.0,0.0,0.0,43.513341876,52.539744,13.4455185034,0.0,4.83426,8.61125850342
 10/21  02:00:00,117.866288219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.863151085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.309318356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.275740024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.249225473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,118.100979486,0.0,0.0,0.0,43.513341876,52.539744,13.4454863362,0.0,4.83426,8.61122633617
 10/21  08:00:00,100.166842322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.248753363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.326940481,0.0,0.0,0.0,43.513341876,52.539744,22.2386487824,0.0,4.83426,17.4043887824
 10/21  11:00:00,101.221251429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.423732881,0.0,0.0,0.0,43.513341876,52.539744,13.4846029565,0.0,4.83426,8.65034295653
 10/21  13:00:00,110.696637092,0.221657732341,9.81183784321,0.0,43.513341876,52.539744,13.4783213258,0.0,4.83426,8.64406132584
 10/21  14:00:00,215.309164691,2.27838936416,111.280137905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,256.324832289,2.23356306443,151.917670165,0.0,43.513341876,52.539744,13.4768489747,0.0,4.83426,8.6425889747
 10/21  16:00:00,152.106316303,1.08553041623,50.0250142646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,160.943944946,1.33770923956,58.5748387362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,103.31157076,0.0,0.0,0.0,43.513341876,52.539744,13.4454167904,0.0,4.83426,8.61115679036
 10/21  19:00:00,118.609165549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.489331038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.205638618,0.0,0.0,0.0,43.513341876,52.539744,31.1997060033,0.0,4.83426,26.3654460033
 10/21  22:00:00,117.798310118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.662374368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.775338992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.774344422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.765241434,0.0,0.0,0.0,43.513341876,52.539744,13.4454970909,0.0,4.83426,8.61123709093
 10/22  03:00:00,117.761748121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.180357365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.130583129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.145847529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,118.019507699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.082535474,0.0,0.0,0.0,43.513341876,52.539744,13.4520968658,0.0,4.83426,8.6178368658
 10/22  09:00:00,100.099483249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.080609509,0.0,0.0,0.0,43.513341876,52.539744,22.2390668799,0.0,4.83426,17.4048068799
 10/22  11:00:00,100.942528818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,100.022026856,0.0,0.0,0.0,43.513341876,52.539744,13.485373629,0.0,4.83426,8.651113629
 10/22  13:00:00,100.099213341,0.0,0.0,0.0,43.513341876,52.539744,13.4852156194,0.0,4.83426,8.65095561942
 10/22  14:00:00,100.120948902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.094529576,0.0,0.0,0.0,43.513341876,52.539744,13.4785046729,0.0,4.83426,8.64424467287
 10/22  16:00:00,99.8923065782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,99.8890242964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,102.866789989,0.0,0.0,0.0,43.513341876,52.539744,13.4454589253,0.0,4.83426,8.61119892533
 10/22  19:00:00,118.225842182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.187325994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.975605077,0.0,0.0,0.0,43.513341876,52.539744,31.2009089961,0.0,4.83426,26.3666489961
 10/22  22:00:00,117.638782749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.562026852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.626515147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.605258636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.591219161,0.0,0.0,0.0,43.513341876,52.539744,13.4520200405,0.0,4.83426,8.61776004045
 10/23  03:00:00,117.57300136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,117.966677119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,117.905751346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,194.084037451,72.7697296493,0.0,0.0,43.513341876,53.238744,1835.31554082,1821.86332034,4.83426,8.61796047889
 10/23  07:00:00,371.642974664,72.7697296493,0.0,0.0,220.879908,53.238744,1511.20142747,1488.83106293,4.83426,17.53610454
 10/23  08:00:00,445.742644311,72.7697296493,0.00143748883634,0.0,220.879908,145.652643033,1280.68799197,1217.9599104,36.25695,26.47113157
 10/23  09:00:00,445.195456222,72.7697296493,0.00216123834606,0.0,220.879908,145.652643033,1166.62127925,1085.80990502,36.25695,44.5544242365
 10/23  10:00:00,450.868988336,72.7757475323,0.0013625211486,0.0,220.879908,151.653867033,1095.08933606,1011.05838048,48.3426,35.6883555816
 10/23  11:00:00,451.803634859,72.8751902013,0.0,0.0,220.879908,151.653867033,1025.1249447,932.01544517,48.3426,44.7668995285
 10/23  12:00:00,451.005472374,73.1074013001,0.0,0.0,220.879908,151.653867033,1012.42412624,915.325765899,48.3426,48.7557603399
 10/23  13:00:00,445.105829331,73.1682086596,0.0,0.0,220.879908,145.652643033,1016.4383445,942.190925063,24.1713,50.0761194367
 10/23  14:00:00,445.022972468,73.0231581029,0.0,0.0,220.879908,145.652643033,1030.77266448,970.944334642,24.1713,35.6570298419
 10/23  15:00:00,437.220138451,73.0078452868,0.0,0.0,220.879908,137.835547516,984.549195532,935.074111498,4.83426,44.6408240339
 10/23  16:00:00,431.845918072,72.7697296493,0.0,0.0,220.879908,133.019064,847.623538027,807.340696806,4.83426,35.4485812207
 10/23  17:00:00,352.161754437,72.7697296493,0.0,0.0,220.879908,53.238744,949.35197654,917.928669867,4.83426,26.5890466734
 10/23  18:00:00,355.405787803,72.7697296493,0.0,0.0,220.879908,53.238744,1024.16840349,974.875901643,4.83426,44.4582418457
 10/23  19:00:00,371.065790149,72.7697296493,0.0,0.0,220.879908,53.238744,1040.42517522,1026.90698032,4.83426,8.68393490381
 10/23  20:00:00,371.179870117,72.7697296493,0.0,0.0,220.879908,53.238744,1060.71702095,1047.2081494,4.83426,8.67461154851
 10/23  21:00:00,117.628008329,0.0,0.0,0.0,43.513341876,52.539744,13.5080570953,0.0,4.83426,8.67379709531
 10/23  22:00:00,117.429479561,0.0,0.0,0.0,43.513341876,52.539744,11.0439094236,0.0,4.83426,6.20964942363
 10/23  23:00:00,118.541970143,0.0,0.0,0.0,43.513341876,52.539744,7.28106500742,0.0,4.83426,2.44680500742
 10/23  24:00:00,117.503003274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.514787768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.51031805,0.0,0.0,0.0,43.513341876,52.539744,13.4521727424,0.0,4.83426,8.61791274239
 10/24  03:00:00,118.08866638,0.585030249151,0.0,0.0,43.513341876,52.539744,5.00408245762,0.149822457624,4.83426,0.02
 10/24  04:00:00,123.962361751,4.33364973894,0.0,0.0,43.513341876,52.539744,6.02837280273,1.17411280273,4.83426,0.02
 10/24  05:00:00,123.549933125,4.25853607171,0.0,0.0,43.513341876,52.539744,15.098429691,1.6461992009,4.83426,8.61797049014
 10/24  06:00:00,195.777666174,72.7697296493,0.0,0.0,43.513341876,53.238744,2256.736547,2251.882287,4.83426,0.02
 10/24  07:00:00,371.927022828,72.7697296493,0.0,0.0,220.879908,53.238744,2004.63707159,1982.26446281,4.83426,17.5383487802
 10/24  08:00:00,446.221411637,72.7697296493,0.0,0.0,220.879908,145.652643033,1768.03336891,1696.48661248,36.25695,35.2898064336
 10/24  09:00:00,446.246408266,72.7697296493,0.0,0.0,220.879908,145.652643033,1581.15900216,1509.25267666,36.25695,35.6493754971
 10/24  10:00:00,452.227161398,72.7697296493,0.00114903652051,0.0,220.879908,151.653867033,1364.90345358,1277.50789722,48.3426,39.0529563661
 10/24  11:00:00,452.403020116,72.889674442,0.0,0.0,220.879908,151.653867033,1110.42978373,1020.68786306,48.3426,41.3993206688
 10/24  12:00:00,451.292402793,73.3683563379,0.0,0.0,220.879908,151.653867033,1007.31523544,905.100757558,48.3426,53.8718778774
 10/24  13:00:00,446.065868047,74.2853754978,0.0,0.0,220.879908,145.652643033,925.776020016,856.629709831,24.1713,44.9750101845
 10/24  14:00:00,446.632025466,75.0724921171,0.0,0.0,220.879908,145.652643033,827.56578372,763.965946347,24.1713,39.4285373736
 10/24  15:00:00,439.097010411,75.5739744674,0.0,0.0,220.879908,137.835547516,669.135261742,623.42959064,4.83426,40.8714111027
 10/24  16:00:00,432.432747773,74.0940651815,0.0,0.0,220.879908,133.019064,497.642407835,457.355660754,4.83426,35.4524870812
 10/24  17:00:00,351.435241062,72.9536264095,0.0,0.0,220.879908,53.238744,564.914691351,524.629223299,4.83426,35.4512080525
 10/24  18:00:00,354.383722924,72.7817042603,0.0,0.0,220.879908,53.238744,692.233027155,651.819401445,4.83426,35.5793657103
 10/24  19:00:00,369.700240706,72.7697296493,0.0,0.0,220.879908,53.238744,884.841890232,871.323029448,4.83426,8.68460078439
 10/24  20:00:00,369.950945118,72.7697296493,0.0,0.0,220.879908,53.238744,941.600529238,928.092081355,4.83426,8.67418788355
 10/24  21:00:00,117.370040753,0.0,0.0,0.0,43.513341876,52.539744,13.5088884762,0.0,4.83426,8.67462847621
 10/24  22:00:00,117.450521054,0.0,0.0,0.0,43.513341876,52.539744,13.4754199538,0.0,4.83426,8.64115995376
 10/24  23:00:00,118.550642434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.511609043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.524733871,0.0,0.0,0.0,43.513341876,52.539744,13.4522384219,0.0,4.83426,8.61797842188
 10/25  02:00:00,117.522171801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.514548626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,117.937088218,0.0,0.0,0.0,43.513341876,52.539744,13.4521081749,0.0,4.83426,8.61784817488
 10/25  05:00:00,118.952842709,1.04772743016,0.0,0.0,43.513341876,52.539744,5.18331963533,0.329059635333,4.83426,0.02
 10/25  06:00:00,194.523598168,72.7697296493,0.0,0.0,43.513341876,53.238744,1846.56844488,1841.71418488,4.83426,0.02
 10/25  07:00:00,371.747251374,72.7697296493,0.0,0.0,220.879908,53.238744,1607.09742564,1575.96654728,4.83426,26.2966183572
 10/25  08:00:00,446.160207099,72.7697296493,0.00117995238375,0.0,220.879908,145.652643033,1423.98144732,1361.25131607,36.25695,26.4731812508
 10/25  09:00:00,446.060736753,72.7697296493,0.00188979353398,0.0,220.879908,145.652643033,1298.19635995,1226.28845316,36.25695,35.6509567873
 10/25  10:00:00,450.727044788,72.8376992322,0.00144286473484,0.0,220.879908,151.653867033,1018.15686597,925.199705559,48.3426,44.6145604083
 10/25  11:00:00,451.451732187,73.2057343601,0.0,0.0,220.879908,151.653867033,715.553713638,622.433344627,48.3426,44.7777690112
 10/25  12:00:00,451.050635355,73.9552894763,0.0,0.0,220.879908,151.653867033,452.242317635,358.99797975,48.3426,44.9017378852
 10/25  13:00:00,462.183464601,74.5167804681,16.3319631995,0.0,220.879908,145.652643033,284.188373775,215.046722803,24.1713,44.9703509719
 10/25  14:00:00,505.332868747,75.1937005921,58.2574913174,0.0,220.879908,145.652643033,209.196754883,140.442742062,24.1713,44.5827128213
 10/25  15:00:00,515.630321986,75.2129269162,76.2123734513,0.0,220.879908,137.835547516,135.761662268,86.2732637961,4.83426,44.6541384714
 10/25  16:00:00,507.521685402,73.7285052861,74.6606421865,0.0,220.879908,133.019064,56.7682668984,25.3352224578,4.83426,26.5987844406
 10/25  17:00:00,413.619799293,72.9870228527,61.4124317143,0.0,220.879908,53.238744,105.067852218,64.7760559596,4.83426,35.4575362588
 10/25  18:00:00,399.295286412,72.8392990275,41.4823071306,0.0,220.879908,53.238744,123.190177958,82.7779813955,4.83426,35.5779365628
 10/25  19:00:00,383.505365333,72.8048144909,13.7409210193,0.0,220.879908,53.238744,134.484615659,115.25704739,4.83426,14.3933082683
 10/25  20:00:00,369.493090516,72.7806608428,0.0,0.0,220.879908,53.238744,220.391670747,203.932834584,4.83426,11.624576163
 10/25  21:00:00,117.944043257,0.0,0.0,0.0,43.513341876,52.539744,13.5090922659,0.0,4.83426,8.67483226593
 10/25  22:00:00,117.70646578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.699136111,0.0,0.0,0.0,43.513341876,52.539744,13.4654402507,0.0,4.83426,8.63118025068
 10/25  24:00:00,117.761249225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.766143969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.760939898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.756158742,0.0,0.0,0.0,43.513341876,52.539744,13.4523137481,0.0,4.83426,8.61805374814
 10/26  04:00:00,118.180151649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.148276507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,191.689217662,72.7697296493,0.00176428193616,0.0,43.513341876,53.238744,696.545644813,683.093444317,4.83426,8.6179404965
 10/26  07:00:00,369.314045744,72.7697296493,0.0,0.0,220.879908,53.238744,611.046437266,588.671781173,4.83426,17.540396093
 10/26  08:00:00,446.834893654,72.7783385351,0.00231358980522,0.0,220.879908,145.652643033,513.915776111,451.183422252,36.25695,26.4754038594
 10/26  09:00:00,443.998187814,72.8745048807,0.00302988369162,0.0,220.879908,145.652643033,480.600054006,399.774940927,36.25695,44.5681630788
 10/26  10:00:00,450.12508635,72.9842513964,0.00221835291482,0.0,220.879908,151.653867033,436.047947192,352.004231064,48.3426,35.7011161281
 10/26  11:00:00,451.129245912,73.0812538461,0.0,0.0,220.879908,151.653867033,393.049684754,299.921127716,48.3426,44.7859570377
 10/26  12:00:00,450.589662531,73.4351516364,0.0,0.0,220.879908,151.653867033,368.748788401,266.522018817,48.3426,53.8841695842
 10/26  13:00:00,445.070255648,73.8677260158,0.0,0.0,220.879908,145.652643033,320.106511973,250.945011325,24.1713,44.9902006485
 10/26  14:00:00,459.408890794,74.3343721961,13.6587501841,0.0,220.879908,145.652643033,269.062069105,209.216973281,24.1713,35.6737958238
 10/26  15:00:00,460.970629902,74.7231327368,22.5209543698,0.0,220.879908,137.835547516,197.811313297,148.316449001,4.83426,44.6606042961
 10/26  16:00:00,450.972521098,73.0475058662,19.2825969847,0.0,220.879908,133.019064,84.3575723969,44.0621284489,4.83426,35.461183948
 10/26  17:00:00,358.362603379,72.7786898657,6.95476915074,0.0,220.879908,53.238744,158.720061982,118.425144134,4.83426,35.4606578478
 10/26  18:00:00,357.233154908,72.7697296493,0.0,0.0,220.879908,53.238744,195.174382007,154.754473518,4.83426,35.5856484885
 10/26  19:00:00,369.59852831,72.7697296493,0.0,0.0,220.879908,53.238744,187.328432934,173.809814769,4.83426,8.68435816495
 10/26  20:00:00,369.568076168,72.7697296983,0.0,0.0,220.879908,53.238744,197.896373686,184.386786434,4.83426,8.67532725278
 10/26  21:00:00,118.062681637,0.0,0.0,0.0,43.513341876,52.539744,13.5088308717,0.0,4.83426,8.67457087173
 10/26  22:00:00,117.811756483,0.0,0.0,0.0,43.513341876,52.539744,13.4757367358,0.0,4.83426,8.64147673584
 10/26  23:00:00,118.766155629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.8596625,0.0,0.0,0.0,43.513341876,52.539744,13.4521944979,0.0,4.83426,8.61793449793
 10/27  01:00:00,117.855674871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.840262983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.808368867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.902170953,0.0,0.0,0.0,43.513341876,52.539744,13.4524276762,0.0,4.83426,8.61816767623
 10/27  05:00:00,119.566287638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,192.352039807,72.7697296493,0.00216005484163,0.0,43.513341876,53.238744,679.73236639,674.87810639,4.83426,0.02
 10/27  07:00:00,369.311982169,72.7697296493,0.0,0.0,220.879908,53.238744,625.812094377,594.673409913,4.83426,26.3044244641
 10/27  08:00:00,446.833749499,72.7727061609,0.00230756389958,0.0,220.879908,145.652643033,518.313512865,455.574414989,36.25695,26.4821478764
 10/27  09:00:00,443.974704689,72.8415531347,0.00289824125898,0.0,220.879908,145.652643033,502.303851047,430.384629485,36.25695,35.6622715616
 10/27  10:00:00,450.154005673,73.0078542469,0.00218809495374,0.0,220.879908,151.653867033,489.823295132,396.851408841,48.3426,44.6292862904
 10/27  11:00:00,451.275609967,73.2197927973,0.0,0.0,220.879908,151.653867033,433.396402172,340.266365794,48.3426,44.7874363783
 10/27  12:00:00,450.655988284,73.4971692609,0.0,0.0,220.879908,151.653867033,428.873138206,335.617473557,48.3426,44.9130646492
 10/27  13:00:00,445.000540072,73.8023580942,0.0,0.0,220.879908,145.652643033,439.688574041,361.534094643,24.1713,53.9831793973
 10/27  14:00:00,445.429615376,74.2390207872,0.0,0.0,220.879908,145.652643033,415.978947581,356.126028519,24.1713,35.6816190612
 10/27  15:00:00,437.820085909,74.4955553947,0.0,0.0,220.879908,137.835547516,352.230642733,302.732556305,4.83426,44.6638264284
 10/27  16:00:00,431.167233552,72.9193172553,0.0,0.0,220.879908,133.019064,193.200624039,152.900938476,4.83426,35.4654255631
 10/27  17:00:00,351.216764671,72.7697296493,0.0,0.0,220.879908,53.238744,248.877418136,208.581844077,4.83426,35.4613140596
 10/27  18:00:00,357.196529642,72.7697398727,0.0,0.0,220.879908,53.238744,276.472126352,236.048293301,4.83426,35.589573051
 10/27  19:00:00,369.145076915,72.7697296493,0.0,0.0,220.879908,53.238744,382.423859696,368.904834809,4.83426,8.68476488745
 10/27  20:00:00,369.192138165,72.7697296493,0.0,0.0,220.879908,53.238744,530.656443857,517.146632527,4.83426,8.67555133067
 10/27  21:00:00,117.566468749,0.0,0.0,0.0,43.513341876,52.539744,13.5090716869,0.0,4.83426,8.67481168693
 10/27  22:00:00,117.618272593,0.0,0.0,0.0,43.513341876,52.539744,13.474030404,0.0,4.83426,8.63977040396
 10/27  23:00:00,118.637277729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.655285599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.637675299,0.0,0.0,0.0,43.513341876,52.539744,13.4456691241,0.0,4.83426,8.6114091241
 10/28  02:00:00,117.604695911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.579050743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,117.994527006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,117.953458675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,117.971201615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,117.842354269,0.0,0.0,0.0,43.513341876,52.539744,13.4457694974,0.0,4.83426,8.6115094974
 10/28  08:00:00,102.903487772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.003706137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.083948715,0.0,0.0,0.0,43.513341876,52.539744,22.2445672086,0.0,4.83426,17.4103072086
 10/28  11:00:00,101.037826671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.235115237,0.0,0.0,0.0,43.513341876,52.539744,13.4861796589,0.0,4.83426,8.65191965893
 10/28  13:00:00,100.388476963,0.0,0.0,0.0,43.513341876,52.539744,13.4791643199,0.0,4.83426,8.64490431985
 10/28  14:00:00,100.455974284,0.0,0.0,0.0,43.513341876,52.539744,13.4790236171,0.0,4.83426,8.64476361715
 10/28  15:00:00,100.439993159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,100.238687299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,100.202687895,0.0,0.0,0.0,43.513341876,52.539744,13.445676285,0.0,4.83426,8.61141628504
 10/28  18:00:00,106.117572255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.482781458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.376768229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.084997223,0.0,0.0,0.0,43.513341876,52.539744,31.2157995538,0.0,4.83426,26.3815395538
 10/28  22:00:00,117.731298026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.629171548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.743367234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.751388463,0.0,0.0,0.0,43.513341876,52.539744,13.4456018204,0.0,4.83426,8.61134182036
 10/29  02:00:00,117.737004089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.722281383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.133812154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.086453928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.100205501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,117.974901882,0.0,0.0,0.0,43.513341876,52.539744,13.445721932,0.0,4.83426,8.61146193202
 10/29  08:00:00,103.029603919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.090879133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.133556604,0.0,0.0,0.0,43.513341876,52.539744,22.2447239118,0.0,4.83426,17.4104639118
 10/29  11:00:00,101.049422403,0.0,0.0,0.0,43.513341876,52.539744,13.4861420891,0.0,4.83426,8.6518820891
 10/29  12:00:00,100.230722341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,100.378090342,0.0,0.0,0.0,43.513341876,52.539744,13.486151177,0.0,4.83426,8.65189117697
 10/29  14:00:00,100.444941703,0.0,0.0,0.0,43.513341876,52.539744,13.4797830535,0.0,4.83426,8.64552305351
 10/29  15:00:00,100.451589543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,132.16123355,0.65687434816,30.6773805146,0.0,43.513341876,52.539744,13.4458124267,0.0,4.83426,8.61155242666
 10/29  17:00:00,148.569841723,1.0979062857,46.3148818356,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,106.165534098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.540737786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.469866447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.202526887,0.0,0.0,0.0,43.513341876,52.539744,31.2156516459,0.0,4.83426,26.3813916459
 10/29  22:00:00,117.80127578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.66665225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.753445715,0.0,0.0,0.0,43.513341876,52.539744,13.4456991128,0.0,4.83426,8.61143911277
 10/30  01:00:00,117.734814581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.724686323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.704063581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.13180224,0.0,0.0,0.0,43.513341876,52.539744,13.4525117241,0.0,4.83426,8.61825172406
 10/30  05:00:00,118.10718568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,191.701527596,72.7697296493,0.0,0.0,43.513341876,53.238744,796.399466792,791.545206792,4.83426,0.02
 10/30  07:00:00,369.312009369,72.7697296493,0.0,0.0,220.879908,53.238744,705.796261295,674.653444444,4.83426,26.308556851
 10/30  08:00:00,446.860806978,72.7898909149,0.00221251175939,0.0,220.879908,145.652643033,634.661277167,571.91779887,36.25695,26.486528297
 10/30  09:00:00,444.188111982,73.0501335581,0.00345547130411,0.0,220.879908,145.652643033,568.06449375,487.217825664,36.25695,44.5897180856
 10/30  10:00:00,460.30416594,74.0236648543,8.92700175819,0.0,220.879908,151.653867033,357.123270571,273.055956449,48.3426,35.7247141224
 10/30  11:00:00,564.761837362,75.891679552,108.797904746,0.0,220.879908,151.653867033,152.195097637,59.0327358167,48.3426,44.8197618198
 10/30  12:00:00,774.551559804,78.1827638966,315.689205782,0.0,220.879908,151.653867033,102.275093471,0.0,48.3426,53.9324934713
 10/30  13:00:00,967.712634142,80.4813551311,511.772754954,0.0,220.879908,145.652643033,69.2045596223,0.0136598994466,24.1713,45.0195997229
 10/30  14:00:00,1044.13051058,82.402044853,585.672456384,0.0,220.879908,145.652643033,68.7795037352,0.0,24.1713,44.6082037352
 10/30  15:00:00,1058.37351957,84.0031840778,605.632930656,0.0,220.879908,137.835547516,40.5844593399,0.0,4.83426,35.7501993399
 10/30  16:00:00,1083.89136765,80.8086533134,639.711374869,0.0,220.879908,133.019064,40.3224509229,0.0114825094086,4.83426,35.4767084135
 10/30  17:00:00,951.814708321,77.0001194153,591.703953068,0.0,220.879908,53.238744,40.3130647254,0.0,4.83426,35.4788047254
 10/30  18:00:00,730.876450822,75.204483552,367.678463494,0.0,220.879908,53.238744,40.480677086,0.0355385890056,4.83426,35.610878497
 10/30  19:00:00,596.310867685,74.2048468883,222.423188049,0.0,220.879908,53.238744,22.4525777821,0.267393744063,4.83426,17.350924038
 10/30  20:00:00,567.356729348,73.8086093135,193.994145373,0.0,220.879908,53.238744,15.5268733622,2.01662980408,4.83426,8.67598355816
 10/30  21:00:00,118.289400952,0.0,0.0,0.0,43.513341876,52.539744,13.5095776786,0.0,4.83426,8.67531767861
 10/30  22:00:00,117.946844818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.852465147,0.0,0.0,0.0,43.513341876,52.539744,13.4660143801,0.0,4.83426,8.63175438009
 10/30  24:00:00,117.93691431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.904615071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.892785992,0.0,0.0,0.0,43.513341876,52.539744,13.4523632381,0.0,4.83426,8.6181032381
 10/31  03:00:00,117.873762984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.021887101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.64419338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,192.313020299,72.7697296493,0.00293552876397,0.0,43.513341876,53.238744,568.097775219,554.645108481,4.83426,8.61840673878
 10/31  07:00:00,369.292755738,72.7697296493,0.0,0.0,220.879908,53.238744,504.155249267,481.774867054,4.83426,17.5461222132
 10/31  08:00:00,447.126698034,73.0554510337,0.00226847918986,0.0,220.879908,145.652643033,478.431900347,406.861361312,36.25695,35.3135890358
 10/31  09:00:00,444.684281086,73.5350636516,0.00313245108727,0.0,220.879908,145.652643033,440.544883296,368.605108407,36.25695,35.6828248896
 10/31  10:00:00,466.802838049,75.0160303713,14.3892946459,0.0,220.879908,151.653867033,318.773574847,225.776360501,48.3426,44.654614346
 10/31  11:00:00,560.497090297,77.3161078168,103.651868102,0.0,220.879908,151.653867033,163.168704622,70.0051722687,48.3426,44.8209323535
 10/31  12:00:00,710.581067009,78.8808163607,251.86639045,0.0,220.879908,151.653867033,94.00097877,0.711514080737,48.3426,44.9468646892
 10/31  13:00:00,923.724734411,79.5650169693,468.892827025,0.0,220.879908,145.652643033,78.1939424297,0.0067935707157,24.1713,54.015848859
 10/31  14:00:00,1025.37731263,82.0502490096,567.178230675,0.0,220.879908,145.652643033,59.8712249092,0.0,24.1713,35.6999249092
 10/31  15:00:00,1043.87171249,83.44325131,591.743064736,0.0,220.879908,137.835547516,49.5241529228,0.0,4.83426,44.6898929228
 10/31  16:00:00,1070.06496077,78.648551601,628.206013067,0.0,220.879908,133.019064,40.3291735247,0.0113269047487,4.83426,35.48358662
 10/31  17:00:00,880.722890815,75.3007114745,522.416595708,0.0,220.879908,53.238744,40.3151087457,0.0,4.83426,35.4808487457
 10/31  18:00:00,767.301051372,74.5583059722,404.211053527,0.0,220.879908,53.238744,40.4440184455,0.0,4.83426,35.6097584455
 10/31  19:00:00,659.921808495,74.0860024549,286.174757222,0.0,220.879908,53.238744,13.5200265342,0.0,4.83426,8.68576653425
 10/31  20:00:00,604.633941479,73.7956023588,231.60450886,0.0,220.879908,53.238744,13.5096959978,0.0,4.83426,8.67543599777
 10/31  21:00:00,118.012612478,0.0,0.0,0.0,43.513341876,52.539744,13.5103556291,0.0,4.83426,8.6760956291
 10/31  22:00:00,118.027140767,0.0,0.0,0.0,43.513341876,52.539744,13.4760513252,0.0,4.83426,8.64179132519
 10/31  23:00:00,118.871932438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.906474928,0.0,0.0,0.0,43.513341876,52.539744,13.4526136163,0.0,4.83426,8.6183536163
 11/01  01:00:00,117.830727188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.764764598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.69815894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.060336558,0.0,0.0,0.0,43.513341876,52.539744,13.4526368976,0.0,4.83426,8.61837689758
 11/01  05:00:00,117.999153733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,194.044691774,72.7697296493,0.00296969997665,0.0,43.513341876,53.238744,1745.88871453,1741.03445453,4.83426,0.02
 11/01  07:00:00,371.648568049,72.7697296493,0.0,0.0,220.879908,53.238744,1397.79466353,1366.64801808,4.83426,26.3123854559
 11/01  08:00:00,449.182073113,72.77199022,0.00144631777111,0.0,220.879908,145.652643033,1280.88671857,1218.13812565,36.25695,26.4916429221
 11/01  09:00:00,445.760566355,72.9950218199,0.002425490126,0.0,220.879908,145.652643033,1126.44173868,1045.57924522,36.25695,44.6055434616
 11/01  10:00:00,451.547781463,73.8641613735,0.00173213593316,0.0,220.879908,151.653867033,856.099379729,772.025901093,48.3426,35.7308786363
 11/01  11:00:00,453.374655885,75.1405557641,0.0,0.0,220.879908,151.653867033,598.738634701,505.572807513,48.3426,44.823227188
 11/01  12:00:00,454.279756353,77.1148722634,0.0,0.0,220.879908,151.653867033,450.925471204,348.639013681,48.3426,53.9438575228
 11/01  13:00:00,449.867652202,78.7175820557,0.0,0.0,220.879908,145.652643033,342.791271418,273.592739685,24.1713,45.0272317321
 11/01  14:00:00,449.871029477,78.7385422582,0.0,0.0,220.879908,145.652643033,332.103649444,263.308753745,24.1713,44.6235956993
 11/01  15:00:00,442.946648871,79.6822012103,0.0,0.0,220.879908,137.835547516,274.637633758,225.104663155,4.83426,44.6987106029
 11/01  16:00:00,433.982443014,75.7758423744,0.0,0.0,220.879908,133.019064,161.474917271,121.15843753,4.83426,35.4822197415
 11/01  17:00:00,351.982252026,73.5723734657,0.0,0.0,220.879908,53.238744,264.648015802,233.194048989,4.83426,26.6197068136
 11/01  18:00:00,357.553874527,73.1166478039,0.0,0.0,220.879908,53.238744,415.752446377,366.406314351,4.83426,44.5118720266
 11/01  19:00:00,369.715954606,72.8834760164,0.0,0.0,220.879908,53.238744,491.468720232,477.948498108,4.83426,8.68596212426
 11/01  20:00:00,369.655622927,72.8228880739,0.0,0.0,220.879908,53.238744,551.032028725,537.521069706,4.83426,8.67669901829
 11/01  21:00:00,117.836407778,0.0,0.0,0.0,43.513341876,52.539744,13.5103230504,0.0,4.83426,8.67606305042
 11/01  22:00:00,117.606381226,0.0,0.0,0.0,43.513341876,52.539744,13.4761257292,0.0,4.83426,8.64186572916
 11/01  23:00:00,118.653185372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.683814421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.692775128,0.0,0.0,0.0,43.513341876,52.539744,13.4524893848,0.0,4.83426,8.61822938484
 11/02  02:00:00,117.682247584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.675549547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.08995884,0.0,0.0,0.0,43.513341876,52.539744,13.4525222795,0.0,4.83426,8.61826227946
 11/02  05:00:00,118.044216621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.123102862,72.7697296493,0.00201769026649,0.0,43.513341876,53.238744,1196.49699566,1191.64273566,4.83426,0.02
 11/02  07:00:00,369.576398255,72.7697296493,0.0,0.0,220.879908,53.238744,994.825427303,963.676363086,4.83426,26.314804217
 11/02  08:00:00,447.070408115,72.7698546023,0.00184079822233,0.0,220.879908,145.652643033,886.123259376,823.368819123,36.25695,26.4974902531
 11/02  09:00:00,444.133396011,72.79959142,0.00241044637166,0.0,220.879908,145.652643033,852.715390438,771.852684684,36.25695,44.6057557539
 11/02  10:00:00,450.189932956,72.9073856699,0.00181169490802,0.0,220.879908,151.653867033,775.320931809,691.239196199,48.3426,35.7391356095
 11/02  11:00:00,451.195490746,72.9729479974,0.0,0.0,220.879908,151.653867033,727.675122997,634.501278853,48.3426,44.8312441439
 11/02  12:00:00,450.363941815,73.0561523524,0.0,0.0,220.879908,151.653867033,762.65740622,660.367366545,48.3426,53.9474396751
 11/02  13:00:00,444.660517622,73.2152191122,0.0,0.0,220.879908,145.652643033,835.961347288,766.749064877,24.1713,45.0409824105
 11/02  14:00:00,444.932362163,73.3649733338,0.0,0.0,220.879908,145.652643033,902.518428222,833.720064826,24.1713,44.6270633959
 11/02  15:00:00,437.237932466,73.5432042788,0.0,0.0,220.879908,137.835547516,808.49550436,758.956500875,4.83426,44.704743485
 11/02  16:00:00,431.193808182,72.7697296493,0.0,0.0,220.879908,133.019064,569.82363722,538.369342127,4.83426,26.6200350928
 11/02  17:00:00,351.378604535,72.7697296493,0.0,0.0,220.879908,53.238744,646.583858866,606.255377447,4.83426,35.4942214186
 11/02  18:00:00,360.458811429,72.7697296493,0.0,0.0,220.879908,53.238744,748.140849227,698.789726765,4.83426,44.5168624616
 11/02  19:00:00,369.892957305,72.7697296493,0.0,0.0,220.879908,53.238744,760.502206359,746.982146824,4.83426,8.68579953456
 11/02  20:00:00,369.909219862,72.7697296493,0.0,0.0,220.879908,53.238744,793.917414699,780.40631096,4.83426,8.67684373921
 11/02  21:00:00,117.733634396,0.0,0.0,0.0,43.513341876,52.539744,13.5104918481,0.0,4.83426,8.67623184807
 11/02  22:00:00,117.507315171,0.0,0.0,0.0,43.513341876,52.539744,13.4762006666,0.0,4.83426,8.64194066664
 11/02  23:00:00,118.578179603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.566452849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.57171916,0.0,0.0,0.0,43.513341876,52.539744,13.4508897941,0.0,4.83426,8.61662979411
 11/03  02:00:00,117.562379743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.533611138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.644090334,0.0,0.0,0.0,43.513341876,52.539744,13.4525597277,0.0,4.83426,8.6182997277
 11/03  05:00:00,119.305889061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,195.143992335,72.7697296493,0.0,0.0,43.513341876,53.238744,2013.21545262,2008.36119262,4.83426,0.02
 11/03  07:00:00,371.766785301,72.7697296493,0.0,0.0,220.879908,53.238744,1799.94674948,1768.79555261,4.83426,26.3169368739
 11/03  08:00:00,449.160785615,72.7697296493,0.0,0.0,220.879908,145.652643033,1570.88896916,1508.13145576,36.25695,26.500563405
 11/03  09:00:00,446.214024455,72.7697296493,0.00206120625411,0.0,220.879908,145.652643033,1371.5965175,1290.72685,36.25695,44.6127175019
 11/03  10:00:00,451.125614496,72.8029570866,0.00139888701712,0.0,220.879908,151.653867033,1101.70713095,1017.62233302,48.3426,35.7421979278
 11/03  11:00:00,451.746634146,73.0256758028,0.0,0.0,220.879908,151.653867033,947.315454324,854.138813125,48.3426,44.834041199
 11/03  12:00:00,451.200814347,73.585731531,0.0,0.0,220.879908,151.653867033,908.380553916,806.078592767,48.3426,53.959361149
 11/03  13:00:00,445.697053208,74.1802493364,0.0,0.0,220.879908,145.652643033,832.613452741,763.399392554,24.1713,45.0427601866
 11/03  14:00:00,446.311455789,74.8944566166,0.0,0.0,220.879908,145.652643033,772.509918889,703.701817676,24.1713,44.6368012126
 11/03  15:00:00,438.397668568,74.9192560337,0.0,0.0,220.879908,137.835547516,659.229317031,609.68538568,4.83426,44.7096713505
 11/03  16:00:00,431.816885682,73.4363285791,0.0,0.0,220.879908,133.019064,552.242980035,511.915409947,4.83426,35.493310088
 11/03  17:00:00,351.440491375,72.8538974876,0.0,0.0,220.879908,53.238744,657.144692405,616.819903609,4.83426,35.4905287961
 11/03  18:00:00,360.600564869,72.7778321234,0.0,0.0,220.879908,53.238744,821.325061585,780.865806571,4.83426,35.6249950137
 11/03  19:00:00,369.781024055,72.7697296493,0.0,0.0,220.879908,53.238744,884.921655792,871.399686961,4.83426,8.68770883105
 11/03  20:00:00,369.884646349,72.7697296493,0.0,0.0,220.879908,53.238744,911.238364835,897.726945857,4.83426,8.67715897835
 11/03  21:00:00,117.373611184,0.0,0.0,0.0,43.513341876,52.539744,13.5115145713,0.0,4.83426,8.67725457131
 11/03  22:00:00,117.476233213,0.0,0.0,0.0,43.513341876,52.539744,13.4761533029,0.0,4.83426,8.64189330286
 11/03  23:00:00,118.571006335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.551948467,0.0,0.0,0.0,43.513341876,52.539744,13.4526813393,0.0,4.83426,8.61842133932
 11/04  01:00:00,117.569118097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.557139721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.544221151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,117.966026112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.932198737,0.0,0.0,0.0,43.513341876,52.539744,13.4458900695,0.0,4.83426,8.61163006951
 11/04  06:00:00,117.948906096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,117.814693755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,105.863987453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,99.9310542671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,99.9518376763,0.0,0.0,0.0,43.513341876,52.539744,22.250525162,0.0,4.83426,17.416265162
 11/04  11:00:00,100.882935211,0.0,0.0,0.0,43.513341876,52.539744,13.4870224031,0.0,4.83426,8.65276240306
 11/04  12:00:00,99.9626198758,0.0,0.0,0.0,43.513341876,52.539744,13.4871751484,0.0,4.83426,8.65291514843
 11/04  13:00:00,100.063101787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.131669901,0.0,0.0,0.0,43.513341876,52.539744,13.4803698206,0.0,4.83426,8.64610982063
 11/04  15:00:00,100.155077074,0.0,0.0,0.0,43.513341876,52.539744,13.480394258,0.0,4.83426,8.64613425797
 11/04  16:00:00,99.958944429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.9484248109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,108.869874479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.227605195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.170782805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.944426701,0.0,0.0,0.0,43.513341876,52.539744,31.2344718253,0.0,4.83426,26.4002118253
 11/04  22:00:00,117.595218647,0.0,0.0,0.0,43.513341876,52.539744,13.4459063898,0.0,4.83426,8.61164638977
 11/04  23:00:00,118.518692684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.598003704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.619619849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.633965625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.650576566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.067530228,0.0,0.0,0.0,43.513341876,52.539744,13.4459604087,0.0,4.83426,8.61170040869
 11/05  05:00:00,118.009254334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.011871401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,117.872871961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,105.948678902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.063561612,0.0,0.0,0.0,43.513341876,52.539744,13.4526934171,0.0,4.83426,8.6184334171
 11/05  10:00:00,100.11464263,0.0,0.0,0.0,43.513341876,52.539744,13.5518125828,0.0,4.83426,8.71755258285
 11/05  11:00:00,100.978191701,0.0,0.0,0.0,43.513341876,52.539744,13.4866463421,0.0,4.83426,8.65238634207
 11/05  12:00:00,100.138013286,0.0,0.0,0.0,43.513341876,52.539744,13.487222544,0.0,4.83426,8.65296254399
 11/05  13:00:00,100.229520464,0.0,0.0,0.0,43.513341876,52.539744,13.487398605,0.0,4.83426,8.65313860504
 11/05  14:00:00,100.266013103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.251268615,0.0,0.0,0.0,43.513341876,52.539744,13.4807068986,0.0,4.83426,8.64644689861
 11/05  16:00:00,100.052635716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,100.064636486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,109.046186342,0.0,0.0,0.0,43.513341876,52.539744,13.4460040161,0.0,4.83426,8.61174401606
 11/05  19:00:00,118.544607677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.556443461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.339273046,0.0,0.0,0.0,43.513341876,52.539744,31.2364512455,0.0,4.83426,26.4021912455
 11/05  22:00:00,117.897619366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.718501747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.851022487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.808460192,0.0,0.0,0.0,43.513341876,52.539744,13.4528141912,0.0,4.83426,8.61855419119
 11/06  02:00:00,117.74784782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.699070231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.68369963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,118.089625496,0.0,0.0,0.0,43.513341876,52.539744,13.452930177,0.0,4.83426,8.61867017704
 11/06  06:00:00,118.04511215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,191.971081089,72.7697296493,0.0,0.0,43.513341876,53.238744,885.645952875,880.791692875,4.83426,0.02
 11/06  08:00:00,357.479858851,72.7697296493,0.0,0.0,220.879908,53.238744,848.364488306,817.206776547,4.83426,26.3234517586
 11/06  09:00:00,443.91732176,72.7697296493,0.00202494668735,0.0,220.879908,145.652643033,778.190948224,715.429624336,36.25695,26.504373888
 11/06  10:00:00,443.987173026,72.7697296493,0.00258763977896,0.0,220.879908,145.652643033,795.768747558,714.87544426,36.25695,44.6363532981
 11/06  11:00:00,449.979167941,72.7697296493,0.00180349855412,0.0,220.879908,151.653867033,763.987916045,670.951706067,48.3426,44.6936099782
 11/06  12:00:00,450.887558427,72.7697296493,0.0,0.0,220.879908,151.653867033,673.788053792,580.586457726,48.3426,44.8589960658
 11/06  13:00:00,449.93338937,72.7769100589,0.0,0.0,220.879908,151.653867033,619.782931153,526.452097778,48.3426,44.9882333748
 11/06  14:00:00,444.72548904,73.5759878416,0.0,0.0,220.879908,145.652643033,505.084744398,426.837065421,24.1713,54.0763789768
 11/06  15:00:00,445.375776516,74.2548238425,0.0,0.0,220.879908,145.652643033,396.625458759,329.678406197,24.1713,42.7757525623
 11/06  16:00:00,437.768502328,74.5103275924,0.0,0.0,220.879908,137.835547516,305.544110516,263.046121975,4.83426,37.6637285404
 11/06  17:00:00,431.306331719,73.1159880556,0.0,0.0,220.879908,133.019064,160.78308731,120.440619553,4.83426,35.5082077565
 11/06  18:00:00,360.14823341,72.7780358843,0.0,0.0,220.879908,53.238744,330.670582288,290.331970055,4.83426,35.5043522331
 11/06  19:00:00,369.14164618,72.7697296493,0.0,0.0,220.879908,53.238744,462.94876569,413.572008625,4.83426,44.5424970646
 11/06  20:00:00,369.598586531,72.7697296493,0.0,0.0,220.879908,53.238744,535.880094911,522.357576677,4.83426,8.68825823396
 11/06  21:00:00,369.669113195,72.7697296493,0.0,0.0,220.879908,53.238744,663.023276149,649.511507991,4.83426,8.6775081576
 11/06  22:00:00,117.824092921,0.0,0.0,0.0,43.513341876,52.539744,13.5112444556,0.0,4.83426,8.67698445562
 11/06  23:00:00,117.611988625,0.0,0.0,0.0,43.513341876,52.539744,13.47728791,0.0,4.83426,8.64302791001
 11/06  24:00:00,118.62795927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.673611642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.691469476,0.0,0.0,0.0,43.513341876,52.539744,13.4529720719,0.0,4.83426,8.6187120719
 11/07  03:00:00,117.691224071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.694363244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.81052767,0.0,0.0,0.0,43.513341876,52.539744,13.4527862251,0.0,4.83426,8.61852622514
 11/07  06:00:00,119.47871027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,192.493134022,72.7697296493,0.0,0.0,43.513341876,53.238744,870.825573312,865.971313312,4.83426,0.02
 11/07  08:00:00,357.423669859,72.7697296493,0.0,0.0,220.879908,53.238744,755.770264711,724.610209892,4.83426,26.3257948186
 11/07  09:00:00,443.873172397,72.7697296493,0.00240358103745,0.0,220.879908,145.652643033,626.070419531,563.30484452,36.25695,26.5086250114
 11/07  10:00:00,443.929328744,72.7697296493,0.00310063665675,0.0,220.879908,145.652643033,611.633864816,530.735500772,36.25695,44.6414140431
 11/07  11:00:00,449.933585093,72.7767639665,0.00231242811302,0.0,220.879908,151.653867033,552.964027977,467.664694454,48.3426,36.9567335231
 11/07  12:00:00,450.90155283,72.8390424351,0.0,0.0,220.879908,151.653867033,466.905638464,365.925706197,48.3426,52.6373322674
 11/07  13:00:00,450.098684791,72.9340221348,0.0,0.0,220.879908,151.653867033,486.568533,393.22267526,48.3426,45.0032577402
 11/07  14:00:00,444.345222829,73.1336898269,0.0,0.0,220.879908,145.652643033,558.20784445,479.95510471,24.1713,54.0814397408
 11/07  15:00:00,444.505182085,73.3136118378,0.0,0.0,220.879908,145.652643033,531.225663492,471.324866346,24.1713,35.7294971456
 11/07  16:00:00,436.821885116,73.4995200962,0.0,0.0,220.879908,137.835547516,452.910945457,403.337714175,4.83426,44.7389712818
 11/07  17:00:00,431.037314924,72.7701095671,0.0,0.0,220.879908,133.019064,369.361294055,329.015438329,4.83426,35.5115957254
 11/07  18:00:00,360.233945725,72.7697296493,0.0,0.0,220.879908,53.238744,507.766352852,467.424845285,4.83426,35.5072475665
 11/07  19:00:00,369.209751075,72.7697296493,0.0,0.0,220.879908,53.238744,536.983402398,487.601931397,4.83426,44.5472110014
