Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  20:00:00,369.180083045,72.7697296493,0.0,0.0,220.879908,53.238744,505.517402052,491.994787657,4.83426,8.68835439531
 11/07  21:00:00,369.174373213,72.7697296493,0.0,0.0,220.879908,53.238744,514.90324701,501.391391329,4.83426,8.67759568133
 11/07  22:00:00,117.579644748,0.0,0.0,0.0,43.513341876,52.539744,13.5126423376,0.0,4.83426,8.6783823376
 11/07  23:00:00,117.65348592,0.0,0.0,0.0,43.513341876,52.539744,13.4773023868,0.0,4.83426,8.64304238683
 11/07  24:00:00,118.654395625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.694820345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.686772976,0.0,0.0,0.0,43.513341876,52.539744,13.4529269143,0.0,4.83426,8.61866691428
 11/08  03:00:00,117.680750126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.682947474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.104484407,0.0,0.0,0.0,43.513341876,52.539744,13.453083361,0.0,4.83426,8.61882336097
 11/08  06:00:00,118.07396122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,191.893893283,72.7697296493,0.0,0.0,43.513341876,53.238744,1011.35962665,1006.50536665,4.83426,0.02
 11/08  08:00:00,357.487694831,72.7697296493,0.0,0.0,220.879908,53.238744,872.892424468,841.730391433,4.83426,26.327773035
 11/08  09:00:00,443.916031193,72.7697296493,0.0022575906928,0.0,220.879908,145.652643033,715.362668299,652.594287934,36.25695,26.511430365
 11/08  10:00:00,443.954524746,72.7697296493,0.00301206878414,0.0,220.879908,145.652643033,671.67714913,590.771909495,36.25695,44.6482896345
 11/08  11:00:00,449.953843912,72.7731835231,0.00220415759042,0.0,220.879908,151.653867033,625.144059411,532.098376723,48.3426,44.7030826876
 11/08  12:00:00,450.917841522,72.828078308,0.0,0.0,220.879908,151.653867033,541.843956922,448.6274394,48.3426,44.8739175222
 11/08  13:00:00,450.084414278,72.9094183694,0.0,0.0,220.879908,151.653867033,521.474202027,428.124433516,48.3426,45.007168511
 11/08  14:00:00,444.467209857,73.2602276991,0.0,0.0,220.879908,145.652643033,476.502213075,398.236671833,24.1713,54.0942412418
 11/08  15:00:00,444.777702509,73.5780465525,0.0,0.0,220.879908,145.652643033,426.600655364,357.764604291,24.1713,44.664751073
 11/08  16:00:00,437.081079888,73.7412687354,0.0,0.0,220.879908,137.835547516,373.710675305,333.080128051,4.83426,35.796287254
 11/08  17:00:00,431.051571407,72.7914082227,0.0,0.0,220.879908,133.019064,267.135712523,226.782317141,4.83426,35.5191353815
 11/08  18:00:00,360.203011284,72.7697296493,0.0,0.0,220.879908,53.238744,370.440235473,330.090063827,4.83426,35.5159116466
 11/08  19:00:00,369.170492318,72.7697296493,0.0,0.0,220.879908,53.238744,404.181215751,354.792811586,4.83426,44.5541441654
 11/08  20:00:00,369.568884184,72.7697296493,0.0,0.0,220.879908,53.238744,398.454572882,384.931841428,4.83426,8.68847145399
 11/08  21:00:00,369.554854626,72.7697296493,0.0,0.0,220.879908,53.238744,455.336777994,441.824660735,4.83426,8.67785725926
 11/08  22:00:00,117.912422538,0.0,0.0,0.0,43.513341876,52.539744,13.5118568873,0.0,4.83426,8.67759688725
 11/08  23:00:00,117.662518476,0.0,0.0,0.0,43.513341876,52.539744,13.4773359296,0.0,4.83426,8.64307592956
 11/08  24:00:00,118.657848603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.695612313,0.0,0.0,0.0,43.513341876,52.539744,13.4530546139,0.0,4.83426,8.6187946139
 11/09  02:00:00,117.664965103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.640325674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.621134809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.016928961,0.0,0.0,0.0,43.513341876,52.539744,13.452909815,0.0,4.83426,8.61864981499
 11/09  06:00:00,117.960064545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,193.7613093,72.7697296493,0.00160120896228,0.0,43.513341876,53.238744,1797.69920575,1792.84494575,4.83426,0.02
 11/09  08:00:00,358.893911648,72.7697296493,0.0,0.0,220.879908,53.238744,1351.13043656,1319.96675939,4.83426,26.3294171679
 11/09  09:00:00,444.678734794,72.7697296493,0.00164270083324,0.0,220.879908,145.652643033,1078.46905836,1015.70109254,36.25695,26.5110158209
 11/09  10:00:00,444.480519764,72.8555161856,0.00217466264699,0.0,220.879908,145.652643033,951.979365697,871.065029165,36.25695,44.6573865321
 11/09  11:00:00,450.814029861,73.4085839087,0.00151181729109,0.0,220.879908,151.653867033,831.324185509,738.269887857,48.3426,44.7116976516
 11/09  12:00:00,452.449479961,74.2647070172,0.0,0.0,220.879908,151.653867033,649.423662747,556.202212924,48.3426,44.8788498235
 11/09  13:00:00,452.120986151,74.9701403871,0.0,0.0,220.879908,151.653867033,551.323777673,457.96141037,48.3426,45.0197673024
 11/09  14:00:00,445.999958104,74.8493711956,0.0,0.0,220.879908,145.652643033,524.105124487,445.832527376,24.1713,54.1012971109
 11/09  15:00:00,445.508628549,74.3321627358,0.0,0.0,220.879908,145.652643033,576.560448312,507.718917679,24.1713,44.6702306333
 11/09  16:00:00,438.141399396,74.813464851,0.0,0.0,220.879908,137.835547516,512.463616869,462.876087429,4.83426,44.7532694402
 11/09  17:00:00,431.488134775,73.2541093736,0.0,0.0,220.879908,133.019064,391.230844474,350.875499768,4.83426,35.5210847064
 11/09  18:00:00,360.210360404,72.7814206197,0.0,0.0,220.879908,53.238744,531.263540307,490.908478667,4.83426,35.5208016392
 11/09  19:00:00,369.230973869,72.7697296493,0.0,0.0,220.879908,53.238744,613.816214104,573.326216426,4.83426,35.655737677
 11/09  20:00:00,369.69646093,72.7697296493,0.0,0.0,220.879908,53.238744,658.129650361,644.606959235,4.83426,8.68843112529
 11/09  21:00:00,369.66059233,72.7697296493,0.0,0.0,220.879908,53.238744,664.512306093,642.342157847,4.83426,17.3358882457
 11/09  22:00:00,117.825464064,0.0,0.0,0.0,43.513341876,52.539744,13.5128055444,0.0,4.83426,8.67854554438
 11/09  23:00:00,117.609510135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.627045646,0.0,0.0,0.0,43.513341876,52.539744,13.4672296385,0.0,4.83426,8.63296963854
 11/10  01:00:00,117.65272352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.674983672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.654411646,0.0,0.0,0.0,43.513341876,52.539744,13.4531052117,0.0,4.83426,8.61884521171
 11/10  04:00:00,117.629985412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.741071448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.406543199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,193.108875668,72.7697296493,0.00138190915548,0.0,43.513341876,53.238744,1362.00243734,1348.54929444,4.83426,8.6188828995
 11/10  08:00:00,358.094026436,72.7697296493,0.0,0.0,220.879908,53.238744,1237.26964734,1214.87462311,4.83426,17.5607642329
 11/10  09:00:00,444.462549471,72.7697296493,0.00160871817993,0.0,220.879908,145.652643033,1076.2519964,1004.64613912,36.25695,35.3489072775
 11/10  10:00:00,444.334581813,72.7697296493,0.00228068022023,0.0,220.879908,145.652643033,961.132525594,889.145911866,36.25695,35.7296637279
 11/10  11:00:00,450.27696846,72.7915685462,0.00147215248465,0.0,220.879908,151.653867033,934.192597646,841.129497977,48.3426,44.720499669
 11/10  12:00:00,451.376168665,72.9968613417,0.0,0.0,220.879908,151.653867033,836.014995685,742.789044371,48.3426,44.8833513139
 11/10  13:00:00,450.271847577,72.9390857848,0.0,0.0,220.879908,151.653867033,804.778572235,702.407270302,48.3426,54.0287019334
 11/10  14:00:00,444.378576298,72.965747414,0.0,0.0,220.879908,145.652643033,842.452321092,764.172694463,24.1713,54.1083266291
 11/10  15:00:00,444.44293932,73.0059483975,0.0,0.0,220.879908,145.652643033,845.227215094,785.307965471,24.1713,35.7479496227
 11/10  16:00:00,436.74566409,73.2035732405,0.0,0.0,220.879908,137.835547516,754.077393805,704.485507603,4.83426,44.7576262021
 11/10  17:00:00,431.17682193,72.7697296493,0.0,0.0,220.879908,133.019064,598.177801582,557.819006293,4.83426,35.5245352895
 11/10  18:00:00,360.558474292,72.7697296493,0.0,0.0,220.879908,53.238744,806.347908845,765.988809538,4.83426,35.5248393068
 11/10  19:00:00,369.891883085,72.7697296493,0.0,0.0,220.879908,53.238744,958.643126348,909.243208473,4.83426,44.565657875
 11/10  20:00:00,370.004540461,72.7697296493,0.0,0.0,220.879908,53.238744,942.851420745,929.32839027,4.83426,8.68877047541
 11/10  21:00:00,370.118041826,72.7697296493,0.0,0.0,220.879908,53.238744,973.738265785,960.22587548,4.83426,8.67813030436
 11/10  22:00:00,117.374263286,0.0,0.0,0.0,43.513341876,52.539744,13.5132962845,0.0,4.83426,8.67903628454
 11/10  23:00:00,117.468058367,0.0,0.0,0.0,43.513341876,52.539744,13.4774648537,0.0,4.83426,8.64320485365
 11/10  24:00:00,118.569864555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.531430873,0.0,0.0,0.0,43.513341876,52.539744,13.4460929966,0.0,4.83426,8.61183299662
 11/11  02:00:00,117.533157954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.531564685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.524476706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,117.952735703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,117.931268182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,117.960274755,0.0,0.0,0.0,43.513341876,52.539744,13.4455128817,0.0,4.83426,8.61125288166
 11/11  08:00:00,105.900646412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,99.9820971569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.086920196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.157015165,0.0,0.0,0.0,43.513341876,52.539744,13.4531374052,0.0,4.83426,8.61887740523
 11/11  12:00:00,101.090817008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.301781669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.460877635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.483971272,0.0,0.0,0.0,43.513341876,52.539744,13.4461835492,0.0,4.83426,8.61192354915
 11/11  16:00:00,100.443762015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,100.22199533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,112.080387344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.982937978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.383628493,0.0,0.0,0.0,43.513341876,52.539744,13.4461430344,0.0,4.83426,8.61188303444
 11/11  21:00:00,118.309345589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,118.039787037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.732395176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.587425708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.697850162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.69801087,0.0,0.0,0.0,43.513341876,52.539744,13.4461167912,0.0,4.83426,8.61185679123
 11/12  03:00:00,117.683611905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.654661554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.043730453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,117.982302184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,117.982448239,0.0,0.0,0.0,43.513341876,52.539744,13.446096825,0.0,4.83426,8.61183682497
 11/12  08:00:00,105.907660967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,99.9897746346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.078176883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.108877185,0.0,0.0,0.0,43.513341876,52.539744,22.2567973947,0.0,4.83426,17.4225373947
 11/12  12:00:00,100.986428637,0.0,0.0,0.0,43.513341876,52.539744,13.488455821,0.0,4.83426,8.654195821
 11/12  13:00:00,100.136499014,0.0,0.0,0.0,43.513341876,52.539744,13.4888032759,0.0,4.83426,8.65454327587
 11/12  14:00:00,100.247128388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,100.284957739,0.0,0.0,0.0,43.513341876,52.539744,13.4819070873,0.0,4.83426,8.6476470873
 11/12  16:00:00,100.268383796,0.0,0.0,0.0,43.513341876,52.539744,13.4821259227,0.0,4.83426,8.64786592272
 11/12  17:00:00,100.041608851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,111.93401074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.861476146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.257984978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.217609314,0.0,0.0,0.0,43.513341876,52.539744,13.4461578209,0.0,4.83426,8.6118978209
 11/12  22:00:00,118.000253057,0.0,0.0,0.0,43.513341876,52.539744,31.2483968242,0.0,4.83426,26.4141368242
 11/12  23:00:00,117.659603018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.574538777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.67995709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.666317148,0.0,0.0,0.0,43.513341876,52.539744,13.4532850074,0.0,4.83426,8.61902500742
 11/13  03:00:00,117.637913922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.648326015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.095332157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.079949496,0.0,0.0,0.0,43.513341876,52.539744,13.4532181909,0.0,4.83426,8.61895819086
 11/13  07:00:00,191.802606239,72.7697296493,0.0,0.0,43.513341876,53.238744,704.000338329,699.146078329,4.83426,0.02
 11/13  08:00:00,360.368599385,72.7697296493,0.0,0.0,220.879908,53.238744,639.111718497,607.93951625,4.83426,26.3379422477
 11/13  09:00:00,443.864965373,72.8188608302,0.00406951112279,0.0,220.879908,145.652643033,433.517204692,370.735766451,36.25695,26.5244882405
 11/13  10:00:00,537.583753176,73.4329953389,91.5457885591,0.0,220.879908,145.652643033,244.923935867,163.987981129,36.25695,44.679004738
 11/13  11:00:00,654.832120128,74.9183272571,199.431831152,0.0,220.879908,151.653867033,109.769717891,16.6812037621,48.3426,44.745914129
 11/13  12:00:00,826.607066889,77.0429805741,366.652456164,0.0,220.879908,151.653867033,93.2713776676,0.0120943616294,48.3426,44.9166833059
 11/13  13:00:00,969.030062797,78.9765458903,506.677090058,0.0,220.879908,151.653867033,102.379374003,0.0,48.3426,54.0367740026
 11/13  14:00:00,1029.07849781,80.2423716115,571.004285508,0.0,220.879908,145.652643033,69.3148533802,0.0105242397645,24.1713,45.1330291404
 11/13  15:00:00,1029.17926378,81.3346621706,569.971231331,0.0,220.879908,145.652643033,68.8719903062,0.0,24.1713,44.7006903062
 11/13  16:00:00,1000.7405514,82.1426436001,548.700286548,0.0,220.879908,137.835547516,49.6139958192,0.00580739112434,4.83426,44.7739284281
 11/13  17:00:00,933.541596832,77.881287401,492.343735423,0.0,220.879908,133.019064,40.3893407872,0.0142741559223,4.83426,35.5408066313
 11/13  18:00:00,636.688723992,74.3305245449,267.278123663,0.0,220.879908,53.238744,41.0903198204,0.710607113348,4.83426,35.5454527071
 11/13  19:00:00,540.627236249,73.5839520577,167.141319151,0.0,220.879908,53.238744,59.8904888058,10.4746125374,4.83426,44.5816162684
 11/13  20:00:00,479.203726821,73.2541985502,106.6653139,0.0,220.879908,53.238744,58.3438204631,44.8195602123,4.83426,8.69000025074
 11/13  21:00:00,460.472046085,73.0578093155,88.4369319587,0.0,220.879908,53.238744,74.0826712754,60.5692498834,4.83426,8.67916139197
 11/13  22:00:00,118.196800041,0.0,0.0,0.0,43.513341876,52.539744,13.5130450937,0.0,4.83426,8.67878509369
 11/13  23:00:00,117.884855804,0.0,0.0,0.0,43.513341876,52.539744,13.4777051599,0.0,4.83426,8.64344515993
 11/13  24:00:00,118.815376203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.891230252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.906810725,0.0,0.0,0.0,43.513341876,52.539744,13.4533720801,0.0,4.83426,8.61911208008
 11/14  03:00:00,117.932628365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.956141946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,120.417661315,0.0,0.0,0.0,43.513341876,52.539744,13.4533276209,0.0,4.83426,8.61906762091
 11/14  06:00:00,120.07149981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,310.824882345,72.7697296493,116.17017675,0.0,43.513341876,53.238744,159.624965416,154.770705416,4.83426,0.02
 11/14  08:00:00,490.683106223,72.7697296493,128.118927807,0.0,220.879908,53.238744,158.652417991,127.478449759,4.83426,26.3397082325
 11/14  09:00:00,581.864658923,73.2220811632,135.191968166,0.0,220.879908,145.652643033,90.5090137774,27.7262737134,36.25695,26.525790064
 11/14  10:00:00,596.725854881,73.7404675963,149.413937111,0.0,220.879908,145.652643033,93.7342314692,12.7905830127,36.25695,44.6866984565
 11/14  11:00:00,605.996294366,74.195469347,152.395805548,0.0,220.879908,151.653867033,103.415312622,10.3285809137,48.3426,44.744131708
 11/14  12:00:00,624.011791523,74.5663728251,169.1405149,0.0,220.879908,151.653867033,133.048291482,39.7864508478,48.3426,44.9192406345
 11/14  13:00:00,674.446476008,74.9698244107,219.583866001,0.0,220.879908,151.653867033,169.858576974,67.4600646865,48.3426,54.0559122874
 11/14  14:00:00,694.93317829,75.1854542576,245.639071605,0.0,220.879908,145.652643033,155.938993964,77.6255892313,24.1713,54.1421047323
 11/14  15:00:00,699.993191142,75.3720348531,250.520768139,0.0,220.879908,145.652643033,137.885000664,77.9476466661,24.1713,35.7660539975
 11/14  16:00:00,735.940083082,75.5558324285,293.743453138,0.0,220.879908,137.835547516,98.8365516943,49.2181560919,4.83426,44.7841356024
 11/14  17:00:00,695.819443597,73.3390592922,260.928037136,0.0,220.879908,133.019064,55.8036032935,15.4242641012,4.83426,35.5450791924
 11/14  18:00:00,583.83184467,72.8399430899,217.483124434,0.0,220.879908,53.238744,74.6424249041,34.2660989065,4.83426,35.5420659976
 11/14  19:00:00,572.369693919,72.8177193686,200.199518457,0.0,220.879908,53.238744,98.7098230355,49.2804692821,4.83426,44.5950937534
 11/14  20:00:00,534.139198046,72.8011152057,162.502415525,0.0,220.879908,53.238744,76.312249831,62.7880161944,4.83426,8.68997363655
 11/14  21:00:00,521.625871875,72.7924450753,150.144825009,0.0,220.879908,53.238744,83.4877769747,69.9740637032,4.83426,8.67945327143
 11/14  22:00:00,117.900658172,0.0,0.0,0.0,43.513341876,52.539744,13.5143052688,0.0,4.83426,8.68004526883
 11/14  23:00:00,117.944671369,0.0,0.0,0.0,43.513341876,52.539744,13.4783506746,0.0,4.83426,8.64409067463
 11/14  24:00:00,118.866658294,0.0,0.0,0.0,43.513341876,52.539744,13.4673355055,0.0,4.83426,8.63307550553
 11/15  01:00:00,117.988249347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.989576803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.99398487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.996569622,0.0,0.0,0.0,43.513341876,52.539744,13.4535048861,0.0,4.83426,8.61924488613
 11/15  05:00:00,118.492164088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.453561389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,466.570519623,72.7697296493,271.056173189,0.0,43.513341876,53.238744,194.712781713,181.259304292,4.83426,8.61921742098
 11/15  08:00:00,633.482642751,72.7697296493,269.295264624,0.0,220.879908,53.238744,161.385505593,138.981533717,4.83426,17.5697118757
 11/15  09:00:00,729.576285002,73.3168315318,281.32475313,0.0,220.879908,145.652643033,97.2638845195,25.6414579253,36.25695,35.3654765943
 11/15  10:00:00,852.057487043,74.292952781,401.862353766,0.0,220.879908,145.652643033,82.4726815353,2.77294283003,36.25695,43.4427887053
 11/15  11:00:00,641.540145903,74.4371673183,187.662657149,0.0,220.879908,151.653867033,181.437803221,96.0406632929,48.3426,37.0545399284
 11/15  12:00:00,475.932055019,74.5555297414,22.9684967856,0.0,220.879908,151.653867033,269.903057377,167.656015683,48.3426,53.9044416946
 11/15  13:00:00,473.790723547,74.8326430586,21.4335645968,0.0,220.879908,151.653867033,259.260887136,165.860506426,48.3426,45.0577807101
 11/15  14:00:00,480.533899843,75.0403083542,33.7430052969,0.0,220.879908,145.652643033,271.397506275,193.05877851,24.1713,54.1674277649
 11/15  15:00:00,493.228731059,75.2372389935,46.0696791762,0.0,220.879908,145.652643033,261.796146885,192.914677297,24.1713,44.7101695882
 11/15  16:00:00,438.430373093,75.0434177052,0.0,0.0,220.879908,137.835547516,335.030579424,285.406467774,4.83426,44.78985165
 11/15  17:00:00,431.229920583,72.9201804792,0.0,0.0,220.879908,133.019064,360.000894548,319.620030399,4.83426,35.5466041491
 11/15  18:00:00,363.261014911,72.7697296493,0.0,0.0,220.879908,53.238744,526.261046917,485.879101173,4.83426,35.5476857442
 11/15  19:00:00,369.362493777,72.7697296493,0.0,0.0,220.879908,53.238744,695.093367701,648.38849421,4.83426,41.8706134912
 11/15  20:00:00,369.949594236,72.7697296493,0.0,0.0,220.879908,53.238744,805.938890779,789.769021803,4.83426,11.3356089756
 11/15  21:00:00,370.077460646,72.7697296493,0.0,0.0,220.879908,53.238744,859.752808006,846.239005634,4.83426,8.67954237173
 11/15  22:00:00,117.771915376,0.0,0.0,0.0,43.513341876,52.539744,13.5134701224,0.0,4.83426,8.67921012242
 11/15  23:00:00,117.551026773,0.0,0.0,0.0,43.513341876,52.539744,13.4768988057,0.0,4.83426,8.64263880565
 11/15  24:00:00,118.598975924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.5971244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.599394351,0.0,0.0,0.0,43.513341876,52.539744,13.4534866227,0.0,4.83426,8.61922662269
 11/16  03:00:00,117.584624912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.579270417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.006393529,0.0,0.0,0.0,43.513341876,52.539744,13.4534826759,0.0,4.83426,8.6192226759
 11/16  06:00:00,117.958102698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,193.897267596,72.7697296493,0.00161851662852,0.0,43.513341876,53.238744,1650.27350419,1645.41924419,4.83426,0.02
 11/16  08:00:00,362.637194096,72.7697296493,0.0,0.0,220.879908,53.238744,1451.5619771,1420.3834159,4.83426,26.344301209
 11/16  09:00:00,446.080732488,72.7697296493,0.00137092682369,0.0,220.879908,145.652643033,1279.79255828,1217.00358939,36.25695,26.5320188851
 11/16  10:00:00,446.130845806,72.7697296493,0.00152374115951,0.0,220.879908,145.652643033,1268.80219838,1187.84598679,36.25695,44.6992615895
 11/16  11:00:00,452.145844445,72.7697296493,0.00116669015656,0.0,220.879908,151.653867033,1270.89217965,1177.79391453,48.3426,44.7556651199
 11/16  12:00:00,453.185296087,72.7697296493,0.0,0.0,220.879908,151.653867033,1228.2863779,1135.01655315,48.3426,44.9272247436
 11/16  13:00:00,452.244911769,72.7697296493,0.0,0.0,220.879908,151.653867033,1270.93504135,1168.51135089,48.3426,54.0810904602
 11/16  14:00:00,446.275461939,72.7697296493,0.0,0.0,220.879908,145.652643033,1283.97491555,1205.63601339,24.1713,54.167602159
 11/16  15:00:00,446.26068621,72.7697296493,0.0,0.0,220.879908,145.652643033,1314.51793456,1245.63162037,24.1713,44.7150141882
 11/16  16:00:00,438.390901558,72.7697296493,0.0,0.0,220.879908,137.835547516,1288.92444573,1239.29563059,4.83426,44.7945551402
 11/16  17:00:00,433.334601823,72.7697296493,0.0,0.0,220.879908,133.019064,1194.89801696,1154.51429958,4.83426,35.549457371
 11/16  18:00:00,365.507713986,72.7697296493,0.0,0.0,220.879908,53.238744,1324.25500934,1283.86859674,4.83426,35.552152597
 11/16  19:00:00,371.498425067,72.7697296493,0.0,0.0,220.879908,53.238744,1360.21426677,1319.69738579,4.83426,35.6826209711
 11/16  20:00:00,371.909764616,72.7697296493,0.0,0.0,220.879908,53.238744,1400.16936917,1377.97462594,4.83426,17.3604832251
 11/16  21:00:00,371.891176723,72.7697296493,0.0,0.0,220.879908,53.238744,1448.06528898,1434.55135483,4.83426,8.67967415324
 11/16  22:00:00,117.614979777,0.0,0.0,0.0,43.513341876,52.539744,13.5149551074,0.0,4.83426,8.6806951074
 11/16  23:00:00,117.424209886,0.0,0.0,0.0,43.513341876,52.539744,13.4781520737,0.0,4.83426,8.6438920737
 11/16  24:00:00,118.529631131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.490115778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,120.485488194,2.97972907655,0.0,0.0,43.513341876,52.539744,14.2807304814,0.827135269964,4.83426,8.61933521143
 11/17  03:00:00,122.090714888,4.58683354727,0.0,0.0,43.513341876,52.539744,6.46994336591,1.61568336591,4.83426,0.02
 11/17  04:00:00,124.638030872,7.13951430784,0.0,0.0,43.513341876,52.539744,8.4604934131,3.6062334131,4.83426,0.02
 11/17  05:00:00,129.409219052,9.79041909451,0.0,0.0,43.513341876,52.539744,9.64562595658,4.79136595658,4.83426,0.02
 11/17  06:00:00,128.245937873,8.95409798585,0.0,0.0,43.513341876,52.539744,23.4977878294,10.0441542543,4.83426,8.6193735751
 11/17  07:00:00,196.406560467,72.7697296493,0.0,0.0,43.513341876,53.238744,2556.75289387,2551.89863387,4.83426,0.02
 11/17  08:00:00,363.151188986,72.7697296493,0.0,0.0,220.879908,53.238744,2233.52942113,2202.34813527,4.83426,26.3470258549
 11/17  09:00:00,446.254444623,72.7697296493,0.0,0.0,220.879908,145.652643033,1854.86571087,1792.07326721,36.25695,26.5354936641
 11/17  10:00:00,446.249428258,72.7697296493,0.0,0.0,220.879908,145.652643033,1640.98622131,1560.02426272,36.25695,44.7050085834
 11/17  11:00:00,452.230968657,72.7697296493,0.0,0.0,220.879908,151.653867033,1523.10632628,1429.99784052,48.3426,44.7658857615
 11/17  12:00:00,453.262003819,72.7697296493,0.0,0.0,220.879908,151.653867033,1429.3601271,1336.08145356,48.3426,44.9360735415
 11/17  13:00:00,452.220130837,72.7697296493,0.0,0.0,220.879908,151.653867033,1386.78803522,1284.35995422,48.3426,54.085480995
 11/17  14:00:00,446.246496797,72.7697296493,0.0,0.0,220.879908,145.652643033,1342.90413083,1264.55955326,24.1713,54.1732775715
 11/17  15:00:00,446.215618675,72.7697296493,0.0,0.0,220.879908,145.652643033,1274.11744139,1205.22751515,24.1713,44.7186262402
 11/17  16:00:00,437.931449976,72.7697296493,0.0,0.0,220.879908,137.835547516,1136.78240965,1087.149045,4.83426,44.799104658
 11/17  17:00:00,432.470527446,72.7697296493,0.0,0.0,220.879908,133.019064,980.042562928,939.655702849,4.83426,35.5526000792
 11/17  18:00:00,364.71017904,72.7697296493,0.0,0.0,220.879908,53.238744,1098.14647174,1057.75671747,4.83426,35.5554942693
 11/17  19:00:00,370.850060555,72.7697296493,0.0,0.0,220.879908,53.238744,1130.00075397,1089.4775434,4.83426,35.6889505722
 11/17  20:00:00,371.134792772,72.7697296493,0.0,0.0,220.879908,53.238744,1158.5262494,1136.33105782,4.83426,17.3609315837
 11/17  21:00:00,370.823584476,72.7697296493,0.0,0.0,220.879908,53.238744,1102.09017108,1088.57598531,4.83426,8.67992577108
 11/17  22:00:00,117.352387115,0.0,0.0,0.0,43.513341876,52.539744,13.5152322329,0.0,4.83426,8.68097223288
 11/17  23:00:00,117.436556013,0.0,0.0,0.0,43.513341876,52.539744,13.4783295233,0.0,4.83426,8.64406952326
 11/17  24:00:00,119.230318784,0.698484953437,0.0,0.0,43.513341876,52.539744,5.03519874553,0.18093874553,4.83426,0.02
 11/18  01:00:00,118.894001363,1.39696990687,0.0,0.0,43.513341876,52.539744,5.19002525352,0.335765253521,4.83426,0.02
 11/18  02:00:00,118.719001513,1.22234866851,0.0,0.0,43.513341876,52.539744,5.23417366149,0.379913661493,4.83426,0.02
 11/18  03:00:00,119.23501606,1.74621238359,0.0,0.0,43.513341876,52.539744,14.0096349823,0.563155199834,4.83426,8.61221978244
 11/18  04:00:00,122.101164513,4.61073800305,0.0,0.0,43.513341876,52.539744,6.95337918749,2.09911918749,4.83426,0.02
 11/18  05:00:00,122.288120255,4.37495023062,0.0,0.0,43.513341876,52.539744,7.68617872276,2.83191872276,4.83426,0.02
 11/18  06:00:00,123.373788298,5.48344383831,0.0,0.0,43.513341876,52.539744,11.8215646033,6.96730460334,4.83426,0.02
 11/18  07:00:00,127.099282323,9.17825996653,0.0,0.0,43.513341876,52.539744,15.2101831951,10.3559231951,4.83426,0.02
 11/18  08:00:00,116.709199823,7.88509870626,0.0,0.0,43.513341876,52.539744,13.5438635394,8.68960353936,4.83426,0.02
 11/18  09:00:00,104.235552984,4.37495023062,0.0,0.0,43.513341876,52.539744,21.9275922164,8.48123127632,4.83426,8.61210094013
 11/18  10:00:00,104.575801878,4.68289221566,0.0,0.0,43.513341876,52.539744,14.3561537602,9.5018937602,4.83426,0.02
 11/18  11:00:00,104.247552843,4.37495023062,0.0,0.0,43.513341876,52.539744,30.2035804216,7.93991981768,4.83426,17.4294006039
 11/18  12:00:00,105.487335874,4.68289221566,0.0,0.0,43.513341876,52.539744,19.8450604361,7.5224387137,4.83426,7.48836172237
 11/18  13:00:00,104.17376773,4.37495023062,0.0,0.0,43.513341876,52.539744,12.0235163218,6.00251175813,4.83426,1.18674456362
 11/18  14:00:00,104.547730758,4.68289221566,0.0,0.0,43.513341876,52.539744,18.7135371124,5.23049372715,4.83426,8.64878338528
 11/18  15:00:00,102.279346777,2.40339684535,0.0,0.0,43.513341876,52.539744,15.4208288451,1.93784723115,4.83426,8.64872161397
 11/18  16:00:00,100.891869224,1.04772743016,0.0,0.0,43.513341876,52.539744,5.65437331824,0.800113318239,4.83426,0.02
 11/18  17:00:00,100.68582282,1.04772743016,0.0,0.0,43.513341876,52.539744,14.2420640604,0.795729645395,4.83426,8.61207441499
 11/18  18:00:00,114.593932157,3.00646564765,0.0,0.0,43.513341876,52.539744,7.45507870906,2.60081870906,4.83426,0.02
 11/18  19:00:00,121.586528685,4.0257077539,0.0,0.0,43.513341876,52.539744,9.33075262487,4.47649262487,4.83426,0.02
 11/18  20:00:00,123.02693443,5.03213469237,0.0,0.0,43.513341876,52.539744,13.7140227018,8.85976270183,4.83426,0.02
 11/18  21:00:00,121.98847313,4.0257077539,0.0,0.0,43.513341876,52.539744,14.433420389,9.57916038898,4.83426,0.02
 11/18  22:00:00,126.669507371,8.8747824811,0.0,0.0,43.513341876,52.539744,58.1580340419,26.8897933523,4.83426,26.4339806896
 11/18  23:00:00,127.791744205,10.3396595133,0.0,0.0,43.513341876,52.539744,41.9229372448,28.4764414724,4.83426,8.61223577236
 11/18  24:00:00,133.254579105,14.7780523697,0.0,0.0,43.513341876,52.539744,50.0857057036,45.2314457036,4.83426,0.02
 11/19  01:00:00,134.811901331,17.3497718531,0.0,0.0,43.513341876,52.539744,47.0217042255,42.1674442255,4.83426,0.02
 11/19  02:00:00,135.014278105,17.5138577072,0.0,0.0,43.513341876,52.539744,68.2768136743,63.4225536743,4.83426,0.02
 11/19  03:00:00,131.564543822,14.0918460803,0.0,0.0,43.513341876,52.539744,60.5684508486,55.7141908486,4.83426,0.02
 11/19  04:00:00,151.487923331,33.971428745,0.0,0.0,43.513341876,52.539744,98.8647121217,85.4182278046,4.83426,8.61222431703
 11/19  05:00:00,131.996180133,14.0918460803,0.0,0.0,43.513341876,52.539744,69.0835821388,64.2293221388,4.83426,0.02
 11/19  06:00:00,137.733334721,19.8111215329,0.0,0.0,43.513341876,52.539744,99.5671955773,94.7129355773,4.83426,0.02
 11/19  07:00:00,150.929509605,33.0207210887,0.0,0.0,43.513341876,52.539744,80.3370524964,75.4827924964,4.83426,0.02
 11/19  08:00:00,120.268704742,11.4365476736,0.0,0.0,43.513341876,52.539744,86.6960937844,81.8418337844,4.83426,0.02
 11/19  09:00:00,114.467924279,14.6418261566,0.0,0.0,43.513341876,52.539744,69.4804109552,56.0268455872,4.83426,8.619305368
 11/19  10:00:00,108.109731417,8.23434118298,0.0,0.0,43.513341876,52.539744,68.0609870187,63.2067270187,4.83426,0.02
 11/19  11:00:00,103.892042207,4.0257077539,0.0,0.0,43.513341876,52.539744,56.2678928753,34.0048051647,4.83426,17.4288277106
 11/19  12:00:00,105.84657631,5.03213469237,0.0,0.0,43.513341876,52.539744,30.8907104512,26.0364504512,4.83426,0.02
 11/19  13:00:00,103.591879926,3.69711552302,0.0,0.0,43.513341876,52.539744,25.8333949737,12.3434915816,4.83426,8.65564339203
 11/19  14:00:00,101.035460728,1.04772743016,0.0,0.0,43.513341876,52.539744,16.3942338122,2.90378042859,4.83426,8.65619338364
 11/19  15:00:00,100.041440806,0.0,0.0,0.0,43.513341876,52.539744,13.4831750361,0.0,4.83426,8.64891503613
 11/19  16:00:00,100.042564651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,99.8396248677,0.0,0.0,0.0,43.513341876,52.539744,13.446419518,0.0,4.83426,8.61215951803
 11/19  18:00:00,111.726495436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.670489439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.110319355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.080406918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.955728576,1.04772743016,0.0,0.0,43.513341876,52.539744,32.3244363714,1.05376803729,4.83426,26.4364083341
 11/19  23:00:00,118.659051618,1.04772743016,0.0,0.0,43.513341876,52.539744,14.4286940223,0.982150716106,4.83426,8.61228330621
 11/19  24:00:00,118.844342025,0.349242476718,0.0,0.0,43.513341876,52.539744,5.31419174368,0.459931743679,4.83426,0.02
 11/20  01:00:00,118.308587228,0.698484953437,0.0,0.0,43.513341876,52.539744,5.41491266426,0.560652664256,4.83426,0.02
 11/20  02:00:00,118.645885707,1.04772743016,0.0,0.0,43.513341876,52.539744,5.86033367517,1.00607367517,4.83426,0.02
 11/20  03:00:00,118.635367049,1.04772743016,0.0,0.0,43.513341876,52.539744,14.5147921271,1.06110539803,4.83426,8.61942672903
 11/20  04:00:00,118.635060018,1.04772743016,0.0,0.0,43.513341876,52.539744,5.91393947056,1.05967947056,4.83426,0.02
 11/20  05:00:00,120.265923081,2.25547364834,0.0,0.0,43.513341876,52.539744,7.60023910519,2.74597910519,4.83426,0.02
 11/20  06:00:00,120.998291533,3.01928081542,0.0,0.0,43.513341876,52.539744,17.6627288756,4.20896766764,4.83426,8.61950120799
 11/20  07:00:00,192.813073344,72.7697296493,0.00311537812046,0.0,43.513341876,53.238744,1522.09274561,1517.23848561,4.83426,0.02
 11/20  08:00:00,360.654159617,72.7697296493,0.0,0.0,220.879908,53.238744,969.817927987,938.633654742,4.83426,26.350013245
 11/20  09:00:00,443.838768029,72.7697296493,0.0036163229452,0.0,220.879908,145.652643033,631.618252593,568.818443742,36.25695,26.5428588501
 11/20  10:00:00,443.865562357,72.7697296493,0.00361239751343,0.0,220.879908,145.652643033,475.087528791,394.110068864,36.25695,44.7205099263
 11/20  11:00:00,470.876738133,72.7894449647,20.6478428689,0.0,220.879908,151.653867033,353.185616196,260.058941251,48.3426,44.7840749444
 11/20  12:00:00,505.918777502,72.9849747665,54.0290818852,0.0,220.879908,151.653867033,223.45772734,130.157209499,48.3426,44.9579178415
 11/20  13:00:00,551.080237357,73.5725300656,98.9680923388,0.0,220.879908,151.653867033,165.881223308,63.4230751151,48.3426,54.1155481932
 11/20  14:00:00,581.057436049,73.5567778231,134.638491675,0.0,220.879908,145.652643033,110.264412397,31.88735019,24.1713,54.2057622067
 11/20  15:00:00,576.170305112,73.9648530403,129.497514625,0.0,220.879908,145.652643033,116.125676134,47.2120742965,24.1713,44.7423018379
 11/20  16:00:00,533.375332885,74.3973969513,94.5594455487,0.0,220.879908,137.835547516,129.696274822,80.0366114669,4.83426,44.8254033546
 11/20  17:00:00,463.651073905,72.9984431845,32.047164593,0.0,220.879908,133.019064,90.8054023852,50.402089812,4.83426,35.5690525732
 11/20  18:00:00,363.111828973,72.7697296493,0.0,0.0,220.879908,53.238744,212.692844216,172.288065099,4.83426,35.5705191167
 11/20  19:00:00,369.079189879,72.7697296493,0.0,0.0,220.879908,53.238744,263.407779728,213.947419164,4.83426,44.6261005632
 11/20  20:00:00,369.484638417,72.7697296493,0.0,0.0,220.879908,53.238744,332.020469998,318.494803502,4.83426,8.69140649515
 11/20  21:00:00,369.489088724,72.7697296493,0.0,0.0,220.879908,53.238744,483.146623456,469.631739385,4.83426,8.68062407144
 11/20  22:00:00,117.816308937,0.0,0.0,0.0,43.513341876,52.539744,13.515993836,0.0,4.83426,8.68173383599
 11/20  23:00:00,117.560049868,0.0,0.0,0.0,43.513341876,52.539744,13.4792315187,0.0,4.83426,8.64497151865
 11/20  24:00:00,118.584467418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.58984408,0.0,0.0,0.0,43.513341876,52.539744,13.4535603769,0.0,4.83426,8.61930037691
 11/21  02:00:00,117.571373388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.536006026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.507870224,0.0,0.0,0.0,43.513341876,52.539744,13.4536585101,0.0,4.83426,8.61939851012
 11/21  05:00:00,119.622003634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.283376181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,195.18965274,72.7697296493,0.0,0.0,43.513341876,53.238744,2101.50692156,2096.65266156,4.83426,0.02
 11/21  08:00:00,365.777417202,72.7697296493,0.0,0.0,220.879908,53.238744,1662.90603221,1631.71664554,4.83426,26.3551266697
 11/21  09:00:00,446.009438442,72.7697296493,0.000874841720284,0.0,220.879908,145.652643033,1355.7857653,1284.142059,36.25695,35.3867562922
 11/21  10:00:00,445.175517752,72.7697296493,0.00178922022774,0.0,220.879908,145.652643033,1166.60108329,1085.61898994,36.25695,44.725143351
 11/21  11:00:00,450.955801497,72.7707670808,0.0011939743184,0.0,220.879908,151.653867033,1146.69275178,1053.56336809,48.3426,44.7867836927
 11/21  12:00:00,452.060539218,72.9272193148,0.0,0.0,220.879908,151.653867033,1082.18997824,988.876698869,48.3426,44.9706793756
 11/21  13:00:00,450.798393529,72.8854700716,0.0,0.0,220.879908,151.653867033,1037.71252469,935.258435036,48.3426,54.1114896519
 11/21  14:00:00,445.052976566,73.0359361374,0.0,0.0,220.879908,145.652643033,1059.62580357,981.251757415,24.1713,54.2027461589
 11/21  15:00:00,445.458779048,73.4055282731,0.0,0.0,220.879908,145.652643033,1030.4883525,970.514785908,24.1713,35.8022665946
 11/21  16:00:00,437.478410961,73.3850065773,0.0,0.0,220.879908,137.835547516,953.812503839,898.992527852,4.83426,49.9857159864
 11/21  17:00:00,431.911303386,72.8062145036,0.0,0.0,220.879908,133.019064,873.340722284,829.164946411,4.83426,39.3415158724
 11/21  18:00:00,364.364309421,72.7697296493,0.0,0.0,220.879908,53.238744,1013.57296859,973.163364284,4.83426,35.5753443051
 11/21  19:00:00,371.159182589,72.7697296493,0.0,0.0,220.879908,53.238744,1127.69097031,1087.14677674,4.83426,35.7099335656
 11/21  20:00:00,371.437295849,72.7697296493,0.0,0.0,220.879908,53.238744,1144.95758365,1122.75885586,4.83426,17.3644677895
 11/21  21:00:00,371.419052453,72.7697296493,0.0,0.0,220.879908,53.238744,1128.59282223,1115.07769558,4.83426,8.68086665103
 11/21  22:00:00,117.321845844,0.0,0.0,0.0,43.513341876,52.539744,13.5162695705,0.0,4.83426,8.68200957049
 11/21  23:00:00,117.430389475,0.0,0.0,0.0,43.513341876,52.539744,13.4788129312,0.0,4.83426,8.64455293118
 11/21  24:00:00,118.539242303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.500748611,0.0,0.0,0.0,43.513341876,52.539744,13.4536693369,0.0,4.83426,8.61940933686
 11/22  02:00:00,117.510429509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.504649851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.497568846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,119.319561612,1.39696990687,0.0,0.0,43.513341876,52.539744,13.7089638843,0.255177194681,4.83426,8.61952668963
 11/22  06:00:00,119.285450816,1.39696990687,0.0,0.0,43.513341876,52.539744,5.10098227759,0.24672227759,4.83426,0.02
 11/22  07:00:00,194.641943139,72.7697296493,0.0,0.0,43.513341876,53.238744,1814.94059491,1810.08633491,4.83426,0.02
 11/22  08:00:00,365.79493618,72.7697296493,0.0,0.0,220.879908,53.238744,1628.91056771,1597.72103684,4.83426,26.3552708681
 11/22  09:00:00,446.157227039,72.7697296493,0.00118643830064,0.0,220.879908,145.652643033,1406.49236053,1334.8439493,36.25695,35.3914612261
 11/22  10:00:00,446.189084189,72.7697296493,0.00161682329377,0.0,220.879908,145.652643033,1313.73366362,1241.6845889,36.25695,35.7921247191
 11/22  11:00:00,451.789629698,72.7697296493,0.00112409810302,0.0,220.879908,151.653867033,1267.51141894,1174.37446254,48.3426,44.7943564024
 11/22  12:00:00,452.403277487,72.7697296493,0.0,0.0,220.879908,151.653867033,1187.98700511,1085.67773137,48.3426,53.9666737352
 11/22  13:00:00,451.068103996,72.7697296493,0.0,0.0,220.879908,151.653867033,1134.58346103,1032.12432717,48.3426,54.1165338661
 11/22  14:00:00,444.982363783,72.7697296493,0.0,0.0,220.879908,145.652643033,1115.91629561,1042.0469235,24.1713,49.6980721072
 11/22  15:00:00,445.131796315,72.7697296493,0.0,0.0,220.879908,145.652643033,1140.13077462,1075.68447518,24.1713,40.2749994393
 11/22  16:00:00,437.581730324,72.7697296493,0.0,0.0,220.879908,137.835547516,1116.33958675,1066.67159827,4.83426,44.8337284771
 11/22  17:00:00,432.974783709,72.7697296493,0.0,0.0,220.879908,133.019064,1049.16062388,999.860850784,4.83426,44.4655130981
 11/22  18:00:00,365.490712871,72.7697296493,0.0,0.0,220.879908,53.238744,1164.26410917,1123.85042515,4.83426,35.5794240239
 11/22  19:00:00,371.491283169,72.7697296493,0.0,0.0,220.879908,53.238744,1233.13155938,1192.58240421,4.83426,35.7148951718
 11/22  20:00:00,371.898910085,72.7697296493,0.0,0.0,220.879908,53.238744,1261.12596223,1238.92647694,4.83426,17.365225286
 11/22  21:00:00,371.874205673,72.7697296493,0.0,0.0,220.879908,53.238744,1269.50392855,1255.98842893,4.83426,8.68123962609
 11/22  22:00:00,117.61752618,0.0,0.0,0.0,43.513341876,52.539744,13.5160440737,0.0,4.83426,8.68178407369
 11/22  23:00:00,117.423568513,0.0,0.0,0.0,43.513341876,52.539744,13.4791134614,0.0,4.83426,8.64485346142
 11/22  24:00:00,119.228103849,0.698484953437,0.0,0.0,43.513341876,52.539744,5.01518906404,0.160929064039,4.83426,0.02
 11/23  01:00:00,118.715586118,1.22234866851,0.0,0.0,43.513341876,52.539744,5.10549799805,0.251237998051,4.83426,0.02
 11/23  02:00:00,119.240213032,1.74621238359,0.0,0.0,43.513341876,52.539744,13.9075773228,0.460944955525,4.83426,8.61237236728
 11/23  03:00:00,122.068167118,4.57466089675,0.0,0.0,43.513341876,52.539744,6.35206241366,1.49780241366,4.83426,0.02
 11/23  04:00:00,121.86406151,4.37495023062,0.0,0.0,43.513341876,52.539744,7.13173861644,2.27747861644,4.83426,0.02
 11/23  05:00:00,126.200415528,8.28537451759,0.0,0.0,43.513341876,52.539744,9.72361423433,4.86935423433,4.83426,0.02
 11/23  06:00:00,126.270788917,8.37770834387,0.0,0.0,43.513341876,52.539744,12.4166643908,7.5624043908,4.83426,0.02
 11/23  07:00:00,126.607973404,8.68565032891,0.0,0.0,43.513341876,52.539744,22.8866072268,9.43994585555,4.83426,8.61240137128
 11/23  08:00:00,116.184954265,4.37495023062,0.0,0.0,43.513341876,52.539744,12.3070121535,7.45275215351,4.83426,0.02
 11/23  09:00:00,104.537785647,4.68289221566,0.0,0.0,43.513341876,52.539744,12.254476335,7.40021633496,4.83426,0.02
 11/23  10:00:00,104.250786023,4.37495023062,0.0,0.0,43.513341876,52.539744,12.0828607988,7.22860079877,4.83426,0.02
 11/23  11:00:00,104.531378034,4.68289221566,0.0,0.0,43.513341876,52.539744,19.4544156651,6.00040729142,4.83426,8.61974837364
 11/23  12:00:00,105.165854647,4.37495023062,0.0,0.0,43.513341876,52.539744,10.3592141728,5.50495417285,4.83426,0.02
 11/23  13:00:00,104.46936403,4.68289221566,0.0,0.0,43.513341876,52.539744,10.2001798198,5.34591981981,4.83426,0.02
 11/23  14:00:00,103.878077442,4.0257077539,0.0,0.0,43.513341876,52.539744,9.35122977968,4.49696977968,4.83426,0.02
 11/23  15:00:00,104.291396178,4.42068990423,0.0,0.0,43.513341876,52.539744,18.0311117919,4.58615333663,4.83426,8.61069845522
 11/23  16:00:00,103.292228939,3.45381470463,0.0,0.0,43.513341876,52.539744,8.64447022647,3.79021022647,4.83426,0.02
 11/23  17:00:00,102.015462504,2.38186233356,0.0,0.0,43.513341876,52.539744,7.26546819064,2.41120819064,4.83426,0.02
 11/23  18:00:00,115.659741898,4.06949923532,0.0,0.0,43.513341876,52.539744,11.7132768543,6.8590168543,4.83426,0.02
 11/23  19:00:00,122.375967462,4.80329618509,0.0,0.0,43.513341876,52.539744,17.3603441391,12.5060841391,4.83426,0.02
 11/23  20:00:00,126.262547959,8.25730437444,0.0,0.0,43.513341876,52.539744,32.3250082973,18.8784575316,4.83426,8.6122907657
 11/23  21:00:00,126.39473851,8.40577848702,0.0,0.0,43.513341876,52.539744,32.0821254527,27.2278654527,4.83426,0.02
 11/23  22:00:00,133.438313643,15.6294268249,0.0,0.0,43.513341876,52.539744,62.5446067611,57.6903467611,4.83426,0.02
 11/23  23:00:00,132.466473876,14.9598957332,0.0,0.0,43.513341876,52.539744,72.4935432314,67.6392832314,4.83426,0.02
 11/23  24:00:00,147.314828009,28.7866036394,0.0,0.0,43.513341876,52.539744,96.5070062416,91.6527462416,4.83426,0.02
 11/24  01:00:00,154.391357896,36.8543355065,0.0,0.0,43.513341876,52.539744,111.904954583,98.4509254876,4.83426,8.61976909504
 11/24  02:00:00,142.803473981,25.2197764217,0.0,0.0,43.513341876,52.539744,132.645049003,127.790789003,4.83426,0.02
 11/24  03:00:00,150.853291436,33.2875082888,0.0,0.0,43.513341876,52.539744,127.153537425,122.299277425,4.83426,0.02
 11/24  04:00:00,148.175962119,30.5543921105,0.0,0.0,43.513341876,52.539744,168.57421024,155.120158085,4.83426,8.61979215475
 11/24  05:00:00,155.461158817,35.7455614276,0.0,0.0,43.513341876,52.539744,141.029811414,136.175551414,4.83426,0.02
 11/24  06:00:00,152.290166998,32.8609424831,0.0,0.0,43.513341876,52.539744,171.484918863,166.630658863,4.83426,0.02
 11/24  07:00:00,197.485831394,72.7697296493,0.0,0.0,43.513341876,53.238744,2864.2004274,2859.3461674,4.83426,0.02
 11/24  08:00:00,367.462922925,72.7697296493,0.0,0.0,220.879908,53.238744,2314.0693166,2282.87415548,4.83426,26.3609011192
 11/24  09:00:00,446.46809073,72.7697296493,0.0,0.0,220.879908,145.652643033,1866.87331985,1795.21907826,36.25695,35.3972915921
 11/24  10:00:00,446.338737967,72.7697296493,0.0016717328993,0.0,220.879908,145.652643033,1597.29930387,1516.29696647,36.25695,44.7453873983
 11/24  11:00:00,451.909373433,72.7697296493,0.00123819613438,0.0,220.879908,151.653867033,1354.79985641,1261.64790701,48.3426,44.8093493972
 11/24  12:00:00,451.659852746,72.7697296493,0.0,0.0,220.879908,151.653867033,1054.5551117,961.221289667,48.3426,44.9912220327
 11/24  13:00:00,450.264626914,72.8240549345,0.0,0.0,220.879908,151.653867033,907.708524044,805.219650055,48.3426,54.1462739887
 11/24  14:00:00,444.602105177,73.255636535,0.0,0.0,220.879908,145.652643033,827.538192357,749.125578356,24.1713,54.2413140011
 11/24  15:00:00,444.964017718,73.7007746475,0.0,0.0,220.879908,145.652643033,756.963431859,688.023074406,24.1713,44.7690574537
 11/24  16:00:00,437.086743811,73.7174110428,0.0,0.0,220.879908,137.835547516,670.356834163,620.670239313,4.83426,44.8523348497
 11/24  17:00:00,431.115551914,72.8048561009,0.0,0.0,220.879908,133.019064,591.588225363,551.164892998,4.83426,35.5890723646
 11/24  18:00:00,366.493753206,72.7697296493,0.0,0.0,220.879908,53.238744,844.707487805,804.285155122,4.83426,35.5880726834
 11/24  19:00:00,369.759431099,72.7697296493,0.0,0.0,220.879908,53.238744,963.160937039,913.673158258,4.83426,44.653518781
 11/24  20:00:00,369.791005735,72.7697296493,0.0,0.0,220.879908,53.238744,931.989472473,918.462185317,4.83426,8.69302715642
