Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  21:00:00,369.793147839,72.7697296493,0.0,0.0,220.879908,53.238744,937.737048346,924.220410891,4.83426,8.68237745481
 11/24  22:00:00,117.371336321,0.0,0.0,0.0,43.513341876,52.539744,22.1791800357,0.0,4.83426,17.3449200357
 11/24  23:00:00,117.472842816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.549298151,0.0,0.0,0.0,43.513341876,52.539744,13.4687705095,0.0,4.83426,8.63451050948
 11/25  01:00:00,117.5329091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,118.588037833,1.04772743016,0.0,0.0,43.513341876,52.539744,5.20074591017,0.346485910173,4.83426,0.02
 11/25  03:00:00,118.952771622,1.39696990687,0.0,0.0,43.513341876,52.539744,5.38191766004,0.527657660042,4.83426,0.02
 11/25  04:00:00,118.630221278,1.04772743016,0.0,0.0,43.513341876,52.539744,5.2055463508,0.351286350797,4.83426,0.02
 11/25  05:00:00,119.419901895,1.39696990687,0.0,0.0,43.513341876,52.539744,13.8744053196,0.427738516032,4.83426,8.61240680353
 11/25  06:00:00,119.052551515,1.04772743016,0.0,0.0,43.513341876,52.539744,5.20769513279,0.353435132793,4.83426,0.02
 11/25  07:00:00,119.067139545,1.04772743016,0.0,0.0,43.513341876,52.539744,5.23042583828,0.376165838278,4.83426,0.02
 11/25  08:00:00,112.267852559,0.349242476718,0.0,0.0,43.513341876,52.539744,4.9335380865,0.0792780865007,4.83426,0.02
 11/25  09:00:00,99.9951470189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.031614251,0.0,0.0,0.0,43.513341876,52.539744,13.4539548408,0.0,4.83426,8.61969484082
 11/25  11:00:00,100.027922514,0.0,0.0,0.0,43.513341876,52.539744,22.2671767882,0.0,4.83426,17.4329167882
 11/25  12:00:00,100.894307758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,100.00141886,0.0,0.0,0.0,43.513341876,52.539744,13.4915348733,0.0,4.83426,8.65727487331
 11/25  14:00:00,100.073056002,0.0,0.0,0.0,43.513341876,52.539744,13.4835713692,0.0,4.83426,8.64931136919
 11/25  15:00:00,100.08997835,0.0,0.0,0.0,43.513341876,52.539744,13.4841060422,0.0,4.83426,8.64984604219
 11/25  16:00:00,100.060011607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,99.8580919631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,114.780526123,0.0,0.0,0.0,43.513341876,52.539744,13.4467357633,0.0,4.83426,8.61247576328
 11/25  19:00:00,117.747900394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.168767862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.13934137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.94652413,0.0,0.0,0.0,43.513341876,52.539744,31.2834229414,0.0,4.83426,26.4491629414
 11/25  23:00:00,117.616103215,0.0,0.0,0.0,43.513341876,52.539744,13.4450844464,0.0,4.83426,8.61082444644
 11/25  24:00:00,118.527337481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.624602653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.623311908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,117.622072007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.614481086,0.0,0.0,0.0,43.513341876,52.539744,13.4465766322,0.0,4.83426,8.61231663218
 11/26  05:00:00,118.037055435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,117.979911744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,117.950666755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  08:00:00,111.811886372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,99.8756447687,0.0,0.0,0.0,43.513341876,52.539744,13.454056253,0.0,4.83426,8.61979625304
 11/26  10:00:00,99.9433598009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.002359488,0.0,0.0,0.0,43.513341876,52.539744,22.2702370638,0.0,4.83426,17.4359770638
 11/26  12:00:00,100.909521061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  13:00:00,100.035671912,0.0,0.0,0.0,43.513341876,52.539744,13.4918945463,0.0,4.83426,8.65763454632
 11/26  14:00:00,100.131627933,0.0,0.0,0.0,43.513341876,52.539744,13.4916277138,0.0,4.83426,8.65736771379
 11/26  15:00:00,100.170976545,0.0,0.0,0.0,43.513341876,52.539744,13.4832647547,0.0,4.83426,8.64900475468
 11/26  16:00:00,100.123786256,0.0,0.0,0.0,43.513341876,52.539744,13.4842178735,0.0,4.83426,8.64995787351
 11/26  17:00:00,99.8781710634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,114.77614523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.753056997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.171301409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.138239758,0.0,0.0,0.0,43.513341876,52.539744,13.4467289793,0.0,4.83426,8.61246897935
 11/26  22:00:00,117.949852978,0.0,0.0,0.0,43.513341876,52.539744,31.2818713741,0.0,4.83426,26.4476113741
 11/26  23:00:00,117.605373125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  24:00:00,118.513477222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.586382268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.573242225,0.0,0.0,0.0,43.513341876,52.539744,13.4539465945,0.0,4.83426,8.61968659446
 11/27  03:00:00,117.558809833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  04:00:00,117.558942134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,118.005852665,0.0,0.0,0.0,43.513341876,52.539744,13.4541616585,0.0,4.83426,8.6199016585
 11/27  06:00:00,117.993727403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,192.20199739,72.7697296493,0.0,0.0,43.513341876,53.238744,1024.47889337,1019.62463337,4.83426,0.02
 11/27  08:00:00,363.483495312,72.7697296493,0.0,0.0,220.879908,53.238744,809.189488702,777.988372004,4.83426,26.3668566977
 11/27  09:00:00,443.856204787,72.7697296493,0.00390044073862,0.0,220.879908,145.652643033,625.917424612,554.252379278,36.25695,35.4080953345
 11/27  10:00:00,443.902953007,72.7697296493,0.00352952885052,0.0,220.879908,145.652643033,566.785532317,494.128324283,36.25695,36.4002580346
 11/27  11:00:00,449.917677617,72.7697296493,0.00260545647676,0.0,220.879908,151.653867033,486.734655449,385.188301209,48.3426,53.2037542405
 11/27  12:00:00,484.843982658,72.7697296493,33.5498371654,0.0,220.879908,151.653867033,325.009180045,231.651033942,48.3426,45.0155461035
 11/27  13:00:00,569.826357763,72.7697296493,118.144981598,0.0,220.879908,151.653867033,250.511275147,147.99656486,48.3426,54.1721102879
 11/27  14:00:00,625.709590389,72.7818947805,179.051378926,0.0,220.879908,145.652643033,182.254624822,103.813019317,24.1713,54.2703055051
 11/27  15:00:00,708.226923661,72.8449083433,260.498308819,0.0,220.879908,145.652643033,98.663483552,29.7073789436,24.1713,44.7848046084
 11/27  16:00:00,774.005068752,72.9947848845,333.257224029,0.0,220.879908,137.835547516,52.4083502075,2.69912511525,4.83426,44.8749650923
 11/27  17:00:00,800.733461226,72.7697296493,365.029012516,0.0,220.879908,133.019064,40.4696188362,0.0340312019184,4.83426,35.6013276343
 11/27  18:00:00,736.09874795,72.7697296493,365.246127735,0.0,220.879908,53.238744,46.6225796722,0.797139833907,4.83426,40.9911798383
 11/27  19:00:00,725.658301204,72.7697296493,352.029258029,0.0,220.879908,53.238744,45.1625216119,1.06616626666,4.83426,39.2620953453
 11/27  20:00:00,693.221516348,72.7697296493,319.420575539,0.0,220.879908,53.238744,23.3393219466,1.13718865051,4.83426,17.3678732961
 11/27  21:00:00,691.426659267,72.7697296493,317.642113388,0.0,220.879908,53.238744,14.6635653339,1.14694322754,4.83426,8.68236210638
 11/27  22:00:00,118.299164174,0.0,0.0,0.0,43.513341876,52.539744,13.5165359175,0.0,4.83426,8.6822759175
 11/27  23:00:00,117.878755713,0.0,0.0,0.0,43.513341876,52.539744,13.4800213922,0.0,4.83426,8.64576139219
 11/27  24:00:00,118.733730612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  01:00:00,117.787202467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.752856222,0.0,0.0,0.0,43.513341876,52.539744,13.4540089239,0.0,4.83426,8.61974892394
 11/28  03:00:00,117.73020473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.698458149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  05:00:00,119.792129951,0.0,0.0,0.0,43.513341876,52.539744,13.4542447559,0.0,4.83426,8.61998475588
 11/28  06:00:00,119.446295292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,192.851218596,72.7697296493,0.00157008804236,0.0,43.513341876,53.238744,1275.24308671,1270.38882671,4.83426,0.02
 11/28  08:00:00,363.893864458,72.7697296493,0.0,0.0,220.879908,53.238744,1198.48091845,1167.27755609,4.83426,26.369102356
 11/28  09:00:00,444.423437999,72.7697296493,0.00166009307219,0.0,220.879908,145.652643033,1069.60641056,997.937252533,36.25695,35.412208022
 11/28  10:00:00,444.487207877,72.7697296493,0.00208150629114,0.0,220.879908,145.652643033,1033.73582483,952.70759335,36.25695,44.7712814773
 11/28  11:00:00,450.497295663,72.7697296493,0.00150860426915,0.0,220.879908,151.653867033,1026.92784285,933.753269647,48.3426,44.8319732
 11/28  12:00:00,451.557255305,72.7697296493,0.0,0.0,220.879908,151.653867033,1009.76766031,916.406407978,48.3426,45.0186523346
 11/28  13:00:00,450.620608038,72.7697296493,0.0,0.0,220.879908,151.653867033,1028.19310723,925.666024987,48.3426,54.1844822409
 11/28  14:00:00,444.756627635,72.7697296493,0.0,0.0,220.879908,145.652643033,1060.43145004,981.97609601,24.1713,54.2840540343
 11/28  15:00:00,444.933766944,72.7697296493,0.0,0.0,220.879908,145.652643033,1091.02803706,1022.06466496,24.1713,44.7920721027
 11/28  16:00:00,437.319011189,72.7697296493,0.0,0.0,220.879908,137.835547516,1065.92385637,1016.21480338,4.83426,44.8747929928
 11/28  17:00:00,432.580500376,72.7697296493,0.0,0.0,220.879908,133.019064,983.716239514,943.276096118,4.83426,35.6058833956
 11/28  18:00:00,368.182891114,72.7697296493,0.0,0.0,220.879908,53.238744,1119.80865841,1070.47351393,4.83426,44.5008844768
 11/28  19:00:00,371.414825016,72.7697296493,0.0,0.0,220.879908,53.238744,1127.58187149,1087.00089902,4.83426,35.7467124646
 11/28  20:00:00,371.469931199,72.7697296493,0.0,0.0,220.879908,53.238744,1141.54116134,1119.33960503,4.83426,17.3672963062
 11/28  21:00:00,371.468101179,72.7697296493,0.0,0.0,220.879908,53.238744,1163.81364275,1150.29678413,4.83426,8.68259862065
 11/28  22:00:00,117.333519808,0.0,0.0,0.0,43.513341876,52.539744,13.5175401349,0.0,4.83426,8.68328013493
 11/28  23:00:00,117.440761483,0.0,0.0,0.0,43.513341876,52.539744,13.480032597,0.0,4.83426,8.64577259703
 11/28  24:00:00,118.542726364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.507644026,0.0,0.0,0.0,43.513341876,52.539744,13.45413027,0.0,4.83426,8.61987027002
 11/29  02:00:00,117.516466827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.509780634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.502049287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,118.692291143,0.76702439424,0.0,0.0,43.513341876,52.539744,13.6280214055,0.173977358053,4.83426,8.61978404748
 11/29  06:00:00,121.924732918,4.0257077539,0.0,0.0,43.513341876,52.539744,5.85995542387,1.00569542387,4.83426,0.02
 11/29  07:00:00,194.94213235,72.7697296493,0.0,0.0,43.513341876,53.238744,2087.08408551,2082.22982551,4.83426,0.02
 11/29  08:00:00,365.904065707,72.7697296493,0.0,0.0,220.879908,53.238744,1916.16106219,1884.95633078,4.83426,26.3704714082
 11/29  09:00:00,446.197531443,72.7697296493,0.0,0.0,220.879908,145.652643033,1708.09430571,1636.42113412,36.25695,35.4162215929
 11/29  10:00:00,446.219782177,72.7697296493,0.0,0.0,220.879908,145.652643033,1570.89798128,1489.86164863,36.25695,44.7793826552
 11/29  11:00:00,452.218881576,72.7697296493,0.0,0.0,220.879908,151.653867033,1501.88697391,1408.70025783,48.3426,44.8441160808
 11/29  12:00:00,453.26131507,72.7846533627,0.0,0.0,220.879908,151.653867033,1430.14662726,1336.7880774,48.3426,45.0159498592
 11/29  13:00:00,452.499657383,73.0587476851,0.0,0.0,220.879908,151.653867033,1371.68411557,1269.135769,48.3426,54.2057465643
 11/29  14:00:00,446.962398508,73.4889378642,0.0,0.0,220.879908,145.652643033,1326.97152386,1248.49701617,24.1713,54.303207691
 11/29  15:00:00,447.415074252,73.9595411349,0.0,0.0,220.879908,145.652643033,1287.10879836,1218.13675957,24.1713,44.8007387874
 11/29  16:00:00,439.508899026,73.9199154032,0.0,0.0,220.879908,137.835547516,1207.63938701,1155.66401535,4.83426,47.1411116567
 11/29  17:00:00,433.373248266,72.8450421096,0.0,0.0,220.879908,133.019064,1112.35488776,1065.26181723,4.83426,42.2588105289
 11/29  18:00:00,368.458667447,72.7697296493,0.0,0.0,220.879908,53.238744,1256.23999203,1215.79531286,4.83426,35.6104191715
 11/29  19:00:00,371.468167815,72.7697296493,0.0,0.0,220.879908,53.238744,1319.53055645,1270.01417441,4.83426,44.682122043
 11/29  20:00:00,371.879102184,72.7697296493,0.0,0.0,220.879908,53.238744,1321.6091876,1308.0800168,4.83426,8.69491079809
 11/29  21:00:00,371.865319501,72.7697296493,0.0,0.0,220.879908,53.238744,1383.40321808,1369.88494358,4.83426,8.68401449881
 11/29  22:00:00,117.604893412,0.0,0.0,0.0,43.513341876,52.539744,13.5182872429,0.0,4.83426,8.68402724294
 11/29  23:00:00,118.464685458,1.04772743016,0.0,0.0,43.513341876,52.539744,13.6996185649,0.219193370764,4.83426,8.64616519409
 11/29  24:00:00,119.763563291,1.22234866851,0.0,0.0,43.513341876,52.539744,13.7660143424,0.29681049694,4.83426,8.63494384548
 11/30  01:00:00,119.245892381,1.74621238359,0.0,0.0,43.513341876,52.539744,5.29150323202,0.437243232022,4.83426,0.02
 11/30  02:00:00,118.893439802,1.39696990687,0.0,0.0,43.513341876,52.539744,5.37309023957,0.518830239569,4.83426,0.02
 11/30  03:00:00,121.244157154,3.75155321458,0.0,0.0,43.513341876,52.539744,14.4844363354,1.03013997479,4.83426,8.62003636064
 11/30  04:00:00,122.100738062,4.61073800305,0.0,0.0,43.513341876,52.539744,6.60652644036,1.75226644036,4.83426,0.02
 11/30  05:00:00,122.288786766,4.37495023062,0.0,0.0,43.513341876,52.539744,7.12492238705,2.27066238705,4.83426,0.02
 11/30  06:00:00,124.970413054,7.08454708361,0.0,0.0,43.513341876,52.539744,10.0447373923,5.19047739235,4.83426,0.02
 11/30  07:00:00,195.326265625,72.7697296493,0.0,0.0,43.513341876,53.238744,2312.15445201,2298.70005307,4.83426,8.62013893885
 11/30  08:00:00,369.006131771,72.7697296493,0.0,0.0,220.879908,53.238744,2052.53616243,2021.33235061,4.83426,26.3695518157
 11/30  09:00:00,446.213117071,72.7697296493,0.0,0.0,220.879908,145.652643033,1678.00581155,1615.17875279,36.25695,26.5701087527
 11/30  10:00:00,446.229827424,72.7697296493,0.00177389675863,0.0,220.879908,145.652643033,1431.55336948,1350.51331488,36.25695,44.7831046014
 11/30  11:00:00,451.518308989,72.8546542656,0.00121477640171,0.0,220.879908,151.653867033,1192.86742374,1099.68021952,48.3426,44.8446042167
 11/30  12:00:00,452.355370142,73.4101182071,0.0,0.0,220.879908,151.653867033,1033.65362598,931.279845793,48.3426,54.0311801845
 11/30  13:00:00,452.197022052,74.5077226225,0.0,0.0,220.879908,151.653867033,923.834818037,821.300959685,48.3426,54.191258352
 11/30  14:00:00,446.855011692,75.3641786948,0.0,0.0,220.879908,145.652643033,822.553866102,744.090458449,24.1713,54.2921076528
 11/30  15:00:00,447.236436096,75.8682332819,0.0,0.0,220.879908,145.652643033,753.196020098,684.218348316,24.1713,44.806371782
 11/30  16:00:00,439.304313931,75.8402480354,0.0,0.0,220.879908,137.835547516,670.312512731,620.588155089,4.83426,44.8900976418
 11/30  17:00:00,431.903872762,73.4926465936,0.0,0.0,220.879908,133.019064,613.697714765,573.249090779,4.83426,35.6143639854
 11/30  18:00:00,366.903575259,72.7766745166,0.0,0.0,220.879908,53.238744,979.890637059,930.542856023,4.83426,44.5135210361
 11/30  19:00:00,370.297293025,72.7697296493,0.0,0.0,220.879908,53.238744,1027.36192274,986.773477776,4.83426,35.7541849616
 11/30  20:00:00,371.49535224,72.7697296493,0.0,0.0,220.879908,53.238744,1128.63022422,1106.42614027,4.83426,17.3698239485
 11/30  21:00:00,371.838857033,72.7697296493,0.0,0.0,220.879908,53.238744,1166.78945947,1153.27107344,4.83426,8.68412603373
 11/30  22:00:00,117.627176345,0.0,0.0,0.0,43.513341876,52.539744,13.5183623352,0.0,4.83426,8.68410233525
 11/30  23:00:00,117.444257901,0.0,0.0,0.0,43.513341876,52.539744,13.4800254218,0.0,4.83426,8.64576542175
 11/30  24:00:00,118.557279769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.549490103,0.0,0.0,0.0,43.513341876,52.539744,13.4543464264,0.0,4.83426,8.62008642643
 12/01  02:00:00,117.580660303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.59878831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.61339055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.711252901,0.0,0.0,0.0,43.513341876,52.539744,13.4542968922,0.0,4.83426,8.62003689224
 12/01  06:00:00,120.387637836,1.04772743016,0.0,0.0,43.513341876,52.539744,5.00125699779,0.146996997791,4.83426,0.02
 12/01  07:00:00,193.653098122,72.7697296493,0.0,0.0,43.513341876,53.238744,1424.21822284,1419.36396284,4.83426,0.02
 12/01  08:00:00,367.422018704,72.7697296493,0.0,0.0,220.879908,53.238744,1368.16691704,1336.95848011,4.83426,26.3741769295
 12/01  09:00:00,444.926156199,72.7697296493,0.0016171557496,0.0,220.879908,145.652643033,1219.86903533,1148.1895815,36.25695,35.4225038358
 12/01  10:00:00,444.866311241,72.7697296493,0.0021411371776,0.0,220.879908,145.652643033,1145.56502131,1064.51808217,36.25695,44.7899891405
 12/01  11:00:00,450.804899803,72.7697296493,0.00152026349264,0.0,220.879908,151.653867033,1123.90129234,1030.70580484,48.3426,44.8528875022
 12/01  12:00:00,451.694676314,72.7697296493,0.0,0.0,220.879908,151.653867033,1053.81358909,957.349177088,48.3426,48.1218120019
 12/01  13:00:00,450.626287491,72.7697296493,0.0,0.0,220.879908,151.653867033,1032.53757505,933.074915251,48.3426,51.1200598002
 12/01  14:00:00,444.58652931,72.7702367568,0.0,0.0,220.879908,145.652643033,1013.28556435,933.579798748,24.1713,55.534465606
 12/01  15:00:00,444.467993508,72.7872425593,0.0,0.0,220.879908,145.652643033,959.490213812,885.783533368,24.1713,49.5353804435
 12/01  16:00:00,436.549710931,72.8437596445,0.0,0.0,220.879908,137.835547516,846.562778575,793.790539893,4.83426,47.9379786827
 12/01  17:00:00,431.305473014,72.7697296493,0.0,0.0,220.879908,133.019064,673.673475786,633.220976627,4.83426,35.6182391582
 12/01  18:00:00,366.523545062,72.7697296493,0.0,0.0,220.879908,53.238744,798.375834742,757.922556693,4.83426,35.6190180487
 12/01  19:00:00,369.543424508,72.7697296493,0.0,0.0,220.879908,53.238744,827.658259382,778.12499184,4.83426,44.699007542
 12/01  20:00:00,369.479596339,72.7697296493,0.0,0.0,220.879908,53.238744,781.059800822,767.530955182,4.83426,8.69458563978
 12/01  21:00:00,369.537658979,72.7697296493,0.0,0.0,220.879908,53.238744,833.280365781,811.098022931,4.83426,17.3480828493
 12/01  22:00:00,117.453169641,0.0,0.0,0.0,43.513341876,52.539744,13.5182912198,0.0,4.83426,8.68403121977
 12/01  23:00:00,117.533618182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.576185447,0.0,0.0,0.0,43.513341876,52.539744,13.4694606867,0.0,4.83426,8.63520068667
 12/02  01:00:00,117.571918983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.572981906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.558595649,0.0,0.0,0.0,43.513341876,52.539744,13.4467903016,0.0,4.83426,8.61253030164
 12/02  04:00:00,117.532363886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,117.930032612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,118.585448196,0.698484953437,0.0,0.0,43.513341876,52.539744,5.16959651279,0.315336512785,4.83426,0.02
 12/02  07:00:00,119.307542988,1.39696990687,0.0,0.0,43.513341876,52.539744,5.46324841993,0.608988419934,4.83426,0.02
 12/02  08:00:00,115.838639437,1.04772743016,0.0,0.0,43.513341876,52.539744,13.8730564817,0.426130664737,4.83426,8.61266581694
 12/02  09:00:00,100.897247219,1.04772743016,0.0,0.0,43.513341876,52.539744,5.30573403909,0.451474039089,4.83426,0.02
 12/02  10:00:00,100.937837204,1.04772743016,0.0,0.0,43.513341876,52.539744,5.30395217368,0.449692173683,4.83426,0.02
 12/02  11:00:00,100.976308424,1.04772743016,0.0,0.0,43.513341876,52.539744,22.6684489306,0.392683802487,4.83426,17.4415051281
 12/02  12:00:00,100.868121142,0.0,0.0,0.0,43.513341876,52.539744,13.492370107,0.0,4.83426,8.65811010699
 12/02  13:00:00,99.9139497062,0.0,0.0,0.0,43.513341876,52.539744,13.4922361913,0.0,4.83426,8.65797619133
 12/02  14:00:00,99.9919886902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.045125476,0.0,0.0,0.0,43.513341876,52.539744,13.4836674679,0.0,4.83426,8.64940746791
 12/02  16:00:00,100.02621604,0.0,0.0,0.0,43.513341876,52.539744,13.4853083728,0.0,4.83426,8.65104837277
 12/02  17:00:00,99.8099632171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,114.710747927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.651606827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.059998355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.028821364,0.0,0.0,0.0,43.513341876,52.539744,13.4469113703,0.0,4.83426,8.61265137031
 12/02  22:00:00,118.52573444,0.698484953437,0.0,0.0,43.513341876,52.539744,31.6130753362,0.312585338926,4.83426,26.4662299972
 12/02  23:00:00,118.886486774,1.39696990687,0.0,0.0,43.513341876,52.539744,5.39457217021,0.540312170207,4.83426,0.02
 12/02  24:00:00,120.927421316,2.47193628615,0.0,0.0,43.513341876,52.539744,5.81283996325,0.958579963247,4.83426,0.02
 12/03  01:00:00,121.915291262,4.42068990423,0.0,0.0,43.513341876,52.539744,6.59956613621,1.74530613621,4.83426,0.02
 12/03  02:00:00,120.850115619,3.3478730463,0.0,0.0,43.513341876,52.539744,15.0283245085,1.58265921729,4.83426,8.61140529119
 12/03  03:00:00,122.032764145,4.52663156256,0.0,0.0,43.513341876,52.539744,7.11878759653,2.26452759653,4.83426,0.02
 12/03  04:00:00,121.078302367,3.56823395827,0.0,0.0,43.513341876,52.539744,6.93095695576,2.07669695576,4.83426,0.02
 12/03  05:00:00,122.470538922,4.52663156256,0.0,0.0,43.513341876,52.539744,7.63521657286,2.78095657286,4.83426,0.02
 12/03  06:00:00,121.926350727,4.0257077539,0.0,0.0,43.513341876,52.539744,8.06272867896,3.20846867896,4.83426,0.02
 12/03  07:00:00,122.947469927,5.03213469237,0.0,0.0,43.513341876,52.539744,18.8041814396,5.35734958682,4.83426,8.61257185281
 12/03  08:00:00,118.513058584,3.73467235663,0.0,0.0,43.513341876,52.539744,8.55242739295,3.69816739295,4.83426,0.02
 12/03  09:00:00,104.753797341,4.91572053347,0.0,0.0,43.513341876,52.539744,10.1981809332,5.34392093324,4.83426,0.02
 12/03  10:00:00,103.534269243,3.67646527718,0.0,0.0,43.513341876,52.539744,9.02165461666,4.16739461666,4.83426,0.02
 12/03  11:00:00,104.598549578,4.74928213511,0.0,0.0,43.513341876,52.539744,27.5680259724,5.29120946693,4.83426,17.4425565054
 12/03  12:00:00,103.941769525,3.17325180794,0.0,0.0,43.513341876,52.539744,16.7016737675,3.20865069492,4.83426,8.65876307254
 12/03  13:00:00,102.712935689,2.91104949652,0.0,0.0,43.513341876,52.539744,16.0111305093,2.51873760827,4.83426,8.65813290103
 12/03  14:00:00,102.891328199,3.01928081542,0.0,0.0,43.513341876,52.539744,15.8988506076,2.40605582105,4.83426,8.65853478654
 12/03  15:00:00,102.149380164,2.26395124365,0.0,0.0,43.513341876,52.539744,15.2313416959,1.74644833693,4.83426,8.65063335892
 12/03  16:00:00,102.330493697,2.47193628615,0.0,0.0,43.513341876,52.539744,6.5723427676,1.7180827676,4.83426,0.02
 12/03  17:00:00,103.060512955,3.40188709628,0.0,0.0,43.513341876,52.539744,7.63273712996,2.77847712996,4.83426,0.02
 12/03  18:00:00,118.620756284,4.02341809332,0.0,0.0,43.513341876,52.539744,17.3462320626,3.89922319916,4.83426,8.61274886347
 12/03  19:00:00,121.599512401,4.02799741448,0.0,0.0,43.513341876,52.539744,10.0728717607,5.21861176068,4.83426,0.02
 12/03  20:00:00,122.167863243,4.17539418057,0.0,0.0,43.513341876,52.539744,12.3791699268,7.52490992682,4.83426,0.02
 12/03  21:00:00,122.436240432,4.47499870953,0.0,0.0,43.513341876,52.539744,14.8669064319,10.0126464319,4.83426,0.02
 12/03  22:00:00,122.234535188,4.46642957784,0.0,0.0,43.513341876,52.539744,50.0332107818,18.7272851552,4.83426,26.4716656266
 12/03  23:00:00,122.025173937,4.59141286843,0.0,0.0,43.513341876,52.539744,37.8357313486,24.3887079147,4.83426,8.61276343394
 12/03  24:00:00,127.30790222,8.86946350242,0.0,0.0,43.513341876,52.539744,41.0208540654,36.1665940654,4.83426,0.02
 12/04  01:00:00,126.854878348,9.39472260434,0.0,0.0,43.513341876,52.539744,51.6910271627,46.8367671627,4.83426,0.02
 12/04  02:00:00,132.620073982,15.1451495612,0.0,0.0,43.513341876,52.539744,66.8934912722,62.0392312722,4.83426,0.02
 12/04  03:00:00,130.309029392,12.8266885222,0.0,0.0,43.513341876,52.539744,81.8591557307,68.4055949456,4.83426,8.61930078508
 12/04  04:00:00,136.418406659,18.9251957693,0.0,0.0,43.513341876,52.539744,87.7814803487,82.9272203487,4.83426,0.02
 12/04  05:00:00,148.216264406,30.2860319801,0.0,0.0,43.513341876,52.539744,96.1698380816,91.3155780816,4.83426,0.02
 12/04  06:00:00,146.389649541,28.4763665209,0.0,0.0,43.513341876,52.539744,117.3954425,103.942378238,4.83426,8.61880426227
 12/04  07:00:00,196.692817533,72.7697296493,0.0,0.0,43.513341876,53.238744,2825.53683167,2820.68257167,4.83426,0.02
 12/04  08:00:00,370.087177349,72.7697296493,0.0,0.0,220.879908,53.238744,2211.48507134,2180.26817713,4.83426,26.3826342109
 12/04  09:00:00,446.46088963,72.7697296493,0.0,0.0,220.879908,145.652643033,1915.49042826,1843.8021297,36.25695,35.4313485547
 12/04  10:00:00,446.393100637,72.7697296493,0.0,0.0,220.879908,145.652643033,1791.75414406,1710.69042374,36.25695,44.8067703206
 12/04  11:00:00,452.290486359,72.7697296493,0.0,0.0,220.879908,151.653867033,1593.90430197,1500.68980549,48.3426,44.8718964737
 12/04  12:00:00,453.25912362,72.7697296493,0.0,0.0,220.879908,151.653867033,1366.49392515,1273.09828577,48.3426,45.0530393823
 12/04  13:00:00,451.365897116,72.7697296493,0.0,0.0,220.879908,151.653867033,1187.54632371,1084.95469052,48.3426,54.2490331913
 12/04  14:00:00,444.665778792,72.7697296493,0.0,0.0,220.879908,145.652643033,1050.90105723,972.377246259,24.1713,54.3525109697
 12/04  15:00:00,444.326300927,72.7697296493,0.0,0.0,220.879908,145.652643033,939.492307839,868.477925125,24.1713,46.8430827141
 12/04  16:00:00,436.419010162,72.7697296493,0.0,0.0,220.879908,137.835547516,873.51935839,816.810787501,4.83426,51.8743108898
 12/04  17:00:00,431.496257951,72.7697296493,0.0,0.0,220.879908,133.019064,807.371372794,766.904662207,4.83426,35.6324505873
 12/04  18:00:00,366.804454297,72.7697296493,0.0,0.0,220.879908,53.238744,948.716320266,908.25345137,4.83426,35.6286088951
 12/04  19:00:00,369.858837429,72.7697296493,0.0,0.0,220.879908,53.238744,985.446417566,935.895904713,4.83426,44.7162528529
 12/04  20:00:00,370.369040367,72.7697296493,0.0,0.0,220.879908,53.238744,1001.51925851,979.312623348,4.83426,17.3723751599
 12/04  21:00:00,370.425205955,72.7697296493,0.0,0.0,220.879908,53.238744,1019.81277706,1006.29393915,4.83426,8.68457791785
 12/04  22:00:00,117.66791388,0.0,0.0,0.0,43.513341876,52.539744,13.5188941874,0.0,4.83426,8.68463418738
 12/04  23:00:00,117.457420568,0.0,0.0,0.0,43.513341876,52.539744,13.4809572345,0.0,4.83426,8.64669723454
 12/04  24:00:00,118.534163497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  01:00:00,118.571502754,1.04772743016,0.0,0.0,43.513341876,52.539744,5.17321205978,0.318952059781,4.83426,0.02
 12/05  02:00:00,118.576063639,1.04772743016,0.0,0.0,43.513341876,52.539744,13.8054799381,0.350866867828,4.83426,8.62035307029
 12/05  03:00:00,118.570663514,1.04772743016,0.0,0.0,43.513341876,52.539744,5.22091793757,0.366657937566,4.83426,0.02
 12/05  04:00:00,118.565738216,1.04772743016,0.0,0.0,43.513341876,52.539744,5.28659855756,0.432338557558,4.83426,0.02
 12/05  05:00:00,121.030182788,1.39696990687,0.0,0.0,43.513341876,52.539744,14.1945689883,0.73993590338,4.83426,8.62037308493
 12/05  06:00:00,121.042414251,1.74621238359,0.0,0.0,43.513341876,52.539744,5.82151246542,0.96725246542,4.83426,0.02
 12/05  07:00:00,194.345458229,72.7697296493,0.0,0.0,43.513341876,53.238744,1697.20932489,1692.35506489,4.83426,0.02
 12/05  08:00:00,367.920874159,72.7697296493,0.0,0.0,220.879908,53.238744,1516.93429233,1485.71807141,4.83426,26.3819609235
 12/05  09:00:00,445.721857418,72.7697296493,0.00149677967464,0.0,220.879908,145.652643033,1380.85483829,1309.15995599,36.25695,35.4379323018
 12/05  10:00:00,446.250118768,72.7697296493,0.00180883910689,0.0,220.879908,145.652643033,1360.83141268,1279.76080663,36.25695,44.8136560543
 12/05  11:00:00,452.242345816,72.7697296493,0.0013297139775,0.0,220.879908,151.653867033,1335.85582427,1242.63619356,48.3426,44.8770307143
 12/05  12:00:00,452.879508733,72.7697296493,0.0,0.0,220.879908,151.653867033,1244.86489572,1142.4565666,48.3426,54.065729116
 12/05  13:00:00,451.638096388,72.7697296493,0.0,0.0,220.879908,151.653867033,1222.06674722,1119.49258875,48.3426,54.2315584743
 12/05  14:00:00,445.666922259,72.7697296493,0.0,0.0,220.879908,145.652643033,1222.18922326,1143.6801141,24.1713,54.3378091554
 12/05  15:00:00,445.646849623,72.7697296493,0.0,0.0,220.879908,145.652643033,1203.88949597,1134.88368477,24.1713,44.8345112041
 12/05  16:00:00,437.776168526,72.7697296493,0.0,0.0,220.879908,137.835547516,1131.37859621,1081.62422918,4.83426,44.9201070299
 12/05  17:00:00,432.723007588,72.7697296493,0.0,0.0,220.879908,133.019064,1025.96899422,976.594525445,4.83426,44.5402087751
 12/05  18:00:00,368.201437219,72.7697296493,0.0,0.0,220.879908,53.238744,1151.33166644,1110.86098308,4.83426,35.6364233638
 12/05  19:00:00,371.443019079,72.7697296493,0.0,0.0,220.879908,53.238744,1185.77690594,1136.2271208,4.83426,44.7155251362
 12/05  20:00:00,371.417761455,72.7697296493,0.0,0.0,220.879908,53.238744,1155.97720742,1142.44638307,4.83426,8.69656435459
 12/05  21:00:00,371.499111508,72.7697296493,0.0,0.0,220.879908,53.238744,1193.60900417,1180.08954046,4.83426,8.68520370495
 12/05  22:00:00,117.324415939,0.0,0.0,0.0,43.513341876,52.539744,22.1840280782,0.0,4.83426,17.3497680782
 12/05  23:00:00,117.430190396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,119.57500878,1.04772743016,0.0,0.0,43.513341876,52.539744,13.6670555671,0.197132543851,4.83426,8.63566302323
 12/06  01:00:00,118.542240091,1.04772743016,0.0,0.0,43.513341876,52.539744,5.07481708904,0.220557089038,4.83426,0.02
 12/06  02:00:00,119.238289874,1.74621238359,0.0,0.0,43.513341876,52.539744,5.26045094583,0.406190945831,4.83426,0.02
 12/06  03:00:00,118.881831331,1.39696990687,0.0,0.0,43.513341876,52.539744,13.8864426368,0.431989303698,4.83426,8.62019333306
 12/06  04:00:00,120.877371852,3.39307181214,0.0,0.0,43.513341876,52.539744,6.06147318944,1.20721318944,4.83426,0.02
 12/06  05:00:00,121.71505686,3.80664626665,0.0,0.0,43.513341876,52.539744,6.45495364355,1.60069364355,4.83426,0.02
 12/06  06:00:00,122.913720495,5.03213469237,0.0,0.0,43.513341876,52.539744,16.2618157523,2.80732333418,4.83426,8.62023241812
 12/06  07:00:00,195.281571163,72.7697296493,0.0,0.0,43.513341876,53.238744,2127.53690654,2122.68264654,4.83426,0.02
 12/06  08:00:00,369.050885826,72.7697296493,0.0,0.0,220.879908,53.238744,2051.354738,2020.1363636,4.83426,26.3841143952
 12/06  09:00:00,446.294537436,72.7697296493,0.0,0.0,220.879908,145.652643033,2000.45272655,1937.60978627,36.25695,26.5859902745
 12/06  10:00:00,446.345084038,72.7697296493,0.0,0.0,220.879908,145.652643033,2093.55041373,2012.26920463,36.25695,45.024259097
 12/06  11:00:00,452.377538002,72.7697296493,0.0,0.0,220.879908,151.653867033,2239.68418623,2137.68682077,48.3426,53.6547654691
 12/06  12:00:00,453.413697892,72.7697296493,0.0,0.0,220.879908,151.653867033,2273.58221553,2180.1724683,48.3426,45.0671472237
 12/06  13:00:00,452.367253817,72.7697296493,0.0,0.0,220.879908,151.653867033,2323.12612835,2220.51657561,48.3426,54.2669527421
 12/06  14:00:00,446.371582107,72.7697296493,0.0,0.0,220.879908,145.652643033,2345.37693449,2265.75574842,24.1713,55.4498860649
 12/06  15:00:00,446.363942653,72.7697296493,0.0,0.0,220.879908,145.652643033,2354.71144598,2277.80151103,24.1713,52.7386349515
 12/06  16:00:00,438.510174274,72.7697296493,0.0,0.0,220.879908,137.835547516,2322.86181012,2273.09808965,4.83426,44.929460477
 12/06  17:00:00,433.589415495,72.7697296493,0.0,0.0,220.879908,133.019064,2335.01030683,2294.53783957,4.83426,35.6382072673
 12/06  18:00:00,368.887251533,72.7697296493,0.0,0.0,220.879908,53.238744,2546.45156633,2497.07620543,4.83426,44.5411008919
 12/06  19:00:00,371.94279812,72.7697296493,0.0,0.0,220.879908,53.238744,2616.42986109,2575.81153411,4.83426,35.7840669732
 12/06  20:00:00,372.38493745,72.7697296493,0.0,0.0,220.879908,53.238744,2638.95646563,2616.7488774,4.83426,17.3733282228
 12/06  21:00:00,372.386504232,72.7697296493,0.0,0.0,220.879908,53.238744,2655.70595029,2642.18645569,4.83426,8.68523459809
 12/06  22:00:00,121.054828239,3.44663188582,0.0,0.0,43.513341876,52.539744,27.6875706756,14.1674323275,4.83426,8.6858783481
 12/06  23:00:00,124.705367257,7.2279142445,0.0,0.0,43.513341876,52.539744,41.3208424861,27.839344898,4.83426,8.64723758803
 12/06  24:00:00,134.103843293,15.3906340267,0.0,0.0,43.513341876,52.539744,68.1632110244,63.3089510244,4.83426,0.02
 12/07  01:00:00,137.903144364,20.2689038827,0.0,0.0,43.513341876,52.539744,89.898940703,76.4441916312,4.83426,8.62048907181
 12/07  02:00:00,149.500284525,31.7861571723,0.0,0.0,43.513341876,52.539744,122.39147268,117.53721268,4.83426,0.02
 12/07  03:00:00,156.742008371,39.0423118401,0.0,0.0,43.513341876,52.539744,141.264745588,136.410485588,4.83426,0.02
 12/07  04:00:00,157.450578559,39.6766621027,0.0,0.0,43.513341876,52.539744,185.683292359,172.228552996,4.83426,8.62047936277
 12/07  05:00:00,166.131081843,47.9491930095,0.0,0.0,43.513341876,52.539744,183.659428455,178.805168455,4.83426,0.02
 12/07  06:00:00,157.571415284,39.3393423377,0.0,0.0,43.513341876,52.539744,216.244302527,211.390042527,4.83426,0.02
 12/07  07:00:00,197.042389136,72.7697296493,0.0,0.0,43.513341876,53.238744,3720.7530975,3707.29830763,4.83426,8.6205298677
 12/07  08:00:00,371.348215112,72.7697296493,0.0,0.0,220.879908,53.238744,3312.38592632,3289.95415112,4.83426,17.5975152046
 12/07  09:00:00,447.026745152,72.7697296493,0.0,0.0,220.879908,145.652643033,2995.49315387,2923.7914384,36.25695,35.4447654677
 12/07  10:00:00,446.762421128,72.7697296493,0.0,0.0,220.879908,145.652643033,2829.14389895,2748.06185184,36.25695,44.8250971132
 12/07  11:00:00,452.58750774,72.7697296493,0.0,0.0,220.879908,151.653867033,2656.83370113,2563.60601638,48.3426,44.8850847477
 12/07  12:00:00,453.505833043,72.7697296493,0.0,0.0,220.879908,151.653867033,2459.2786442,2356.83756708,48.3426,54.0984771153
 12/07  13:00:00,452.38261232,72.7697296493,0.0,0.0,220.879908,151.653867033,2300.30424019,2197.69494842,48.3426,54.2666917715
 12/07  14:00:00,446.360679761,72.7697296493,0.0,0.0,220.879908,145.652643033,2165.31705673,2086.77258554,24.1713,54.3731711849
 12/07  15:00:00,446.307962241,72.7697296493,0.0,0.0,220.879908,145.652643033,2034.19543574,1965.17902049,24.1713,44.8451152445
 12/07  16:00:00,438.417150852,72.7697296493,0.0,0.0,220.879908,137.835547516,1876.12113197,1817.37205769,4.83426,53.9148142856
 12/07  17:00:00,433.433007345,72.7697296493,0.0,0.0,220.879908,133.019064,1755.02967733,1714.55028383,4.83426,35.6451334957
 12/07  18:00:00,368.683009441,72.7697296493,0.0,0.0,220.879908,53.238744,1950.36132609,1908.44191237,4.83426,37.0851537197
 12/07  19:00:00,371.712276744,72.7697296493,0.0,0.0,220.879908,53.238744,2045.70248828,1997.59083108,4.83426,43.2773972047
 12/07  20:00:00,372.134752905,72.7697296493,0.0,0.0,220.879908,53.238744,2055.61216505,2033.40391945,4.83426,17.3739855981
 12/07  21:00:00,372.118505111,72.7697296493,0.0,0.0,220.879908,53.238744,2050.86089511,2037.34186579,4.83426,8.68476931884
 12/07  22:00:00,119.193924973,1.6065153929,0.0,0.0,43.513341876,52.539744,18.8583400503,5.33843028825,4.83426,8.68564976205
 12/07  23:00:00,121.314537314,3.89427086155,0.0,0.0,43.513341876,52.539744,21.0741570782,7.59259092256,4.83426,8.6473061556
 12/07  24:00:00,123.622718959,5.03213469237,0.0,0.0,43.513341876,52.539744,21.2033820059,16.3491220059,4.83426,0.02
 12/08  01:00:00,122.827622489,5.30659035014,0.0,0.0,43.513341876,52.539744,31.4853780129,18.0305937907,4.83426,8.62052422215
 12/08  02:00:00,128.034071446,10.4758857264,0.0,0.0,43.513341876,52.539744,38.1069726962,33.2527126962,4.83426,0.02
 12/08  03:00:00,126.684025534,9.14923813887,0.0,0.0,43.513341876,52.539744,37.2226221389,32.3683621389,4.83426,0.02
 12/08  04:00:00,136.74601486,19.1706802347,0.0,0.0,43.513341876,52.539744,69.0403274294,55.5855308549,4.83426,8.62053657444
 12/08  05:00:00,136.875303354,17.2035913491,0.0,0.0,43.513341876,52.539744,54.7315074732,49.8772474732,4.83426,0.02
 12/08  06:00:00,135.72649946,16.3512959739,0.0,0.0,43.513341876,52.539744,81.3939490517,76.5396890517,4.83426,0.02
 12/08  07:00:00,197.138683584,72.7697296493,0.0,0.0,43.513341876,53.238744,2751.06851671,2746.21425671,4.83426,0.02
 12/08  08:00:00,369.447843013,72.7697296493,0.0,0.0,220.879908,53.238744,2157.5652326,2126.33933079,4.83426,26.391641808
 12/08  09:00:00,446.349736005,72.7697296493,0.0,0.0,220.879908,145.652643033,1842.63563695,1770.92670055,36.25695,35.4519864026
 12/08  10:00:00,446.328612132,72.7697296493,0.0,0.0,220.879908,145.652643033,1729.60802294,1648.5188647,36.25695,44.832208239
 12/08  11:00:00,452.305135922,72.7697296493,0.0,0.0,220.879908,151.653867033,1675.87984735,1582.64826999,48.3426,44.8889773549
 12/08  12:00:00,453.332077142,72.7697296493,0.0,0.0,220.879908,151.653867033,1629.77528011,1527.32895028,48.3426,54.1037298252
 12/08  13:00:00,452.281371225,72.7697296493,0.0,0.0,220.879908,151.653867033,1563.13063712,1460.51439067,48.3426,54.273646448
 12/08  14:00:00,446.294778226,72.7697296493,0.0,0.0,220.879908,145.652643033,1429.245559,1350.69310588,24.1713,54.3811531183
 12/08  15:00:00,446.033775784,72.7697296493,0.0,0.0,220.879908,145.652643033,1278.14771089,1209.12548263,24.1713,44.8509282592
 12/08  16:00:00,437.581328425,72.7697296493,0.0,0.0,220.879908,137.835547516,1141.26662285,1082.5098802,4.83426,53.9224826576
 12/08  17:00:00,432.234264332,72.7697296493,0.0,0.0,220.879908,133.019064,978.590382893,938.106800824,4.83426,35.649322069
 12/08  18:00:00,367.481088149,72.7697296493,0.0,0.0,220.879908,53.238744,1120.84415735,1071.4616265,4.83426,44.5482708473
 12/08  19:00:00,370.616325312,72.7697296493,0.0,0.0,220.879908,53.238744,1145.81131333,1105.18538071,4.83426,35.7916726225
 12/08  20:00:00,370.587519959,72.7697296493,0.0,0.0,220.879908,53.238744,1127.78358497,1105.57544247,4.83426,17.3738825013
 12/08  21:00:00,370.399391682,72.7697296493,0.0,0.0,220.879908,53.238744,1088.04812729,1074.52835898,4.83426,8.68550831306
 12/08  22:00:00,118.070296293,0.698484953437,0.0,0.0,43.513341876,52.539744,13.8110277918,0.291575994306,4.83426,8.68519179746
 12/08  23:00:00,118.877487427,1.39696990687,0.0,0.0,43.513341876,52.539744,14.3033379743,0.821894470151,4.83426,8.64718350416
 12/08  24:00:00,119.942137821,1.39696990687,0.0,0.0,43.513341876,52.539744,6.08592912939,1.23166912939,4.83426,0.02
 12/09  01:00:00,119.237029271,1.74621238359,0.0,0.0,43.513341876,52.539744,15.4355495774,1.98835994186,4.83426,8.61292963555
 12/09  02:00:00,120.745185327,3.26029197324,0.0,0.0,43.513341876,52.539744,8.26196079243,3.40770079243,4.83426,0.02
 12/09  03:00:00,121.863030599,4.37495023062,0.0,0.0,43.513341876,52.539744,11.137134536,6.28287453603,4.83426,0.02
 12/09  04:00:00,122.177996531,4.68289221566,0.0,0.0,43.513341876,52.539744,15.5492165054,10.6949565054,4.83426,0.02
 12/09  05:00:00,127.108825816,9.17825996653,0.0,0.0,43.513341876,52.539744,23.1881424755,18.3338824755,4.83426,0.02
 12/09  06:00:00,129.024202083,11.0873051969,0.0,0.0,43.513341876,52.539744,51.7514402271,38.3042483257,4.83426,8.61293190149
 12/09  07:00:00,137.41679134,19.4223016933,0.0,0.0,43.513341876,52.539744,65.1624145686,60.3081545686,4.83426,0.02
 12/09  08:00:00,143.583323784,28.7187571721,0.0,0.0,43.513341876,52.539744,70.7324717991,65.8782117991,4.83426,0.02
 12/09  09:00:00,113.391321852,13.4525669687,0.0,0.0,43.513341876,52.539744,70.8941902303,66.0399302303,4.83426,0.02
 12/09  10:00:00,111.583244261,11.6025433336,0.0,0.0,43.513341876,52.539744,71.0364638738,66.1822038738,4.83426,0.02
 12/09  11:00:00,111.752801237,11.7888621427,0.0,0.0,43.513341876,52.539744,86.7569077152,64.4747909848,4.83426,17.4478567305
 12/09  12:00:00,112.987113041,12.0968041277,0.0,0.0,43.513341876,52.539744,79.4560063073,65.9617776255,4.83426,8.65996868184
 12/09  13:00:00,110.664058789,10.8003405544,0.0,0.0,43.513341876,52.539744,69.5528225912,56.058587686,4.83426,8.65997490514
 12/09  14:00:00,110.037642059,10.1197609512,0.0,0.0,43.513341876,52.539744,65.4068950248,51.9204540032,4.83426,8.65218102153
 12/09  15:00:00,109.732066408,9.81181896615,0.0,0.0,43.513341876,52.539744,60.5194797503,47.0330462247,4.83426,8.65217352552
 12/09  16:00:00,110.640295175,10.7602022493,0.0,0.0,43.513341876,52.539744,50.8514817624,45.9972217624,4.83426,0.02
 12/09  17:00:00,116.956444436,17.2778437876,0.0,0.0,43.513341876,52.539744,57.4420691127,51.9694623585,4.83426,0.638346754145
 12/09  18:00:00,132.341446377,17.6867356658,0.0,0.0,43.513341876,52.539744,94.1628169609,81.3344185987,4.83426,7.99413836224
 12/09  19:00:00,148.440575643,30.7618666672,0.0,0.0,43.513341876,52.539744,113.504295519,108.650035519,4.83426,0.02
 12/09  20:00:00,144.166823693,26.0221306798,0.0,0.0,43.513341876,52.539744,140.562989837,135.708729837,4.83426,0.02
 12/09  21:00:00,149.144545918,31.0023716483,0.0,0.0,43.513341876,52.539744,159.741632892,154.887372892,4.83426,0.02
 12/09  22:00:00,163.692757343,45.6193066274,0.0,0.0,43.513341876,52.539744,272.246924273,232.103770328,4.83426,35.3088939445
 12/09  23:00:00,161.108199808,43.3323898381,0.0,0.0,43.513341876,52.539744,247.019247754,242.164987754,4.83426,0.02
 12/09  24:00:00,169.950969915,51.1631770217,0.0,0.0,43.513341876,52.539744,252.738715138,247.884455138,4.83426,0.02
 12/10  01:00:00,162.272982134,44.441163917,0.0,0.0,43.513341876,52.539744,263.118013158,258.263753158,4.83426,0.02
 12/10  02:00:00,169.011730773,51.1631770217,0.0,0.0,43.513341876,52.539744,270.875866955,266.021606955,4.83426,0.02
 12/10  03:00:00,162.313893598,44.441163917,0.0,0.0,43.513341876,52.539744,284.135477691,270.68939957,4.83426,8.61181812151
 12/10  04:00:00,169.043822068,51.1631770217,0.0,0.0,43.513341876,52.539744,281.42399219,276.56973219,4.83426,0.02
 12/10  05:00:00,162.780241848,44.441163917,0.0,0.0,43.513341876,52.539744,288.974560892,284.120300892,4.83426,0.02
 12/10  06:00:00,169.487609298,51.1631770217,0.0,0.0,43.513341876,52.539744,297.14832219,292.29406219,4.83426,0.02
 12/10  07:00:00,162.824975671,44.441163917,0.0,0.0,43.513341876,52.539744,303.25731425,298.40305425,4.83426,0.02
 12/10  08:00:00,160.764414427,45.6193066274,0.0,0.0,43.513341876,52.539744,256.348981949,248.157883395,4.83426,3.35683855423
 12/10  09:00:00,144.654256164,44.441163917,0.0,0.0,43.513341876,52.539744,256.972719026,246.859258808,4.83426,5.27920021725
 12/10  10:00:00,143.615024836,43.4017584697,0.0,0.0,43.513341876,52.539744,233.728897036,228.874637036,4.83426,0.02
 12/10  11:00:00,135.722986263,35.5709712862,0.0,0.0,43.513341876,52.539744,225.630911859,203.347701321,4.83426,17.4489505388
 12/10  12:00:00,134.712847166,33.7190160234,0.0,0.0,43.513341876,52.539744,168.755010617,155.262388021,4.83426,8.65836259556
 12/10  13:00:00,121.836155617,21.8955372917,0.0,0.0,43.513341876,52.539744,144.536924654,131.043088434,4.83426,8.65957621994
 12/10  14:00:00,127.608043331,27.6328920635,0.0,0.0,43.513341876,52.539744,125.109553854,111.615194685,4.83426,8.6600991685
 12/10  15:00:00,110.752966111,10.8003405544,0.0,0.0,43.513341876,52.539744,98.4906884465,93.6364284465,4.83426,0.02
 12/10  16:00:00,118.761030208,18.8771570402,0.0,0.0,43.513341876,52.539744,93.6584195999,80.1717663979,4.83426,8.65239320202
 12/10  17:00:00,136.448892073,36.7740698422,0.0,0.0,43.513341876,52.539744,89.9617083605,85.1074483605,4.83426,0.02
 12/10  18:00:00,131.672953087,17.0184347265,0.0,0.0,43.513341876,52.539744,115.54624911,110.69198911,4.83426,0.02
 12/10  19:00:00,148.687497281,31.0023716483,0.0,0.0,43.513341876,52.539744,153.720353295,140.274012477,4.83426,8.61208081823
 12/10  20:00:00,152.931752457,34.77207082,0.0,0.0,43.513341876,52.539744,177.261602618,172.407342618,4.83426,0.02
 12/10  21:00:00,152.760231973,34.5824496979,0.0,0.0,43.513341876,52.539744,201.35734078,196.50308078,4.83426,0.02
 12/10  22:00:00,170.823116819,52.6622229999,0.0,0.0,43.513341876,52.539744,366.767726585,335.443861665,4.83426,26.4896049196
 12/10  23:00:00,167.111577213,49.213466171,0.0,0.0,43.513341876,52.539744,365.829148398,352.381915294,4.83426,8.61297310463
 12/10  24:00:00,174.859667396,55.9354792757,0.0,0.0,43.513341876,52.539744,369.989833646,365.135573646,4.83426,0.02
 12/11  01:00:00,166.107162624,48.090571523,0.0,0.0,43.513341876,52.539744,375.366061718,370.511801718,4.83426,0.02
 12/11  02:00:00,173.150839342,55.0933082897,0.0,0.0,43.513341876,52.539744,403.215205484,398.360945484,4.83426,0.02
 12/11  03:00:00,167.623682325,49.494189833,0.0,0.0,43.513341876,52.539744,429.749695037,416.294718357,4.83426,8.62071668004
 12/11  04:00:00,174.925817987,56.7776502617,0.0,0.0,43.513341876,52.539744,444.973493554,440.119233554,4.83426,0.02
 12/11  05:00:00,168.746249655,50.0556371571,0.0,0.0,43.513341876,52.539744,465.661981402,460.807721402,4.83426,0.02
 12/11  06:00:00,173.489649836,54.8125846277,0.0,0.0,43.513341876,52.539744,467.671612646,454.216650499,4.83426,8.62070214677
 12/11  07:00:00,197.275914014,72.7697296493,0.0,0.0,43.513341876,53.238744,4009.85663713,4005.00237713,4.83426,0.02
 12/11  08:00:00,374.776003456,72.7697296493,0.0,0.0,220.879908,53.238744,3689.77797278,3658.54738932,4.83426,26.3963234602
 12/11  09:00:00,448.48121128,72.7697296493,0.0,0.0,220.879908,145.652643033,3395.55251524,3323.83718718,36.25695,35.4583780606
 12/11  10:00:00,447.46925217,72.7697296493,0.0,0.0,220.879908,145.652643033,3089.26396962,3008.15511748,36.25695,44.8519021449
 12/11  11:00:00,452.888414753,72.7697296493,0.0,0.0,220.879908,151.653867033,2801.695308,2708.43337235,48.3426,44.9193356442
 12/11  12:00:00,453.656544756,72.7697296493,0.0,0.0,220.879908,151.653867033,2527.60924804,2425.15636642,48.3426,54.1102816197
 12/11  13:00:00,452.481272531,72.7697296493,0.0,0.0,220.879908,151.653867033,2348.60647885,2245.98104051,48.3426,54.28283834
 12/11  14:00:00,446.425698115,72.7697296493,0.0,0.0,220.879908,145.652643033,2220.92303526,2142.35560379,24.1713,54.3961314638
 12/11  15:00:00,446.347305088,72.7697296493,0.0,0.0,220.879908,145.652643033,2105.75348541,2036.71177838,24.1713,44.8704070324
 12/11  16:00:00,438.446221125,72.7697296493,0.0,0.0,220.879908,137.835547516,1977.02970371,1918.26044937,4.83426,53.9349943389
