Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  17:00:00,433.467305326,72.7697296493,0.0,0.0,220.879908,133.019064,1848.80031961,1808.30894677,4.83426,35.6571128415
 12/11  18:00:00,368.73978406,72.7697296493,0.0,0.0,220.879908,53.238744,2027.13290416,1986.64019096,4.83426,35.658453195
 12/11  19:00:00,371.772077022,72.7697296493,0.0,0.0,220.879908,53.238744,2106.24954083,2056.66132466,4.83426,44.7539561706
 12/11  20:00:00,372.191683409,72.7697296493,0.0,0.0,220.879908,53.238744,2098.62767507,2076.41726444,4.83426,17.3761506214
 12/11  21:00:00,372.179894553,72.7697296493,0.0,0.0,220.879908,53.238744,2111.78665319,2098.26656989,4.83426,8.68582330198
 12/11  22:00:00,119.516098199,1.93510762378,0.0,0.0,43.513341876,52.539744,21.7834336617,8.26212330231,4.83426,8.6870503594
 12/11  23:00:00,122.112136294,4.68289221566,0.0,0.0,43.513341876,52.539744,25.7306405674,12.2488727588,4.83426,8.64750780861
 12/11  24:00:00,122.980692287,4.37495023062,0.0,0.0,43.513341876,52.539744,30.6206036947,25.7663436947,4.83426,0.02
 12/12  01:00:00,126.370839011,8.84576065344,0.0,0.0,43.513341876,52.539744,40.6223949189,27.1674049092,4.83426,8.62073000973
 12/12  02:00:00,126.736076912,9.17825996653,0.0,0.0,43.513341876,52.539744,47.5431992223,42.6889392223,4.83426,0.02
 12/12  03:00:00,128.203266123,10.676623326,0.0,0.0,43.513341876,52.539744,44.6933282246,39.8390682246,4.83426,0.02
 12/12  04:00:00,131.034716523,13.4804266098,0.0,0.0,43.513341876,52.539744,67.3121804301,53.8589248509,4.83426,8.61899557924
 12/12  05:00:00,129.13290457,9.48620195156,0.0,0.0,43.513341876,52.539744,51.1143216103,46.2600616103,4.83426,0.02
 12/12  06:00:00,136.074076524,16.7522822031,0.0,0.0,43.513341876,52.539744,64.0838444678,59.2295844678,4.83426,0.02
 12/12  07:00:00,196.546958662,72.7697296493,0.0,0.0,43.513341876,53.238744,2292.56232146,2279.10740069,4.83426,8.6206607732
 12/12  08:00:00,371.559012898,72.7697296493,0.0,0.0,220.879908,53.238744,1682.33814629,1659.90155686,4.83426,17.6023294362
 12/12  09:00:00,445.240626057,72.7697296493,0.002198458603,0.0,220.879908,145.652643033,1376.38104074,1304.6615554,36.25695,35.4625353439
 12/12  10:00:00,444.900890211,72.7697296493,0.00198137559974,0.0,220.879908,145.652643033,1253.95822752,1172.84976139,36.25695,44.8515161285
 12/12  11:00:00,450.702040871,72.7697296493,0.00136775351134,0.0,220.879908,151.653867033,1190.28919711,1088.04823215,48.3426,53.8983649635
 12/12  12:00:00,451.533223793,72.7697296493,0.0,0.0,220.879908,151.653867033,1072.38239801,978.939077932,48.3426,45.1007200827
 12/12  13:00:00,450.480511287,72.7697296493,0.0,0.0,220.879908,151.653867033,1048.78580181,942.758850264,48.3426,57.6843515448
 12/12  14:00:00,444.429681389,72.7697296493,0.0,0.0,220.879908,145.652643033,1005.4031413,921.14193854,24.1713,60.0899027562
 12/12  15:00:00,444.297254752,72.7697296493,0.0,0.0,220.879908,145.652643033,934.695195186,865.648995311,24.1713,44.8748998742
 12/12  16:00:00,436.443253441,72.7697296493,0.0,0.0,220.879908,137.835547516,876.135723155,826.342116621,4.83426,44.9593465339
 12/12  17:00:00,431.434802514,72.7697296493,0.0,0.0,220.879908,133.019064,782.959926655,733.551497692,4.83426,44.5741689632
 12/12  18:00:00,366.690388978,72.7697296493,0.0,0.0,220.879908,53.238744,898.192480881,857.693317153,4.83426,35.6649037285
 12/12  19:00:00,369.670323434,72.7697296493,0.0,0.0,220.879908,53.238744,904.47865458,854.884156721,4.83426,44.7602378592
 12/12  20:00:00,369.737779626,72.7697296493,0.0,0.0,220.879908,53.238744,931.353892117,909.144013908,4.83426,17.3756182091
 12/12  21:00:00,369.774559012,72.7697296493,0.0,0.0,220.879908,53.238744,938.87253632,925.352127547,4.83426,8.6861487729
 12/12  22:00:00,117.403431006,0.0,0.0,0.0,43.513341876,52.539744,13.5206163862,0.0,4.83426,8.68635638616
 12/12  23:00:00,117.506390204,0.0,0.0,0.0,43.513341876,52.539744,13.4819594514,0.0,4.83426,8.64769945138
 12/12  24:00:00,118.560606172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  01:00:00,117.554711207,0.0,0.0,0.0,43.513341876,52.539744,13.4548006154,0.0,4.83426,8.62054061545
 12/13  02:00:00,118.258265855,0.698484953437,0.0,0.0,43.513341876,52.539744,5.12139753242,0.26713753242,4.83426,0.02
 12/13  03:00:00,118.607353916,1.04772743016,0.0,0.0,43.513341876,52.539744,5.22405923015,0.369799230147,4.83426,0.02
 12/13  04:00:00,118.602411443,1.04772743016,0.0,0.0,43.513341876,52.539744,5.26851461862,0.414254618619,4.83426,0.02
 12/13  05:00:00,119.376123858,1.39696990687,0.0,0.0,43.513341876,52.539744,14.0922608125,0.637293294122,4.83426,8.6207075184
 12/13  06:00:00,119.008124029,1.04772743016,0.0,0.0,43.513341876,52.539744,5.38820282906,0.533942829059,4.83426,0.02
 12/13  07:00:00,192.686849245,72.7697296493,0.0,0.0,43.513341876,53.238744,1372.88581848,1368.03155848,4.83426,0.02
 12/13  08:00:00,369.758479381,72.7697296493,0.0,0.0,220.879908,53.238744,1160.64374039,1129.41047512,4.83426,26.3990052639
 12/13  09:00:00,444.160267198,72.7697296493,0.00173286766309,0.0,220.879908,145.652643033,1024.40792864,952.683866216,36.25695,35.4671124269
 12/13  10:00:00,444.260095819,72.7697296493,0.00232321004269,0.0,220.879908,145.652643033,1013.98731751,932.87345846,36.25695,44.856909048
 12/13  11:00:00,450.218909537,72.7697296493,0.00169098553233,0.0,220.879908,151.653867033,969.764400755,867.522886708,48.3426,53.8989140477
 12/13  12:00:00,451.157255734,72.7697296493,0.0,0.0,220.879908,151.653867033,895.049119524,801.581805426,48.3426,45.1247140977
 12/13  13:00:00,450.147246375,72.7697296493,0.0,0.0,220.879908,151.653867033,865.301132611,762.631975116,48.3426,54.3265574952
 12/13  14:00:00,444.194397894,72.7697296493,0.0,0.0,220.879908,145.652643033,883.62647539,795.970122348,24.1713,63.4850530421
 12/13  15:00:00,444.217317228,72.7697296493,0.0,0.0,220.879908,145.652643033,884.797140765,815.744570817,24.1713,44.8812699481
 12/13  16:00:00,436.307923036,72.7697296493,0.0,0.0,220.879908,137.835547516,778.800281353,728.996064532,4.83426,44.9699568211
 12/13  17:00:00,431.232160298,72.7697296493,0.0,0.0,220.879908,133.019064,643.275401153,593.861453223,4.83426,44.57968793
 12/13  18:00:00,366.438886225,72.7697296493,0.0,0.0,220.879908,53.238744,750.052778722,709.548928405,4.83426,35.6695903171
 12/13  19:00:00,369.512205871,72.7697296493,0.0,0.0,220.879908,53.238744,822.957571625,773.357879443,4.83426,44.7654321825
 12/13  20:00:00,369.891726372,72.7697296493,0.0,0.0,220.879908,53.238744,776.906602069,763.374326486,4.83426,8.69801558295
 12/13  21:00:00,369.784698736,72.7697296493,0.0,0.0,220.879908,53.238744,739.968269991,717.780541351,4.83426,17.3534686399
 12/13  22:00:00,117.807393302,0.0,0.0,0.0,43.513341876,52.539744,13.5206046844,0.0,4.83426,8.68634468442
 12/13  23:00:00,117.573681829,0.0,0.0,0.0,43.513341876,52.539744,13.4818596227,0.0,4.83426,8.6475996227
 12/13  24:00:00,118.608414607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.633678254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  02:00:00,117.625398643,0.0,0.0,0.0,43.513341876,52.539744,13.4550018302,0.0,4.83426,8.62074183018
 12/14  03:00:00,117.620022191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,117.614952449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,118.031102758,0.0,0.0,0.0,43.513341876,52.539744,13.4548256958,0.0,4.83426,8.62056569579
 12/14  06:00:00,117.99312941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  07:00:00,192.474550131,72.7697296493,0.0,0.0,43.513341876,53.238744,1327.51493686,1322.66067686,4.83426,0.02
 12/14  08:00:00,369.796622223,72.7697296493,0.0,0.0,220.879908,53.238744,1164.949743,1133.71508555,4.83426,26.4003974543
 12/14  09:00:00,444.272596368,72.7697296493,0.00187821534372,0.0,220.879908,145.652643033,1053.11803674,981.392007298,36.25695,35.4690794438
 12/14  10:00:00,444.368551615,72.7697296493,0.0023291311204,0.0,220.879908,145.652643033,1035.55643884,954.437078675,36.25695,44.8624101689
 12/14  11:00:00,450.458389562,72.7697296493,0.0016165153836,0.0,220.879908,151.653867033,1063.51022492,961.261333929,48.3426,53.906290994
 12/14  12:00:00,451.499253327,72.7697296493,0.0,0.0,220.879908,151.653867033,1019.20961361,925.738064889,48.3426,45.1289487231
 12/14  13:00:00,450.513585403,72.7697296493,0.0,0.0,220.879908,151.653867033,1008.30135615,905.621957262,48.3426,54.3367988851
 12/14  14:00:00,444.546603289,72.7697296493,0.0,0.0,220.879908,145.652643033,1011.76458754,924.104574839,24.1713,63.4887126988
 12/14  15:00:00,444.533642208,72.7697296493,0.0,0.0,220.879908,145.652643033,988.652929075,919.591630321,24.1713,44.8899987546
 12/14  16:00:00,436.6669127,72.7697296493,0.0,0.0,220.879908,137.835547516,918.007570249,868.202903918,4.83426,44.9704063312
 12/14  17:00:00,431.679574788,72.7697296493,0.0,0.0,220.879908,133.019064,832.157066268,782.737784996,4.83426,44.5850212724
 12/14  18:00:00,366.990478204,72.7697296493,0.0,0.0,220.879908,53.238744,954.208422983,913.705207031,4.83426,35.6689559519
 12/14  19:00:00,370.066351159,72.7697296493,0.0,0.0,220.879908,53.238744,986.777796824,937.173774078,4.83426,44.7697627457
 12/14  20:00:00,370.578645365,72.7697296493,0.0,0.0,220.879908,53.238744,994.24212966,972.029846602,4.83426,17.3780230579
 12/14  21:00:00,370.633939094,72.7697296493,0.0,0.0,220.879908,53.238744,1010.35187418,996.83025785,4.83426,8.68735633061
 12/14  22:00:00,117.701406336,0.0,0.0,0.0,43.513341876,52.539744,13.5218663049,0.0,4.83426,8.68760630495
 12/14  23:00:00,117.482505763,0.0,0.0,0.0,43.513341876,52.539744,13.4822247213,0.0,4.83426,8.6479647213
 12/14  24:00:00,118.556232565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.53673764,0.0,0.0,0.0,43.513341876,52.539744,13.4550473456,0.0,4.83426,8.62078734564
 12/15  02:00:00,117.538578505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  03:00:00,117.525681562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.514729537,0.0,0.0,0.0,43.513341876,52.539744,13.4548876695,0.0,4.83426,8.62062766947
 12/15  05:00:00,119.63242323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  06:00:00,119.286873514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,195.2630123,72.7697296493,0.0,0.0,43.513341876,53.238744,1769.94361419,1765.08935419,4.83426,0.02
 12/15  08:00:00,371.733770781,72.7697296493,0.0,0.0,220.879908,53.238744,1552.37724242,1521.13730708,4.83426,26.4056753472
 12/15  09:00:00,446.126594834,72.7697296493,0.00149063436346,0.0,220.879908,145.652643033,1353.14966294,1281.42054384,36.25695,35.4721690961
 12/15  10:00:00,446.181666969,72.7697296493,0.0019169529635,0.0,220.879908,145.652643033,1308.48422066,1227.3592203,36.25695,44.8680503528
 12/15  11:00:00,452.194216533,72.7697296493,0.00136463228589,0.0,220.879908,151.653867033,1314.95473025,1212.6912922,48.3426,53.9208380517
 12/15  12:00:00,452.891381651,72.7697296493,0.0,0.0,220.879908,151.653867033,1236.51416085,1134.19250678,48.3426,53.979054067
 12/15  13:00:00,451.449824378,72.7697296493,0.0,0.0,220.879908,151.653867033,1182.62754625,1079.82358321,48.3426,54.4613630434
 12/15  14:00:00,444.905403745,72.7697296493,0.0,0.0,220.879908,145.652643033,1075.27806399,996.68161506,24.1713,54.4251489345
 12/15  15:00:00,444.576432794,72.8371191241,0.0,0.0,220.879908,145.652643033,959.808595696,890.743564569,24.1713,44.8937311263
 12/15  16:00:00,436.574137158,72.9116888344,0.0,0.0,220.879908,137.835547516,817.565181996,758.766598988,4.83426,53.9643230072
 12/15  17:00:00,431.235457213,72.7697296493,0.0,0.0,220.879908,133.019064,623.356361661,582.846533236,4.83426,35.6755684249
 12/15  18:00:00,366.501499628,72.7697296493,0.0,0.0,220.879908,53.238744,789.731459408,740.310284784,4.83426,44.5869146237
 12/15  19:00:00,369.614644978,72.7697296493,0.0,0.0,220.879908,53.238744,860.553462446,810.945145331,4.83426,44.7740571151
 12/15  20:00:00,369.735076284,72.7697296493,0.0,0.0,220.879908,53.238744,891.052560427,877.518805153,4.83426,8.69949527336
 12/15  21:00:00,369.845640755,72.7697296493,0.0,0.0,220.879908,53.238744,932.780928024,919.259893916,4.83426,8.68677410864
 12/15  22:00:00,117.420207826,0.0,0.0,0.0,43.513341876,52.539744,13.5220772795,0.0,4.83426,8.68781727954
 12/15  23:00:00,117.507274437,0.0,0.0,0.0,43.513341876,52.539744,13.4820560867,0.0,4.83426,8.64779608671
 12/15  24:00:00,118.563038972,0.0,0.0,0.0,43.513341876,52.539744,13.4706033619,0.0,4.83426,8.63634336187
 12/16  01:00:00,117.546614596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,117.537622929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.532870122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.532150178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,118.640264159,0.698484953437,0.0,0.0,43.513341876,52.539744,13.7198650697,0.272535219071,4.83426,8.61306985064
 12/16  06:00:00,119.29545119,1.39696990687,0.0,0.0,43.513341876,52.539744,5.31854072377,0.464280723773,4.83426,0.02
 12/16  07:00:00,118.975392355,1.04772743016,0.0,0.0,43.513341876,52.539744,5.26420479733,0.409944797328,4.83426,0.02
 12/16  08:00:00,118.842671524,1.04772743016,0.0,0.0,43.513341876,52.539744,5.19659163209,0.342331632087,4.83426,0.02
 12/16  09:00:00,101.268036857,1.39696990687,0.0,0.0,43.513341876,52.539744,5.40952041729,0.555260417287,4.83426,0.02
 12/16  10:00:00,101.336783005,1.39696990687,0.0,0.0,43.513341876,52.539744,13.8952142465,0.440236947043,4.83426,8.62071729949
 12/16  11:00:00,100.341612117,0.349242476718,0.0,0.0,43.513341876,52.539744,22.3680206315,0.0825330828536,4.83426,17.4512275486
 12/16  12:00:00,100.909209322,0.0,0.0,0.0,43.513341876,52.539744,7.12610478424,0.0,4.83426,2.29184478424
 12/16  13:00:00,100.053364555,0.0,0.0,0.0,43.513341876,52.539744,11.2219653879,0.0,4.83426,6.38770538793
 12/16  14:00:00,100.199315409,0.0,0.0,0.0,43.513341876,52.539744,13.4853720255,0.0,4.83426,8.65111202551
 12/16  15:00:00,100.2558856,0.0,0.0,0.0,43.513341876,52.539744,13.4868098902,0.0,4.83426,8.65254989019
 12/16  16:00:00,100.237210742,0.0,0.0,0.0,43.513341876,52.539744,13.4869363377,0.0,4.83426,8.65267633771
 12/16  17:00:00,100.000911609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,114.8908514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.859702703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.268371606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.211173098,0.0,0.0,0.0,43.513341876,52.539744,13.4473347808,0.0,4.83426,8.61307478082
 12/16  22:00:00,117.998101712,0.0,0.0,0.0,43.513341876,52.539744,31.3325484877,0.0,4.83426,26.4982884877
 12/16  23:00:00,117.66258515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.551526692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,117.652238018,0.0,0.0,0.0,43.513341876,52.539744,13.4473123283,0.0,4.83426,8.61305232829
 12/17  02:00:00,117.656776275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  03:00:00,117.659594887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  04:00:00,117.657654126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  05:00:00,118.084476822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  06:00:00,118.055306556,0.0,0.0,0.0,43.513341876,52.539744,13.4472418399,0.0,4.83426,8.61298183994
 12/17  07:00:00,118.09097883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  08:00:00,117.968718228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  09:00:00,100.041709564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  10:00:00,100.078773415,0.0,0.0,0.0,43.513341876,52.539744,13.4550474334,0.0,4.83426,8.62078743343
 12/17  11:00:00,100.09873973,0.0,0.0,0.0,43.513341876,52.539744,22.2847823457,0.0,4.83426,17.4505223457
 12/17  12:00:00,100.963279817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  13:00:00,100.120069452,0.0,0.0,0.0,43.513341876,52.539744,13.4949836861,0.0,4.83426,8.6607236861
 12/17  14:00:00,100.210879037,0.0,0.0,0.0,43.513341876,52.539744,13.4951410699,0.0,4.83426,8.66088106989
 12/17  15:00:00,100.2338981,0.0,0.0,0.0,43.513341876,52.539744,13.487115509,0.0,4.83426,8.65285550896
 12/17  16:00:00,100.197277401,0.0,0.0,0.0,43.513341876,52.539744,13.4872606219,0.0,4.83426,8.65300062185
 12/17  17:00:00,99.978585539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,114.888055697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  19:00:00,117.847179329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  20:00:00,118.263712512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.200482014,0.0,0.0,0.0,43.513341876,52.539744,13.4473339027,0.0,4.83426,8.61307390266
 12/17  22:00:00,117.974327949,0.0,0.0,0.0,43.513341876,52.539744,31.3324019519,0.0,4.83426,26.4981419519
 12/17  23:00:00,117.628158044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  24:00:00,118.539813343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  01:00:00,117.660675011,0.0,0.0,0.0,43.513341876,52.539744,13.4550148042,0.0,4.83426,8.62075480415
 12/18  02:00:00,117.652582699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  03:00:00,117.633733934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  04:00:00,117.62051214,0.0,0.0,0.0,43.513341876,52.539744,13.4552646938,0.0,4.83426,8.62100469377
 12/18  05:00:00,118.042880463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  06:00:00,117.99963001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  07:00:00,192.245274369,72.7697296493,0.0,0.0,43.513341876,53.238744,1130.62577976,1117.17063047,4.83426,8.62088929595
 12/18  08:00:00,369.603977538,72.7697296493,0.0,0.0,220.879908,53.238744,1052.09886163,1020.86087597,4.83426,26.4037256649
 12/18  09:00:00,444.034250065,72.7697296493,0.00201470625361,0.0,220.879908,145.652643033,923.796964825,860.926630246,36.25695,26.6133845791
 12/18  10:00:00,444.090253643,72.7697296493,0.00260180184707,0.0,220.879908,145.652643033,918.109914828,827.988655613,36.25695,53.8643092152
 12/18  11:00:00,450.039438179,72.7697296493,0.00182663467643,0.0,220.879908,151.653867033,839.231191776,745.92902869,48.3426,44.959563086
 12/18  12:00:00,450.955858158,72.7697296493,0.0,0.0,220.879908,151.653867033,766.122461216,663.613000495,48.3426,54.1668607211
 12/18  13:00:00,450.005593738,72.7697296493,0.0,0.0,220.879908,151.653867033,756.396448693,653.705476985,48.3426,54.3483717077
 12/18  14:00:00,444.032428007,72.7697296493,0.0,0.0,220.879908,145.652643033,754.066463748,675.428263634,24.1713,54.466900114
 12/18  15:00:00,444.021126897,72.7697296493,0.0,0.0,220.879908,145.652643033,749.003134509,670.943381434,24.1713,53.8884530754
 12/18  16:00:00,436.161232768,72.7697296493,0.0,0.0,220.879908,137.835547516,669.341037461,619.50588257,4.83426,45.0008948905
 12/18  17:00:00,431.103612541,72.7697296493,0.0,0.0,220.879908,133.019064,552.587392368,503.147671587,4.83426,44.6054607808
 12/18  18:00:00,366.277356671,72.7697296493,0.0,0.0,220.879908,53.238744,650.947233929,610.424775477,4.83426,35.6881984523
 12/18  19:00:00,369.292394268,72.7697296493,0.0,0.0,220.879908,53.238744,684.563840182,634.93755664,4.83426,44.7920235417
 12/18  20:00:00,369.724476419,72.7697296493,0.0,0.0,220.879908,53.238744,689.624408702,667.410932987,4.83426,17.3792157152
 12/18  21:00:00,369.723478262,72.7697296493,0.0,0.0,220.879908,53.238744,708.507260028,694.985073246,4.83426,8.68792678248
 12/18  22:00:00,117.801015825,0.0,0.0,0.0,43.513341876,52.539744,13.5225065519,0.0,4.83426,8.68824655193
 12/18  23:00:00,117.577780934,0.0,0.0,0.0,43.513341876,52.539744,13.4825247314,0.0,4.83426,8.64826473145
 12/18  24:00:00,118.601289184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,117.624621733,0.0,0.0,0.0,43.513341876,52.539744,13.4551312921,0.0,4.83426,8.62087129211
 12/19  02:00:00,117.618034267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  03:00:00,117.607060787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  04:00:00,117.602080876,0.0,0.0,0.0,43.513341876,52.539744,13.4553938653,0.0,4.83426,8.62113386526
 12/19  05:00:00,119.720786936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  06:00:00,119.378175629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  07:00:00,193.172576544,72.7697296493,0.0,0.0,43.513341876,53.238744,1366.5551729,1361.7009129,4.83426,0.02
 12/19  08:00:00,369.850719702,72.7697296493,0.0,0.0,220.879908,53.238744,1197.49548927,1166.24806964,4.83426,26.4131596328
 12/19  09:00:00,444.296331325,72.7697296493,0.0017843663593,0.0,220.879908,145.652643033,1052.47835295,980.737058243,36.25695,35.4843447082
 12/19  10:00:00,444.299675029,72.7697296493,0.00251565193967,0.0,220.879908,145.652643033,994.220927019,904.099289642,36.25695,53.8646873777
 12/19  11:00:00,450.221935334,72.7697296493,0.00170232340684,0.0,220.879908,151.653867033,928.400681846,835.094865572,48.3426,44.9632162737
 12/19  12:00:00,451.107560779,72.7722695146,0.0,0.0,220.879908,151.653867033,843.518155628,741.006316144,48.3426,54.169239484
 12/19  13:00:00,450.360078602,73.0849478808,0.0,0.0,220.879908,151.653867033,740.041947762,637.348249316,48.3426,54.3510984458
 12/19  14:00:00,445.183748257,73.9501305091,0.0,0.0,220.879908,145.652643033,618.079992303,539.435270406,24.1713,54.4734218979
 12/19  15:00:00,445.460828781,74.2949619049,0.0,0.0,220.879908,145.652643033,515.633703529,437.570147137,24.1713,53.8922563923
 12/19  16:00:00,437.271188279,73.9778050104,0.0,0.0,220.879908,137.835547516,430.490363816,380.646905678,4.83426,45.0091981378
 12/19  17:00:00,431.128020279,72.9027166406,0.0,0.0,220.879908,133.019064,347.856744145,298.41376503,4.83426,44.6087191148
 12/19  18:00:00,366.14171377,72.7697296493,0.0,0.0,220.879908,53.238744,431.264815496,390.73967359,4.83426,35.6908819065
 12/19  19:00:00,369.139997281,72.7697296493,0.0,0.0,220.879908,53.238744,445.586835405,395.954557255,4.83426,44.7980181498
 12/19  20:00:00,369.111835569,72.7697296493,0.0,0.0,220.879908,53.238744,425.519926538,403.306142143,4.83426,17.3795243948
 12/19  21:00:00,369.111831416,72.7697296493,0.0,0.0,220.879908,53.238744,428.902058718,415.379727044,4.83426,8.68807167448
 12/19  22:00:00,117.590426562,0.0,0.0,0.0,43.513341876,52.539744,13.5226673745,0.0,4.83426,8.6884073745
 12/19  23:00:00,117.670967877,0.0,0.0,0.0,43.513341876,52.539744,13.482602888,0.0,4.83426,8.64834288798
 12/19  24:00:00,118.66989252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  01:00:00,117.752365491,0.0,0.0,0.0,43.513341876,52.539744,13.4551570184,0.0,4.83426,8.62089701839
 12/20  02:00:00,117.747959537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.738879506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  04:00:00,117.732587567,0.0,0.0,0.0,43.513341876,52.539744,13.4554354042,0.0,4.83426,8.62117540416
 12/20  05:00:00,118.11582897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  06:00:00,118.028507405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,192.520421492,72.7697296493,0.00131272343794,0.0,43.513341876,53.238744,1434.92930129,1430.07504129,4.83426,0.02
 12/20  08:00:00,370.348895298,72.7697296493,0.0,0.0,220.879908,53.238744,1336.41460923,1305.16535232,4.83426,26.414996905
 12/20  09:00:00,445.260531585,72.7697296493,0.00149140831738,0.0,220.879908,145.652643033,1253.38899872,1181.64435648,36.25695,35.4876922488
 12/20  10:00:00,445.912120259,72.7697296493,0.0016915350015,0.0,220.879908,145.652643033,1283.18966149,1193.06082637,36.25695,53.8718851252
 12/20  11:00:00,452.243967664,72.7697296493,0.00122000648246,0.0,220.879908,151.653867033,1317.67647709,1224.36373663,48.3426,44.9701404565
 12/20  12:00:00,453.268556494,72.7697296493,0.0,0.0,220.879908,151.653867033,1310.10424361,1207.58327443,48.3426,54.1783691859
 12/20  13:00:00,452.239748,72.7697296493,0.0,0.0,220.879908,151.653867033,1326.33166924,1223.62733054,48.3426,54.3617386934
 12/20  14:00:00,446.268374957,72.7697296493,0.0,0.0,220.879908,145.652643033,1345.28975817,1266.63604704,24.1713,54.4824111341
 12/20  15:00:00,446.253030751,72.7697296493,0.0,0.0,220.879908,145.652643033,1345.95085942,1267.87755074,24.1713,53.9020086707
 12/20  16:00:00,438.383765589,72.7697296493,0.0,0.0,220.879908,137.835547516,1287.85405396,1238.0072432,4.83426,45.012550761
 12/20  17:00:00,433.326179107,72.7697296493,0.0,0.0,220.879908,133.019064,1193.33853419,1143.88711752,4.83426,44.6171566756
 12/20  18:00:00,368.497303425,72.7697296493,0.0,0.0,220.879908,53.238744,1282.04216119,1241.51730548,4.83426,35.6905957114
 12/20  19:00:00,371.505258195,72.7697296493,0.0,0.0,220.879908,53.238744,1332.52599784,1282.88949603,4.83426,44.8022418125
 12/20  20:00:00,371.915768831,72.7697296493,0.0,0.0,220.879908,53.238744,1381.19368629,1358.97897798,4.83426,17.3804483117
 12/20  21:00:00,371.892562135,72.7697296493,0.0,0.0,220.879908,53.238744,1425.94985028,1412.42768129,4.83426,8.6879089903
 12/20  22:00:00,117.612172865,0.0,0.0,0.0,43.513341876,52.539744,13.523317365,0.0,4.83426,8.68905736505
 12/20  23:00:00,117.420708758,0.0,0.0,0.0,43.513341876,52.539744,13.4830356439,0.0,4.83426,8.64877564388
 12/20  24:00:00,118.526076336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,118.537209996,1.04772743016,0.0,0.0,43.513341876,52.539744,13.7048178981,0.24954541539,4.83426,8.62101248269
 12/21  02:00:00,119.001314681,1.5029115652,0.0,0.0,43.513341876,52.539744,5.28348204528,0.429222045275,4.83426,0.02
 12/21  03:00:00,122.207982981,4.70973039623,0.0,0.0,43.513341876,52.539744,6.26376219989,1.40950219989,4.83426,0.02
 12/21  04:00:00,121.734263514,4.24217039171,0.0,0.0,43.513341876,52.539744,15.2786505463,1.8231997551,4.83426,8.62119079116
 12/21  05:00:00,123.799688075,5.88307421809,0.0,0.0,43.513341876,52.539744,8.62796474706,3.77370474706,4.83426,0.02
 12/21  06:00:00,126.130744442,8.24492850497,0.0,0.0,43.513341876,52.539744,10.0156591018,5.16139910176,4.83426,0.02
 12/21  07:00:00,195.452669543,72.7697296493,0.0,0.0,43.513341876,53.238744,2348.4711207,2335.01562516,4.83426,8.6212355336
 12/21  08:00:00,372.025304068,72.7697296493,0.0,0.0,220.879908,53.238744,2048.94826564,2017.70416157,4.83426,26.4098440685
 12/21  09:00:00,446.249050995,72.7697296493,0.0,0.0,220.879908,145.652643033,1829.82022994,1758.07589978,36.25695,35.4873801625
 12/21  10:00:00,446.285885284,72.7697296493,0.0,0.0,220.879908,145.652643033,1791.05571584,1709.89173445,36.25695,44.9070313858
 12/21  11:00:00,452.283184403,72.7697296493,0.0,0.0,220.879908,151.653867033,1771.06073056,1677.74885893,48.3426,44.9692716247
 12/21  12:00:00,453.306715049,72.7697296493,0.0,0.0,220.879908,151.653867033,1722.1805407,1619.64174022,48.3426,54.196200476
 12/21  13:00:00,452.259461517,72.7697296493,0.0,0.0,220.879908,151.653867033,1683.02672213,1580.30176045,48.3426,54.3823616782
 12/21  14:00:00,446.275892915,72.7697296493,0.0,0.0,220.879908,145.652643033,1665.00337893,1577.26984981,24.1713,63.5622291172
 12/21  15:00:00,446.258474229,72.7697296493,0.0,0.0,220.879908,145.652643033,1636.79737459,1567.69776476,24.1713,44.9283098275
 12/21  16:00:00,438.394401411,72.7697296493,0.0,0.0,220.879908,137.835547516,1572.7384506,1516.57418142,4.83426,51.3300091808
 12/21  17:00:00,433.38789396,72.7697296493,0.0,0.0,220.879908,133.019064,1482.23199334,1439.05476236,4.83426,38.3429709858
 12/21  18:00:00,368.600665328,72.7697296493,0.0,0.0,220.879908,53.238744,1619.76840845,1570.32267296,4.83426,44.6114754885
 12/21  19:00:00,371.604863622,72.7697296493,0.0,0.0,220.879908,53.238744,1643.16216563,1593.52062967,4.83426,44.8072759599
 12/21  20:00:00,372.01087463,72.7697296493,0.0,0.0,220.879908,53.238744,1618.48224807,1604.94788092,4.83426,8.70010715206
 12/21  21:00:00,371.987228984,72.7697296493,0.0,0.0,220.879908,53.238744,1633.35890821,1619.83570168,4.83426,8.68894653019
 12/21  22:00:00,119.064145123,1.46681840222,0.0,0.0,43.513341876,52.539744,23.2897041124,1.09881905643,4.83426,17.356625056
 12/21  23:00:00,118.820558434,1.39696990687,0.0,0.0,43.513341876,52.539744,6.19738904985,1.34312904985,4.83426,0.02
 12/21  24:00:00,120.290083769,1.74621238359,0.0,0.0,43.513341876,52.539744,15.8625182062,2.391496747,4.83426,8.63676145918
 12/22  01:00:00,122.186349258,4.68289221566,0.0,0.0,43.513341876,52.539744,9.22387926002,4.36961926002,4.83426,0.02
 12/22  02:00:00,121.880222926,4.37495023062,0.0,0.0,43.513341876,52.539744,11.6196361062,6.76537610616,4.83426,0.02
 12/22  03:00:00,122.178032315,4.68289221566,0.0,0.0,43.513341876,52.539744,20.4557929391,7.00205549188,4.83426,8.61947744723
 12/22  04:00:00,123.478989095,5.97605347592,0.0,0.0,43.513341876,52.539744,17.9152127199,13.0609527199,4.83426,0.02
 12/22  05:00:00,127.51037769,7.88509870626,0.0,0.0,43.513341876,52.539744,18.4437033454,13.5894433454,4.83426,0.02
 12/22  06:00:00,128.392808301,9.09820480426,0.0,0.0,43.513341876,52.539744,33.8034125592,20.3479100529,4.83426,8.62124250637
 12/22  07:00:00,196.624941462,72.7697296493,0.0,0.0,43.513341876,53.238744,2444.31733743,2439.46307743,4.83426,0.02
 12/22  08:00:00,372.178905384,72.7697296493,0.0,0.0,220.879908,53.238744,2019.75894786,1988.50785914,4.83426,26.4168287174
 12/22  09:00:00,446.284424029,72.7697296493,0.0,0.0,220.879908,145.652643033,1766.49008503,1694.74313384,36.25695,35.490001193
 12/22  10:00:00,446.280152755,72.7697296493,0.0,0.0,220.879908,145.652643033,1698.67894177,1617.51594889,36.25695,44.9060428794
 12/22  11:00:00,452.256143516,72.7697296493,0.0,0.0,220.879908,151.653867033,1676.59383639,1574.29367217,48.3426,53.9575642191
 12/22  12:00:00,453.26198625,72.7697296493,0.0,0.0,220.879908,151.653867033,1535.78004848,1442.27499609,48.3426,45.1624523972
 12/22  13:00:00,452.220921872,72.7756151833,0.0,0.0,220.879908,151.653867033,1438.59571024,1326.81725771,48.3426,63.4358525327
 12/22  14:00:00,446.310117255,72.8355478926,0.0,0.0,220.879908,145.652643033,1351.73273833,1273.07702941,24.1713,54.4844089179
 12/22  15:00:00,446.2915786,72.9697393893,0.0,0.0,220.879908,145.652643033,1240.73916945,1171.64326456,24.1713,44.9246048927
 12/22  16:00:00,438.099249407,72.8163182808,0.0,0.0,220.879908,137.835547516,1161.3221921,1102.46490994,4.83426,54.0230221556
 12/22  17:00:00,433.212737914,72.7697296493,0.0,0.0,220.879908,133.019064,1059.10304106,1013.40646192,4.83426,40.8623191364
 12/22  18:00:00,368.379179923,72.7697296493,0.0,0.0,220.879908,53.238744,1151.41234728,1107.1181028,4.83426,39.4599844832
 12/22  19:00:00,371.382482872,72.7697296493,0.0,0.0,220.879908,53.238744,1174.47493596,1124.82970533,4.83426,44.8109706358
 12/22  20:00:00,371.362401312,72.7697296493,0.0,0.0,220.879908,53.238744,1160.6905636,1138.47580956,4.83426,17.3804940419
 12/22  21:00:00,371.367520785,72.7697296493,0.0,0.0,220.879908,53.238744,1167.75698878,1154.23419793,4.83426,8.68853085383
 12/22  22:00:00,117.308244528,0.0,0.0,0.0,43.513341876,52.539744,13.5231773144,0.0,4.83426,8.68891731441
 12/22  23:00:00,118.479537675,1.04772743016,0.0,0.0,43.513341876,52.539744,13.6897655523,0.206468676558,4.83426,8.64903687574
 12/22  24:00:00,119.770479053,1.22234866851,0.0,0.0,43.513341876,52.539744,5.13455309189,0.280293091892,4.83426,0.02
 12/23  01:00:00,119.263844308,1.74621238359,0.0,0.0,43.513341876,52.539744,5.26103074728,0.406770747281,4.83426,0.02
 12/23  02:00:00,118.916596208,1.39696990687,0.0,0.0,43.513341876,52.539744,13.8888998522,0.441291226925,4.83426,8.61334862529
 12/23  03:00:00,119.272559028,1.74621238359,0.0,0.0,43.513341876,52.539744,5.45542124782,0.601161247816,4.83426,0.02
 12/23  04:00:00,118.935596517,1.39696990687,0.0,0.0,43.513341876,52.539744,5.41163775335,0.557377753354,4.83426,0.02
 12/23  05:00:00,119.719384382,1.74621238359,0.0,0.0,43.513341876,52.539744,5.58725752997,0.732997529973,4.83426,0.02
 12/23  06:00:00,119.330401371,1.39696990687,0.0,0.0,43.513341876,52.539744,5.56633228625,0.712072286252,4.83426,0.02
 12/23  07:00:00,121.241851546,3.28484049323,0.0,0.0,43.513341876,52.539744,14.7856902837,1.33806899382,4.83426,8.61336128984
 12/23  08:00:00,119.657764991,1.8298951825,0.0,0.0,43.513341876,52.539744,5.63434121969,0.780081219691,4.83426,0.02
 12/23  09:00:00,101.308061407,1.39696990687,0.0,0.0,43.513341876,52.539744,5.59528487487,0.741024874873,4.83426,0.02
 12/23  10:00:00,101.352714706,1.39696990687,0.0,0.0,43.513341876,52.539744,5.51740129385,0.663141293848,4.83426,0.02
 12/23  11:00:00,101.006759684,1.04772743016,0.0,0.0,43.513341876,52.539744,22.7106169643,0.419208747451,4.83426,17.4571482169
 12/23  12:00:00,101.900710784,1.04772743016,0.0,0.0,43.513341876,52.539744,13.7895558707,0.294861902369,4.83426,8.6604339683
 12/23  13:00:00,99.9355587253,0.0,0.0,0.0,43.513341876,52.539744,13.496357906,0.0,4.83426,8.66209790595
 12/23  14:00:00,100.021805348,0.0,0.0,0.0,43.513341876,52.539744,13.4877714999,0.0,4.83426,8.65351149993
 12/23  15:00:00,100.051602014,0.0,0.0,0.0,43.513341876,52.539744,13.488023263,0.0,4.83426,8.65376326303
 12/23  16:00:00,100.029712502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  17:00:00,99.8118416374,0.0,0.0,0.0,43.513341876,52.539744,13.4476359626,0.0,4.83426,8.61337596264
 12/23  18:00:00,114.706902459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.654887914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.062885459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.027099211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  22:00:00,119.204165538,1.39696990687,0.0,0.0,43.513341876,52.539744,40.7103165565,0.531315331405,4.83426,35.3447412251
 12/23  23:00:00,121.291863688,3.82989536192,0.0,0.0,43.513341876,52.539744,5.85536713249,1.00110713249,4.83426,0.02
 12/23  24:00:00,122.968668995,4.53858379045,0.0,0.0,43.513341876,52.539744,6.43388213022,1.57962213022,4.83426,0.02
 12/24  01:00:00,121.823979581,4.37495023062,0.0,0.0,43.513341876,52.539744,7.27109893603,2.41683893603,4.83426,0.02
 12/24  02:00:00,122.132658874,4.68289221566,0.0,0.0,43.513341876,52.539744,17.2600214553,3.81239761055,4.83426,8.61336384479
 12/24  03:00:00,121.809649961,4.37495023062,0.0,0.0,43.513341876,52.539744,10.0510630407,5.19680304072,4.83426,0.02
 12/24  04:00:00,122.653219867,5.21659329742,0.0,0.0,43.513341876,52.539744,12.7654609472,7.9112009472,4.83426,0.02
 12/24  05:00:00,125.440917683,7.57715672122,0.0,0.0,43.513341876,52.539744,15.7204833893,10.8662233893,4.83426,0.02
 12/24  06:00:00,127.328790574,9.48620195156,0.0,0.0,43.513341876,52.539744,20.2060800228,15.3518200228,4.83426,0.02
 12/24  07:00:00,126.247459064,8.37770834387,0.0,0.0,43.513341876,52.539744,30.1098601675,16.6622467135,4.83426,8.613353454
 12/24  08:00:00,126.029366419,8.28537451759,0.0,0.0,43.513341876,52.539744,19.3117207524,14.4574607524,4.83426,0.02
 12/24  09:00:00,104.206102391,4.37495023062,0.0,0.0,43.513341876,52.539744,17.9306900504,13.0764300504,4.83426,0.02
 12/24  10:00:00,104.556376785,4.68289221566,0.0,0.0,43.513341876,52.539744,26.4033579196,12.9477751128,4.83426,8.62132280677
 12/24  11:00:00,104.255158841,4.37495023062,0.0,0.0,43.513341876,52.539744,23.871868133,10.2979539173,4.83426,8.73965421569
 12/24  12:00:00,104.796149693,4.00505750806,0.0,0.0,43.513341876,52.539744,20.623112516,7.12661184835,4.83426,8.66224066763
 12/24  13:00:00,101.469387427,1.61343254469,0.0,0.0,43.513341876,52.539744,16.3786549404,2.8822060916,4.83426,8.66218884881
 12/24  14:00:00,100.656392165,0.698484953437,0.0,0.0,43.513341876,52.539744,14.3841201136,0.888122346604,4.83426,8.661737767
 12/24  15:00:00,99.9946609815,0.0,0.0,0.0,43.513341876,52.539744,13.4879556176,0.0,4.83426,8.65369561762
 12/24  16:00:00,99.975964301,0.0,0.0,0.0,43.513341876,52.539744,13.4882243468,0.0,4.83426,8.65396434677
 12/24  17:00:00,99.7796763128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  18:00:00,114.756802607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.740624108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.103891005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  21:00:00,118.028893514,0.0,0.0,0.0,43.513341876,52.539744,13.4476570393,0.0,4.83426,8.61339703934
 12/24  22:00:00,122.423412491,4.63845196676,0.0,0.0,43.513341876,52.539744,37.2468222834,5.8975462748,4.83426,26.5150160086
 12/24  23:00:00,121.43021922,4.0257077539,0.0,0.0,43.513341876,52.539744,13.5242140919,8.66995409185,4.83426,0.02
 12/24  24:00:00,123.441955052,5.03213469237,0.0,0.0,43.513341876,52.539744,31.5692106722,18.1225329032,4.83426,8.61241776897
 12/25  01:00:00,121.441753202,4.0257077539,0.0,0.0,43.513341876,52.539744,24.9473681136,20.0931081136,4.83426,0.02
 12/25  02:00:00,126.078830871,8.6346169943,0.0,0.0,43.513341876,52.539744,43.6992427831,38.8449827831,4.83426,0.02
 12/25  03:00:00,127.868519546,10.4301207351,0.0,0.0,43.513341876,52.539744,47.3777107251,42.5234507251,4.83426,0.02
 12/25  04:00:00,137.295529546,19.8111215329,0.0,0.0,43.513341876,52.539744,77.0116810584,72.1574210584,4.83426,0.02
 12/25  05:00:00,135.948855073,18.0586096149,0.0,0.0,43.513341876,52.539744,81.6152415022,68.1675772043,4.83426,8.61340429792
 12/25  06:00:00,147.985334028,30.0565212371,0.0,0.0,43.513341876,52.539744,116.67168439,111.81742439,4.83426,0.02
 12/25  07:00:00,149.068055444,31.1493215934,0.0,0.0,43.513341876,52.539744,98.6837710425,93.8295110425,4.83426,0.02
 12/25  08:00:00,133.010366648,15.1887342405,0.0,0.0,43.513341876,52.539744,114.754112489,109.899852489,4.83426,0.02
 12/25  09:00:00,115.770617784,15.9227087528,0.0,0.0,43.513341876,52.539744,83.5075485732,78.6532885732,4.83426,0.02
 12/25  10:00:00,117.17244809,17.2493563404,0.0,0.0,43.513341876,52.539744,117.681322411,104.225642134,4.83426,8.62142027659
 12/25  11:00:00,112.509753879,12.66478298,0.0,0.0,43.513341876,52.539744,74.8442887676,69.9900287676,4.83426,0.02
 12/25  12:00:00,114.8693558,14.0471498498,0.0,0.0,43.513341876,52.539744,96.2238732824,91.3696132824,4.83426,0.02
 12/25  13:00:00,113.555532229,13.7716254312,0.0,0.0,43.513341876,52.539744,82.4646716618,69.0090067971,4.83426,8.6214048647
 12/25  14:00:00,110.911310909,11.0258658027,0.0,0.0,43.513341876,52.539744,94.0187704449,89.1645104449,4.83426,0.02
 12/25  15:00:00,115.78856669,15.9227087528,0.0,0.0,43.513341876,52.539744,69.8167234297,64.9624634297,4.83426,0.02
 12/25  16:00:00,112.676692642,12.8010091931,0.0,0.0,43.513341876,52.539744,94.80615515,89.95189515,4.83426,0.02
 12/25  17:00:00,112.426447898,12.7831038429,0.0,0.0,43.513341876,52.539744,84.1104881517,70.6628258407,4.83426,8.61340231098
 12/25  18:00:00,132.313420738,17.6600382112,0.0,0.0,43.513341876,52.539744,127.325391833,122.471131833,4.83426,0.02
 12/25  19:00:00,135.13572158,17.5238119981,0.0,0.0,43.513341876,52.539744,113.189280246,108.335020246,4.83426,0.02
 12/25  20:00:00,154.732179618,36.5889132196,0.0,0.0,43.513341876,52.539744,184.635517198,179.781257198,4.83426,0.02
 12/25  21:00:00,138.495451956,20.4355891085,0.0,0.0,43.513341876,52.539744,147.421826561,142.567566561,4.83426,0.02
 12/25  22:00:00,167.34305522,49.292939713,0.0,0.0,43.513341876,52.539744,284.441664224,270.994103631,4.83426,8.6133005937
 12/25  23:00:00,154.086580332,36.4526870066,0.0,0.0,43.513341876,52.539744,205.069048458,200.214788458,4.83426,0.02
 12/25  24:00:00,169.723748132,50.895974586,0.0,0.0,43.513341876,52.539744,297.67358076,292.81932076,4.83426,0.02
 12/26  01:00:00,157.959899813,40.2732700372,0.0,0.0,43.513341876,52.539744,217.962169824,213.107909824,4.83426,0.02
 12/26  02:00:00,169.909419824,52.0047486648,0.0,0.0,43.513341876,52.539744,317.997267601,304.541553675,4.83426,8.62145392545
 12/26  03:00:00,159.101369028,41.3820441161,0.0,0.0,43.513341876,52.539744,226.595238268,221.740978268,4.83426,0.02
 12/26  04:00:00,171.061831515,53.1135227437,0.0,0.0,43.513341876,52.539744,320.500187421,315.645927421,4.83426,0.02
 12/26  05:00:00,162.365559567,42.490818195,0.0,0.0,43.513341876,52.539744,243.231323568,229.775795799,4.83426,8.62126776863
 12/26  06:00:00,175.979990666,56.2014830257,0.0,0.0,43.513341876,52.539744,364.486165008,359.631905008,4.83426,0.02
 12/26  07:00:00,197.644715905,72.7697296493,0.0,0.0,43.513341876,53.238744,3463.80544447,3458.95118447,4.83426,0.02
 12/26  08:00:00,374.461278416,72.7697296493,0.0,0.0,220.879908,53.238744,3043.55931321,3012.30320729,4.83426,26.4218459268
 12/26  09:00:00,447.511801046,72.7697296493,0.0,0.0,220.879908,145.652643033,2783.75026066,2711.98981366,36.25695,35.5034970056
 12/26  10:00:00,446.876867592,72.7697296493,0.0,0.0,220.879908,145.652643033,2630.50366124,2540.34247304,36.25695,53.9042381984
 12/26  11:00:00,452.634087307,72.7697296493,0.0,0.0,220.879908,151.653867033,2431.37950688,2338.03613019,48.3426,45.000776689
 12/26  12:00:00,453.510399132,72.7697296493,0.0,0.0,220.879908,151.653867033,2213.90849505,2111.3439565,48.3426,54.221938549
 12/26  13:00:00,452.401039361,72.7697296493,0.0,0.0,220.879908,151.653867033,2073.25321506,1970.49803367,48.3426,54.4125813877
 12/26  14:00:00,446.3634803,72.7697296493,0.0,0.0,220.879908,145.652643033,1959.98827632,1872.20749513,24.1713,63.6094811879
 12/26  15:00:00,446.322746013,72.7697296493,0.0,0.0,220.879908,145.652643033,1859.28040383,1790.15601913,24.1713,44.9530846964
 12/26  16:00:00,438.453899757,72.7697296493,0.0,0.0,220.879908,137.835547516,1753.98190614,1695.11179878,4.83426,54.0358473542
 12/26  17:00:00,433.479966252,72.7697296493,0.0,0.0,220.879908,133.019064,1632.19997971,1591.64850128,4.83426,35.7172184252
 12/26  18:00:00,365.714181171,72.7697296493,0.0,0.0,220.879908,53.238744,1748.60948092,1699.14082702,4.83426,44.6343938994
 12/26  19:00:00,371.69970079,72.7697296493,0.0,0.0,220.879908,53.238744,1762.01144211,1712.34854636,4.83426,44.8286357511
 12/26  20:00:00,371.663779927,72.7697296493,0.0,0.0,220.879908,53.238744,1709.92961145,1696.39370232,4.83426,8.70164912265
 12/26  21:00:00,371.649517965,72.7697296493,0.0,0.0,220.879908,53.238744,1686.31724279,1664.12427463,4.83426,17.3587081527
 12/26  22:00:00,118.808549817,1.53666689756,0.0,0.0,43.513341876,52.539744,17.1371014912,3.61273161664,4.83426,8.69010987455
 12/26  23:00:00,119.461611373,2.05415436863,0.0,0.0,43.513341876,52.539744,17.8722398399,4.38839215598,4.83426,8.64958768391
 12/26  24:00:00,123.584659963,5.03213469237,0.0,0.0,43.513341876,52.539744,14.8828891516,10.0286291516,4.83426,0.02
 12/27  01:00:00,121.522330279,4.0257077539,0.0,0.0,43.513341876,52.539744,17.3181735708,12.4639135708,4.83426,0.02
 12/27  02:00:00,126.094132614,8.55456183204,0.0,0.0,43.513341876,52.539744,43.8317929727,30.3760284299,4.83426,8.62150454288
 12/27  03:00:00,127.644068624,10.109900086,0.0,0.0,43.513341876,52.539744,44.9203538579,40.0660938579,4.83426,0.02
 12/27  04:00:00,136.568230209,18.9687804486,0.0,0.0,43.513341876,52.539744,76.9895699516,72.1353099516,4.83426,0.02
 12/27  05:00:00,142.63260572,24.6169296109,0.0,0.0,43.513341876,52.539744,96.9397321111,83.4839516413,4.83426,8.62152046972
 12/27  06:00:00,146.023407813,27.9724764018,0.0,0.0,43.513341876,52.539744,123.589625353,118.735365353,4.83426,0.02
 12/27  07:00:00,196.85223542,72.7697296493,0.0,0.0,43.513341876,53.238744,3233.58146447,3228.72720447,4.83426,0.02
 12/27  08:00:00,373.390939087,72.7697296493,0.0,0.0,220.879908,53.238744,2792.74053066,2761.48197115,4.83426,26.4242995079
 12/27  09:00:00,446.635343905,72.7697296493,0.0,0.0,220.879908,145.652643033,2512.55490101,2440.79055756,36.25695,35.507393452
 12/27  10:00:00,446.554875515,72.7697296493,0.0,0.0,220.879908,145.652643033,2441.84562616,2351.67416278,36.25695,53.9145133825
 12/27  11:00:00,452.473585852,72.7697296493,0.0,0.0,220.879908,151.653867033,2382.71605394,2289.36622576,48.3426,45.0072281791
 12/27  12:00:00,453.418723623,72.7697296493,0.0,0.0,220.879908,151.653867033,2245.29706881,2142.7202678,48.3426,54.2342010127
 12/27  13:00:00,452.324155045,72.7697296493,0.0,0.0,220.879908,151.653867033,2114.29811532,2011.52862009,48.3426,54.4268952294
 12/27  14:00:00,446.327523262,72.7697296493,0.0,0.0,220.879908,145.652643033,2060.93530522,1973.15583507,24.1713,63.6081701534
 12/27  15:00:00,446.293200025,72.7697296493,0.0,0.0,220.879908,145.652643033,1998.23780041,1929.1132828,24.1713,44.9532176109
 12/27  16:00:00,438.404868104,72.7697296493,0.0,0.0,220.879908,137.835547516,1880.72150571,1821.84050603,4.83426,54.0467396791
 12/27  17:00:00,433.404644261,72.7697296493,0.0,0.0,220.879908,133.019064,1764.7951445,1724.24154392,4.83426,35.7193405786
 12/27  18:00:00,365.673133162,72.7697296493,0.0,0.0,220.879908,53.238744,1971.32391841,1921.84604009,4.83426,44.6436183254
 12/27  19:00:00,371.704219203,72.7697296493,0.0,0.0,220.879908,53.238744,2075.15521264,2025.48603453,4.83426,44.8349181084
 12/27  20:00:00,372.13688887,72.7697296493,0.0,0.0,220.879908,53.238744,2111.61509838,2089.3975783,4.83426,17.3832600766
 12/27  21:00:00,372.143337729,72.7697296493,0.0,0.0,220.879908,53.238744,2170.34446388,2156.82030091,4.83426,8.68990297178
 12/27  22:00:00,119.298927968,1.71245705123,0.0,0.0,43.513341876,52.539744,20.6449509491,7.12022525134,4.83426,8.6904656978
 12/27  23:00:00,122.115995746,4.68289221566,0.0,0.0,43.513341876,52.539744,24.1742965127,10.6903361593,4.83426,8.64970035339
 12/27  24:00:00,126.203043219,7.57715672122,0.0,0.0,43.513341876,52.539744,32.046919078,27.192659078,4.83426,0.02
 12/28  01:00:00,129.1749812,11.6094256321,0.0,0.0,43.513341876,52.539744,49.2180934309,35.7622915987,4.83426,8.62154183223
 12/28  02:00:00,136.92349805,19.3001175751,0.0,0.0,43.513341876,52.539744,72.8160480423,67.9617880423,4.83426,0.02
 12/28  03:00:00,150.904874064,33.2892884376,0.0,0.0,43.513341876,52.539744,82.0947557578,77.2404957578,4.83426,0.02
 12/28  04:00:00,149.912841697,32.2446490496,0.0,0.0,43.513341876,52.539744,126.937769915,113.483702995,4.83426,8.61980691957
 12/28  05:00:00,151.612586913,33.5297934188,0.0,0.0,43.513341876,52.539744,120.635627949,115.781367949,4.83426,0.02
 12/28  06:00:00,159.584534459,41.488849984,0.0,0.0,43.513341876,52.539744,151.918104509,147.063844509,4.83426,0.02
 12/28  07:00:00,196.902270323,72.7697296493,0.0,0.0,43.513341876,53.238744,3248.4833705,3235.02759062,4.83426,8.62151988377
 12/28  08:00:00,373.264192464,72.7697296493,0.0,0.0,220.879908,53.238744,2691.09902671,2659.84407639,4.83426,26.4206903148
 12/28  09:00:00,449.578937955,72.7697296493,0.0,0.0,220.879908,145.652643033,2364.64896321,2292.88406934,36.25695,35.5079438659
 12/28  10:00:00,446.487033182,72.7697296493,0.0,0.0,220.879908,145.652643033,2236.3683924,2155.17182825,36.25695,44.9396141453
 12/28  11:00:00,452.40525922,72.7697296493,0.0,0.0,220.879908,151.653867033,2069.29948477,1975.95946331,48.3426,44.9974214567
 12/28  12:00:00,453.374684488,72.7697296493,0.0,0.0,220.879908,151.653867033,1864.1765316,1761.57803005,48.3426,54.2559015474
 12/28  13:00:00,452.294919053,72.7697296493,0.0,0.0,220.879908,151.653867033,1742.13151373,1630.29618321,48.3426,63.4927305173
 12/28  14:00:00,446.266292997,72.7697296493,0.0,0.0,220.879908,145.652643033,1577.08199015,1498.37537491,24.1713,54.5353152396
 12/28  15:00:00,446.227845705,72.7697296493,0.0,0.0,220.879908,145.652643033,1436.21551109,1358.10052373,24.1713,53.9436873514
 12/28  16:00:00,438.351146399,72.7709935645,0.0,0.0,220.879908,137.835547516,1273.98404351,1224.09288251,4.83426,45.0569009993
 12/28  17:00:00,433.314543892,72.7697296493,0.0,0.0,220.879908,133.019064,1141.60726163,1092.12467744,4.83426,44.6483241819
 12/28  18:00:00,365.531303131,72.7697296493,0.0,0.0,220.879908,53.238744,1332.23400083,1291.67818196,4.83426,35.7215588702
 12/28  19:00:00,371.544929516,72.7697296493,0.0,0.0,220.879908,53.238744,1483.54119537,1424.90333222,4.83426,53.8036031506
 12/28  20:00:00,371.968892933,72.7697296493,0.0,0.0,220.879908,53.238744,1519.05443428,1505.51735281,4.83426,8.70282146939
 12/28  21:00:00,371.957260301,72.7697296493,0.0,0.0,220.879908,53.238744,1576.08495194,1562.56079549,4.83426,8.68989645203
 12/28  22:00:00,119.055229756,1.46681840222,0.0,0.0,43.513341876,52.539744,23.7805106339,1.58640653603,4.83426,17.3598440979
 12/28  23:00:00,118.814465394,1.39696990687,0.0,0.0,43.513341876,52.539744,7.20023646475,2.34597646475,4.83426,0.02
 12/28  24:00:00,121.393717105,2.84216953221,0.0,0.0,43.513341876,52.539744,18.5339051078,5.06243622962,4.83426,8.63720887818
 12/29  01:00:00,121.521286358,4.0257077539,0.0,0.0,43.513341876,52.539744,9.99861005045,5.14435005045,4.83426,0.02
 12/29  02:00:00,122.54113709,5.03213469237,0.0,0.0,43.513341876,52.539744,15.1593378152,10.3050778152,4.83426,0.02
 12/29  03:00:00,121.517559777,4.0257077539,0.0,0.0,43.513341876,52.539744,23.0542755752,9.59845534411,4.83426,8.62156023113
 12/29  04:00:00,127.030410378,9.51522377922,0.0,0.0,43.513341876,52.539744,24.7285324213,19.8742724213,4.83426,0.02
 12/29  05:00:00,128.451752375,8.82901748981,0.0,0.0,43.513341876,52.539744,24.3960385285,19.5417785285,4.83426,0.02
 12/29  06:00:00,130.755066715,11.4365476736,0.0,0.0,43.513341876,52.539744,48.934291483,35.4785825847,4.83426,8.62144889826
 12/29  07:00:00,196.734681955,72.7697296493,0.0,0.0,43.513341876,53.238744,2519.82575579,2514.97149579,4.83426,0.02
 12/29  08:00:00,372.217724587,72.7697296493,0.0,0.0,220.879908,53.238744,2021.43896009,1990.18263403,4.83426,26.422066064
 12/29  09:00:00,449.282150433,72.7697296493,0.0,0.0,220.879908,145.652643033,1767.26718022,1695.49715421,36.25695,35.5130760147
 12/29  10:00:00,446.277538748,72.7697296493,0.0,0.0,220.879908,145.652643033,1622.52615514,1541.32955473,36.25695,44.9396504087
 12/29  11:00:00,452.250199655,72.7697296493,0.00112092919305,0.0,220.879908,151.653867033,1467.31214837,1364.96034357,48.3426,54.0092048048
 12/29  12:00:00,453.07606693,72.7719567775,0.0,0.0,220.879908,151.653867033,1282.18048701,1179.60168028,48.3426,54.2362067302
 12/29  13:00:00,451.218820933,72.787546252,0.0,0.0,220.879908,151.653867033,1149.06647852,1046.29457737,48.3426,54.429301153
 12/29  14:00:00,444.864722867,72.8581593133,0.0,0.0,220.879908,145.652643033,1071.92111264,984.11588833,24.1713,63.6339243105
 12/29  15:00:00,444.578146651,72.8198804181,0.0,0.0,220.879908,145.652643033,997.399270987,928.260683261,24.1713,44.9672877265
 12/29  16:00:00,436.557197483,72.8532291171,0.0,0.0,220.879908,137.835547516,869.462329161,810.575433174,4.83426,54.0526359864
 12/29  17:00:00,431.448385804,72.7697296493,0.0,0.0,220.879908,133.019064,766.989809885,726.431581358,4.83426,35.723968527
 12/29  18:00:00,363.721550977,72.7697296493,0.0,0.0,220.879908,53.238744,901.539923321,852.05479208,4.83426,44.6508712408
 12/29  19:00:00,369.876574304,72.7697296493,0.0,0.0,220.879908,53.238744,975.338818413,925.660646703,4.83426,44.8439117097
 12/29  20:00:00,370.099127596,72.7697296493,0.0,0.0,220.879908,53.238744,1011.73294721,995.194440508,4.83426,11.704246698
 12/29  21:00:00,370.520804919,72.7697296493,0.0,0.0,220.879908,53.238744,1101.2032444,1082.0088026,4.83426,14.3601817938
 12/29  22:00:00,117.319550514,0.0,0.0,0.0,43.513341876,52.539744,13.5246139839,0.0,4.83426,8.69035398388
 12/29  23:00:00,117.413499508,0.0,0.0,0.0,43.513341876,52.539744,13.4837686428,0.0,4.83426,8.64950864277
 12/29  24:00:00,119.745726443,1.22234866851,0.0,0.0,43.513341876,52.539744,5.18567415359,0.331414153587,4.83426,0.02
 12/30  01:00:00,119.236647558,1.74621238359,0.0,0.0,43.513341876,52.539744,13.9886227197,0.541039060855,4.83426,8.61332365889
 12/30  02:00:00,118.885764958,1.39696990687,0.0,0.0,43.513341876,52.539744,5.62211206362,0.767852063617,4.83426,0.02
 12/30  03:00:00,119.229777202,1.74621238359,0.0,0.0,43.513341876,52.539744,5.97682367894,1.12256367894,4.83426,0.02
 12/30  04:00:00,120.271838396,2.7912895913,0.0,0.0,43.513341876,52.539744,6.42013493166,1.56587493166,4.83426,0.02
 12/30  05:00:00,121.632276783,3.71776576886,0.0,0.0,43.513341876,52.539744,6.99293282075,2.13867282075,4.83426,0.02
 12/30  06:00:00,122.176278697,4.28084634745,0.0,0.0,43.513341876,52.539744,16.1105614713,2.66279262732,4.83426,8.61350884396
 12/30  07:00:00,122.191685797,4.26671891171,0.0,0.0,43.513341876,52.539744,7.87571602917,3.02145602917,4.83426,0.02
 12/30  08:00:00,121.963474777,4.17261502855,0.0,0.0,43.513341876,52.539744,7.43911765686,2.58485765686,4.83426,0.02
 12/30  09:00:00,107.008648313,4.15458931865,0.0,0.0,43.513341876,52.539744,7.63117903824,2.77691903824,4.83426,0.02
 12/30  10:00:00,103.267742344,3.36852329214,0.0,0.0,43.513341876,52.539744,7.23866303621,2.38440303621,4.83426,0.02
 12/30  11:00:00,102.967789748,3.06837785542,0.0,0.0,43.513341876,52.539744,24.5260978158,2.22903178488,4.83426,17.4628060309
 12/30  12:00:00,101.697106935,0.873106191796,0.0,0.0,43.513341876,52.539744,14.2563067173,0.759073741852,4.83426,8.6629729755
 12/30  13:00:00,100.932889267,1.04772743016,0.0,0.0,43.513341876,52.539744,14.2252449775,0.729653557671,4.83426,8.66133141978
 12/30  14:00:00,99.9639008219,0.0,0.0,0.0,43.513341876,52.539744,13.4886084851,0.0,4.83426,8.65434848512
 12/30  15:00:00,99.9905387354,0.0,0.0,0.0,43.513341876,52.539744,13.4889743354,0.0,4.83426,8.65471433537
 12/30  16:00:00,99.9565587847,0.0,0.0,0.0,43.513341876,52.539744,13.4893420516,0.0,4.83426,8.65508205158
 12/30  17:00:00,99.7407566493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,111.66891399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,117.624506612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,119.08690718,1.04772743016,0.0,0.0,43.513341876,52.539744,5.22481884371,0.370558843709,4.83426,0.02
 12/30  21:00:00,119.478212371,1.4884492541,0.0,0.0,43.513341876,52.539744,14.0415811437,0.594644341438,4.83426,8.61267680222
 12/30  22:00:00,122.53783726,4.74928213511,0.0,0.0,43.513341876,52.539744,34.407380371,3.04804334606,4.83426,26.5250770249
 12/30  23:00:00,121.483727546,4.0257077539,0.0,0.0,43.513341876,52.539744,8.34850295512,3.49424295512,4.83426,0.02
 12/30  24:00:00,123.473637854,5.03213469237,0.0,0.0,43.513341876,52.539744,19.1975639625,5.7497560648,4.83426,8.61354789774
 12/31  01:00:00,121.482465622,4.0257077539,0.0,0.0,43.513341876,52.539744,10.8765759031,6.0223159031,4.83426,0.02
 12/31  02:00:00,122.497652854,5.03213469237,0.0,0.0,43.513341876,52.539744,14.2689056187,9.41464561872,4.83426,0.02
 12/31  03:00:00,121.490740802,4.0257077539,0.0,0.0,43.513341876,52.539744,13.9331046399,9.07884463987,4.83426,0.02
 12/31  04:00:00,122.505594947,5.03213469237,0.0,0.0,43.513341876,52.539744,18.5556117779,13.7013517779,4.83426,0.02
 12/31  05:00:00,121.92078041,4.0257077539,0.0,0.0,43.513341876,52.539744,26.624156363,13.1763409728,4.83426,8.61355539021
 12/31  06:00:00,122.909603788,5.03213469237,0.0,0.0,43.513341876,52.539744,24.0884590355,19.2341990355,4.83426,0.02
 12/31  07:00:00,121.92400228,4.0257077539,0.0,0.0,43.513341876,52.539744,22.892388718,18.038128718,4.83426,0.02
 12/31  08:00:00,122.800988172,5.03213469237,0.0,0.0,43.513341876,52.539744,24.5846628772,19.7304028772,4.83426,0.02
 12/31  09:00:00,106.852626943,4.0257077539,0.0,0.0,43.513341876,52.539744,21.4613713077,16.6071113077,4.83426,0.02
 12/31  10:00:00,104.906586945,5.03213469237,0.0,0.0,43.513341876,52.539744,32.8758350206,19.419923319,4.83426,8.62165170162
 12/31  11:00:00,103.886579271,4.0257077539,0.0,0.0,43.513341876,52.539744,36.3320066688,14.034333266,4.83426,17.4634134028
 12/31  12:00:00,105.633726401,4.85751345401,0.0,0.0,43.513341876,52.539744,27.8715228489,14.3741205511,4.83426,8.66314229774
 12/31  13:00:00,103.168176221,3.36462501799,0.0,0.0,43.513341876,52.539744,21.1975748992,7.70033643394,4.83426,8.66297846527
 12/31  14:00:00,102.796580301,2.91104949652,0.0,0.0,43.513341876,52.539744,10.1662975244,5.31203752435,4.83426,0.02
 12/31  15:00:00,100.960779412,1.04772743016,0.0,0.0,43.513341876,52.539744,14.9874185152,1.4979684128,4.83426,8.65519010242
 12/31  16:00:00,100.589003461,0.698484953437,0.0,0.0,43.513341876,52.539744,14.2380272978,0.749117715443,4.83426,8.65464958232
 12/31  17:00:00,100.975012819,1.29088810932,0.0,0.0,43.513341876,52.539744,6.43157441857,1.57731441857,4.83426,0.02
 12/31  18:00:00,114.981517618,3.3478730463,0.0,0.0,43.513341876,52.539744,9.35049021506,4.49623021506,4.83426,0.02
 12/31  19:00:00,121.012311774,3.4103646916,0.0,0.0,43.513341876,52.539744,19.4137736351,5.96596062919,4.83426,8.61355300588
 12/31  20:00:00,122.054236594,4.0257077539,0.0,0.0,43.513341876,52.539744,14.059196634,9.20493663405,4.83426,0.02
 12/31  21:00:00,122.120760934,4.11718710112,0.0,0.0,43.513341876,52.539744,16.7332317466,11.8789717466,4.83426,0.02
 12/31  22:00:00,122.411658771,4.59141286843,0.0,0.0,43.513341876,52.539744,60.3869399121,20.1857480258,4.83426,35.3669318864
 12/31  23:00:00,121.953734032,4.46642957784,0.0,0.0,43.513341876,52.539744,28.0962923779,23.2420323779,4.83426,0.02
 12/31  24:00:00,123.03362259,4.59141286843,0.0,0.0,43.513341876,52.539744,31.8641302844,27.0098702844,4.83426,0.02
